Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.05,5.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,7,45,183.5,15.5,3.85,5.5,33.0,108.57,0.0
2016,1,1,8,0,367.0,31.0,3.8,6.0,66.0,220.78,167.13
2016,1,1,8,15,460.5,39.5,3.75,6.0,106.0,281.6,230.14
2016,1,1,8,30,554.0,48.0,3.7,6.0,146.0,345.91,288.73
2016,1,1,8,45,610.5,54.0,3.65,6.5,187.0,391.04,329.23
2016,1,1,9,0,667.0,60.0,3.6,7.0,228.0,436.3,368.29
2016,1,1,9,15,704.5,64.0,3.5,7.5,266.5,468.57,395.29
2016,1,1,9,30,742.0,68.0,3.4,8.0,305.0,496.92,418.12
2016,1,1,9,45,763.5,72.0,3.35,8.5,338.5,517.49,433.86
2016,1,1,10,0,785.0,76.0,3.3,9.0,372.0,535.63,447.08
2016,1,1,10,15,803.0,78.5,3.15,9.0,400.5,547.56,455.5
2016,1,1,10,30,821.0,81.0,3.0,9.0,429.0,556.68,461.36
2016,1,1,10,45,832.5,82.5,2.9,9.0,451.0,558.19,461.11
2016,1,1,11,0,844.0,84.0,2.8,9.0,473.0,556.71,458.33
2016,1,1,11,15,851.5,85.0,2.65,9.0,487.5,549.55,450.72
2016,1,1,11,30,859.0,86.0,2.5,9.0,502.0,539.4,440.56
2016,1,1,11,45,863.0,86.0,2.4,9.5,509.5,523.51,425.06
2016,1,1,12,0,867.0,86.0,2.3,10.0,517.0,504.82,407.13
2016,1,1,12,15,867.0,86.0,2.15,10.0,516.0,481.56,385.9
2016,1,1,12,30,867.0,86.0,2.0,10.0,515.0,455.83,362.29
2016,1,1,12,45,867.0,84.5,1.85,10.0,507.5,426.27,335.2
2016,1,1,13,0,867.0,83.0,1.7,10.0,500.0,394.48,305.79
2016,1,1,13,15,859.0,81.5,1.6,10.0,484.5,357.99,272.34
2016,1,1,13,30,851.0,80.0,1.5,10.0,469.0,320.12,237.32
2016,1,1,13,45,763.5,86.0,1.45,10.0,422.0,268.08,193.27
2016,1,1,14,0,676.0,92.0,1.4,10.0,375.0,218.05,151.74
2016,1,1,14,15,456.0,121.0,1.35,10.0,306.5,174.0,122.37
2016,1,1,14,30,236.0,150.0,1.3,10.0,238.0,149.74,111.91
2016,1,1,14,45,224.5,138.0,1.3,10.0,215.5,125.1,93.39
2016,1,1,15,0,213.0,126.0,1.3,10.0,193.0,101.35,78.03
2016,1,1,15,15,202.0,110.5,1.3,9.5,167.5,83.64,70.16
2016,1,1,15,30,191.0,95.0,1.3,9.0,142.0,72.98,60.58
2016,1,1,15,45,171.0,79.0,1.3,9.0,115.0,61.62,50.06
2016,1,1,16,0,151.0,63.0,1.3,9.0,88.0,49.92,39.09
2016,1,1,16,15,119.0,46.5,1.3,9.0,62.5,37.48,27.24
2016,1,1,16,30,87.0,30.0,1.3,9.0,37.0,24.67,13.46
2016,1,1,16,45,43.5,15.0,1.35,9.0,18.5,14.3,0.0
2016,1,1,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,2,7,45,44.0,17.0,4.55,8.5,21.0,44.56,0.0
2016,1,2,8,0,88.0,34.0,4.6,9.0,42.0,93.36,67.63
2016,1,2,8,15,119.0,50.5,4.7,9.0,68.0,127.96,102.04
2016,1,2,8,30,150.0,67.0,4.8,9.0,94.0,163.12,134.12
2016,1,2,8,45,170.0,83.5,4.95,9.5,121.0,193.23,161.06
2016,1,2,9,0,190.0,100.0,5.1,10.0,148.0,223.23,187.3
2016,1,2,9,15,201.0,115.5,5.2,10.0,173.0,246.87,207.88
2016,1,2,9,30,212.0,131.0,5.3,10.0,198.0,269.87,227.51
2016,1,2,9,45,227.5,142.0,5.4,10.5,221.5,289.34,243.48
2016,1,2,10,0,243.0,153.0,5.5,11.0,245.0,308.16,258.6
2016,1,2,10,15,125.0,152.0,5.6,11.0,200.0,230.51,192.2
2016,1,2,10,30,7.0,151.0,5.7,11.0,155.0,148.95,121.77
2016,1,2,10,45,221.0,158.0,5.85,11.5,260.5,290.89,242.8
2016,1,2,11,0,435.0,165.0,6.0,12.0,366.0,416.77,346.42
2016,1,2,11,15,404.0,177.5,6.1,12.0,368.5,404.35,334.87
2016,1,2,11,30,373.0,190.0,6.2,12.0,371.0,386.09,318.92
2016,1,2,11,45,266.0,207.0,6.3,12.5,337.0,339.52,279.0
2016,1,2,12,0,159.0,224.0,6.4,13.0,303.0,292.2,238.85
2016,1,2,12,15,163.5,223.5,6.45,13.0,305.0,286.97,234.08
2016,1,2,12,30,168.0,223.0,6.5,13.0,307.0,281.04,228.57
2016,1,2,12,45,308.0,198.0,6.55,13.0,348.5,307.27,248.1
2016,1,2,13,0,448.0,173.0,6.6,13.0,390.0,323.44,257.76
2016,1,2,13,15,268.5,186.0,6.55,13.0,315.0,256.33,203.94
2016,1,2,13,30,89.0,199.0,6.5,13.0,240.0,203.34,163.44
2016,1,2,13,45,238.0,177.0,6.5,13.0,279.0,213.74,166.82
2016,1,2,14,0,387.0,155.0,6.5,13.0,318.0,211.98,158.33
2016,1,2,14,15,229.0,154.5,6.4,13.0,249.5,167.02,126.18
2016,1,2,14,30,71.0,154.0,6.3,13.0,181.0,139.63,110.2
2016,1,2,14,45,65.5,140.5,6.25,13.0,163.5,122.81,96.79
2016,1,2,15,0,60.0,127.0,6.2,13.0,146.0,106.47,84.36
2016,1,2,15,15,53.5,111.0,6.05,12.5,126.5,91.45,76.44
2016,1,2,15,30,47.0,95.0,5.9,12.0,107.0,79.15,65.44
2016,1,2,15,45,38.5,78.0,5.8,12.0,87.0,65.89,53.29
2016,1,2,16,0,30.0,61.0,5.7,12.0,67.0,52.33,40.74
2016,1,2,16,15,15.0,44.5,5.65,12.0,47.5,38.84,28.08
2016,1,2,16,30,0.0,28.0,5.6,12.0,28.0,25.41,14.14
2016,1,2,16,45,0.0,14.0,5.6,12.0,14.0,13.0,0.0
2016,1,2,17,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,6.5,10.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,7.55,10.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,7.75,10.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,15.5,6.75,11.5,15.5,14.39,0.0
2016,1,3,8,0,0.0,31.0,6.7,12.0,31.0,31.86,19.19
2016,1,3,8,15,12.0,47.5,6.65,12.0,49.5,54.84,40.19
2016,1,3,8,30,24.0,64.0,6.6,12.0,68.0,82.72,64.71
2016,1,3,8,45,31.5,80.5,6.55,12.0,87.5,103.92,83.47
2016,1,3,9,0,39.0,97.0,6.5,12.0,107.0,124.98,101.92
2016,1,3,9,15,44.0,112.5,6.5,12.0,125.5,143.33,117.8
2016,1,3,9,30,49.0,128.0,6.5,12.0,144.0,161.51,133.32
2016,1,3,9,45,52.5,141.5,6.5,12.5,160.0,176.29,145.49
2016,1,3,10,0,56.0,155.0,6.5,13.0,176.0,190.86,157.3
2016,1,3,10,15,101.0,170.0,6.4,13.0,212.0,230.18,190.49
2016,1,3,10,30,146.0,185.0,6.3,13.0,248.0,275.6,228.27
2016,1,3,10,45,125.0,194.0,6.2,13.5,250.0,269.77,222.22
2016,1,3,11,0,104.0,203.0,6.1,14.0,252.0,257.89,211.36
2016,1,3,11,15,152.0,209.5,6.05,14.0,283.0,291.88,239.26
2016,1,3,11,30,200.0,216.0,6.0,14.0,314.0,318.18,260.44
2016,1,3,11,45,204.5,219.0,5.95,14.0,320.5,316.87,258.68
2016,1,3,12,0,209.0,222.0,5.9,14.0,327.0,314.71,256.21
2016,1,3,12,15,313.5,204.5,5.75,14.0,361.5,340.68,276.34
2016,1,3,12,30,418.0,187.0,5.6,14.0,396.0,359.75,289.84
2016,1,3,12,45,288.0,202.5,5.45,14.5,345.0,304.19,243.74
2016,1,3,13,0,158.0,218.0,5.3,15.0,294.0,256.86,205.4
2016,1,3,13,15,92.0,198.5,5.05,15.0,243.0,209.88,167.61
2016,1,3,13,30,26.0,179.0,4.8,15.0,192.0,169.93,136.08
2016,1,3,13,45,13.0,116.5,4.6,15.0,123.0,110.39,87.1
2016,1,3,14,0,0.0,54.0,4.4,15.0,54.0,50.2,37.05
2016,1,3,14,15,0.0,70.5,4.2,14.5,70.5,65.6,50.27
2016,1,3,14,30,0.0,87.0,4.0,14.0,87.0,80.09,62.73
2016,1,3,14,45,0.0,78.0,3.8,14.0,78.0,71.92,55.86
2016,1,3,15,0,0.0,69.0,3.6,14.0,69.0,63.78,48.98
2016,1,3,15,15,0.0,60.0,3.55,13.5,60.0,55.69,44.33
2016,1,3,15,30,0.0,51.0,3.5,13.0,51.0,47.41,36.93
2016,1,3,15,45,0.0,41.0,3.45,13.0,41.0,38.09,28.42
2016,1,3,16,0,0.0,31.0,3.4,13.0,31.0,28.77,19.86
2016,1,3,16,15,0.0,22.0,3.4,13.0,22.0,20.4,12.09
2016,1,3,16,30,0.0,13.0,3.4,13.0,13.0,12.04,3.86
2016,1,3,16,45,0.0,6.5,3.4,13.0,6.5,6.02,0.0
2016,1,3,17,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,7.45,11.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,7.1,12.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,4,7,45,187.0,14.0,5.65,12.5,31.5,107.93,0.0
2016,1,4,8,0,374.0,28.0,5.7,13.0,63.0,221.3,163.39
2016,1,4,8,15,464.5,35.5,5.75,13.0,102.0,279.67,223.95
2016,1,4,8,30,555.0,43.0,5.8,13.0,141.0,341.66,280.07
2016,1,4,8,45,609.5,48.0,5.9,13.0,181.0,381.48,316.7
2016,1,4,9,0,664.0,53.0,6.0,13.0,221.0,425.35,355.36
2016,1,4,9,15,447.5,90.5,6.05,13.0,211.5,359.16,300.93
2016,1,4,9,30,231.0,128.0,6.1,13.0,202.0,277.31,231.64
2016,1,4,9,45,234.5,141.5,6.2,13.5,223.5,293.34,244.62
2016,1,4,10,0,238.0,155.0,6.3,14.0,245.0,308.4,256.35
2016,1,4,10,15,330.5,153.0,6.4,14.0,288.5,355.38,295.64
2016,1,4,10,30,423.0,151.0,6.5,14.0,332.0,409.38,339.92
2016,1,4,10,45,406.5,163.0,6.6,14.0,344.0,407.44,337.33
2016,1,4,11,0,390.0,175.0,6.7,14.0,356.0,403.97,333.56
2016,1,4,11,15,273.0,197.0,6.75,14.0,325.5,349.9,287.84
2016,1,4,11,30,156.0,219.0,6.8,14.0,295.0,298.71,244.54
2016,1,4,11,45,97.0,211.5,6.85,14.5,259.0,251.89,205.08
2016,1,4,12,0,38.0,204.0,6.9,15.0,223.0,212.19,171.62
2016,1,4,12,15,139.5,212.0,6.95,15.0,281.5,266.11,215.72
2016,1,4,12,30,241.0,220.0,7.0,15.0,340.0,310.71,250.97
2016,1,4,12,45,163.5,217.0,7.05,15.0,298.0,266.82,214.86
2016,1,4,13,0,86.0,214.0,7.1,15.0,256.0,226.87,182.52
2016,1,4,13,15,43.0,180.5,7.05,14.5,201.5,178.32,143.3
2016,1,4,13,30,0.0,147.0,7.0,14.0,147.0,134.5,108.05
2016,1,4,13,45,37.5,164.0,7.0,14.0,180.0,156.04,125.0
2016,1,4,14,0,75.0,181.0,7.0,14.0,213.0,174.0,138.47
2016,1,4,14,15,67.0,168.0,6.85,14.0,195.0,156.43,123.95
2016,1,4,14,30,59.0,155.0,6.7,14.0,177.0,139.57,110.26
2016,1,4,14,45,53.0,141.0,6.55,14.0,160.0,122.9,96.91
2016,1,4,15,0,47.0,127.0,6.4,14.0,143.0,106.82,84.45
2016,1,4,15,15,41.0,111.5,6.4,14.0,124.0,91.99,76.49
2016,1,4,15,30,35.0,96.0,6.4,14.0,105.0,80.03,65.75
2016,1,4,15,45,27.5,79.5,6.4,14.0,85.5,67.12,54.01
2016,1,4,16,0,20.0,63.0,6.4,14.0,66.0,53.94,41.89
2016,1,4,16,15,10.0,45.5,6.4,13.5,47.0,40.6,29.54
2016,1,4,16,30,0.0,28.0,6.4,13.0,28.0,25.55,14.78
2016,1,4,16,45,0.0,14.0,6.45,13.0,14.0,12.99,0.0
2016,1,4,17,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,9.55,13.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,10.0,5.55,12.0,10.0,9.27,0.0
2016,1,5,8,0,0.0,20.0,5.7,12.0,20.0,18.56,8.83
2016,1,5,8,15,0.0,32.5,5.7,12.0,32.5,30.19,19.61
2016,1,5,8,30,0.0,45.0,5.7,12.0,45.0,42.71,30.7
2016,1,5,8,45,0.0,58.0,5.7,12.5,58.0,55.62,41.98
2016,1,5,9,0,0.0,71.0,5.7,13.0,71.0,68.37,53.0
2016,1,5,9,15,0.0,83.5,5.75,13.0,83.5,80.49,63.43
2016,1,5,9,30,0.0,96.0,5.8,13.0,96.0,92.52,73.69
2016,1,5,9,45,0.0,106.0,5.85,13.0,106.0,101.87,81.57
2016,1,5,10,0,0.0,116.0,5.9,13.0,116.0,111.21,89.37
2016,1,5,10,15,0.0,107.0,6.0,13.0,107.0,101.31,80.86
2016,1,5,10,30,0.0,98.0,6.1,13.0,98.0,92.01,72.88
2016,1,5,10,45,0.0,96.5,6.25,13.0,96.5,90.34,71.38
2016,1,5,11,0,0.0,95.0,6.4,13.0,95.0,88.77,69.96
2016,1,5,11,15,0.0,81.5,6.5,12.5,81.5,75.89,59.11
2016,1,5,11,30,0.0,68.0,6.6,12.0,68.0,63.28,48.46
2016,1,5,11,45,8.0,127.5,6.75,12.0,131.5,123.29,99.3
2016,1,5,12,0,16.0,187.0,6.9,12.0,195.0,182.81,149.12
2016,1,5,12,15,71.5,206.5,6.9,12.0,242.5,227.38,186.11
2016,1,5,12,30,127.0,226.0,6.9,12.0,290.0,267.49,218.72
2016,1,5,12,45,84.5,213.5,6.9,12.0,256.0,231.1,188.42
2016,1,5,13,0,42.0,201.0,6.9,12.0,222.0,199.42,162.36
2016,1,5,13,15,180.5,195.0,6.75,12.0,279.5,237.12,190.93
2016,1,5,13,30,319.0,189.0,6.6,12.0,337.0,263.04,207.8
2016,1,5,13,45,177.5,180.0,6.5,12.0,261.5,204.32,161.69
2016,1,5,14,0,36.0,171.0,6.4,12.0,186.0,157.93,127.42
2016,1,5,14,15,18.0,96.5,6.35,12.0,104.0,90.61,71.27
2016,1,5,14,30,0.0,22.0,6.3,12.0,22.0,20.41,11.97
2016,1,5,14,45,337.0,47.5,6.25,12.0,155.5,61.91,34.19
2016,1,5,15,0,674.0,73.0,6.2,12.0,289.0,75.77,43.87
2016,1,5,15,15,634.5,68.5,6.05,12.0,252.0,48.27,37.93
2016,1,5,15,30,595.0,64.0,5.9,12.0,215.0,46.42,36.2
2016,1,5,15,45,532.5,58.0,5.8,12.0,175.0,43.27,33.19
2016,1,5,16,0,470.0,52.0,5.7,12.0,135.0,40.16,30.07
2016,1,5,16,15,373.5,43.0,5.45,12.0,97.0,34.16,24.2
2016,1,5,16,30,277.0,34.0,5.2,12.0,59.0,28.02,17.13
2016,1,5,16,45,138.5,17.0,5.0,12.0,29.5,13.39,0.0
2016,1,5,17,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,7.35,11.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,9.3,11.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,10.35,11.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,10.45,11.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,9.05,12.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.5,7.15,13.0,0.5,0.46,0.0
2016,1,6,8,0,0.0,1.0,7.0,13.0,1.0,0.92,0.0
2016,1,6,8,15,0.0,1.5,6.95,13.0,1.5,1.39,0.0
2016,1,6,8,30,0.0,2.0,6.9,13.0,2.0,1.85,0.0
2016,1,6,8,45,0.0,3.0,6.85,13.0,3.0,2.78,0.0
2016,1,6,9,0,0.0,4.0,6.8,13.0,4.0,3.7,0.0
2016,1,6,9,15,0.0,4.5,6.85,13.0,4.5,4.17,0.0
2016,1,6,9,30,0.0,5.0,6.9,13.0,5.0,4.63,0.0
2016,1,6,9,45,0.0,5.5,6.95,13.0,5.5,5.1,0.0
2016,1,6,10,0,0.0,6.0,7.0,13.0,6.0,5.56,0.0
2016,1,6,10,15,106.5,94.5,7.05,13.0,140.5,158.4,131.03
2016,1,6,10,30,213.0,183.0,7.1,13.0,275.0,312.17,259.81
2016,1,6,10,45,334.5,173.0,7.2,13.0,325.0,372.29,309.92
2016,1,6,11,0,456.0,163.0,7.3,13.0,375.0,429.97,357.29
2016,1,6,11,15,297.0,192.0,7.25,13.0,332.0,359.03,296.97
2016,1,6,11,30,138.0,221.0,7.2,13.0,289.0,292.06,240.01
2016,1,6,11,45,234.5,214.5,7.15,13.0,331.5,329.25,270.71
2016,1,6,12,0,331.0,208.0,7.1,13.0,374.0,365.84,299.96
2016,1,6,12,15,165.5,138.0,7.1,13.0,221.0,211.22,172.2
2016,1,6,12,30,0.0,68.0,7.1,13.0,68.0,63.28,48.18
2016,1,6,12,45,0.0,42.5,7.1,13.0,42.5,39.5,28.05
2016,1,6,13,0,0.0,17.0,7.1,13.0,17.0,15.78,7.83
2016,1,6,13,15,57.5,112.0,7.15,13.0,139.0,123.05,97.76
2016,1,6,13,30,115.0,207.0,7.2,13.0,261.0,218.38,175.58
2016,1,6,13,45,119.0,197.0,7.25,13.0,250.5,203.4,162.37
2016,1,6,14,0,123.0,187.0,7.3,13.0,240.0,187.96,148.84
2016,1,6,14,15,113.5,174.5,7.2,12.5,221.0,167.73,132.17
2016,1,6,14,30,104.0,162.0,7.1,12.0,202.0,148.28,116.42
2016,1,6,14,45,91.5,149.0,7.0,12.0,182.0,132.57,104.25
2016,1,6,15,0,79.0,136.0,6.9,12.0,162.0,114.8,90.98
2016,1,6,15,15,70.5,119.5,6.8,11.5,140.5,97.46,82.14
2016,1,6,15,30,62.0,103.0,6.7,11.0,119.0,84.93,70.94
2016,1,6,15,45,206.0,84.5,6.6,11.0,124.0,65.62,53.36
2016,1,6,16,0,350.0,66.0,6.5,11.0,129.0,50.22,39.18
2016,1,6,16,15,259.5,53.0,6.35,11.0,92.5,40.99,30.33
2016,1,6,16,30,169.0,40.0,6.2,11.0,56.0,31.48,20.28
2016,1,6,16,45,84.5,20.0,6.1,11.0,28.0,16.69,0.0
2016,1,6,17,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,7,7,45,117.5,18.0,4.15,10.5,29.0,83.28,0.0
2016,1,7,8,0,235.0,36.0,4.2,11.0,58.0,170.83,126.49
2016,1,7,8,15,330.5,47.0,4.2,11.0,95.5,230.98,185.74
2016,1,7,8,30,426.0,58.0,4.2,11.0,133.0,296.67,244.21
2016,1,7,8,45,508.0,62.5,4.2,11.5,175.0,351.97,292.45
2016,1,7,9,0,590.0,67.0,4.2,12.0,217.0,408.14,340.08
2016,1,7,9,15,630.5,71.5,4.1,12.0,254.5,442.28,368.94
2016,1,7,9,30,671.0,76.0,4.0,12.0,292.0,475.27,396.01
2016,1,7,9,45,730.5,71.5,3.95,12.0,330.0,504.86,420.08
2016,1,7,10,0,790.0,67.0,3.9,12.0,368.0,535.58,444.39
2016,1,7,10,15,807.0,69.0,3.85,12.0,396.5,547.09,452.71
2016,1,7,10,30,824.0,71.0,3.8,12.0,425.0,555.84,458.63
2016,1,7,10,45,835.0,73.0,3.75,12.0,447.0,558.3,459.36
2016,1,7,11,0,846.0,75.0,3.7,12.0,469.0,557.79,457.56
2016,1,7,11,15,853.0,75.5,3.65,12.0,484.5,550.45,450.26
2016,1,7,11,30,860.0,76.0,3.6,12.0,500.0,540.15,440.44
2016,1,7,11,45,862.5,77.0,3.6,12.0,507.5,525.13,426.76
2016,1,7,12,0,865.0,78.0,3.6,12.0,515.0,507.31,410.58
2016,1,7,12,15,584.0,145.5,3.65,12.0,440.5,419.4,338.98
2016,1,7,12,30,303.0,213.0,3.7,12.0,366.0,335.62,271.26
2016,1,7,12,45,582.5,144.5,3.8,12.0,433.5,378.3,302.5
2016,1,7,13,0,862.0,76.0,3.9,12.0,501.0,398.8,312.53
2016,1,7,13,15,855.0,75.0,3.95,12.0,486.0,363.51,279.81
2016,1,7,13,30,848.0,74.0,4.0,12.0,471.0,326.74,245.49
2016,1,7,13,45,837.0,72.5,4.05,12.0,449.5,287.15,208.61
2016,1,7,14,0,826.0,71.0,4.1,12.0,428.0,246.77,171.1
2016,1,7,14,15,809.5,69.0,4.05,12.0,400.0,204.37,132.88
2016,1,7,14,30,793.0,67.0,4.0,12.0,372.0,162.11,96.9
2016,1,7,14,45,770.5,64.0,3.95,12.0,338.5,118.82,64.56
2016,1,7,15,0,748.0,61.0,3.9,12.0,305.0,76.7,40.88
2016,1,7,15,15,713.5,57.5,3.75,11.5,267.0,43.27,33.52
2016,1,7,15,30,679.0,54.0,3.6,11.0,229.0,41.72,32.15
2016,1,7,15,45,627.5,48.5,3.45,11.0,188.5,38.36,28.97
2016,1,7,16,0,576.0,43.0,3.3,11.0,148.0,34.98,25.67
2016,1,7,16,15,488.5,36.0,3.15,11.0,108.0,27.51,18.59
2016,1,7,16,30,401.0,29.0,3.0,11.0,68.0,22.93,13.46
2016,1,7,16,45,200.5,14.5,2.95,11.0,34.0,11.11,0.0
2016,1,7,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,8,7,45,35.0,16.5,0.45,10.0,20.0,35.4,0.0
2016,1,8,8,0,70.0,33.0,0.4,10.0,40.0,76.25,54.24
2016,1,8,8,15,96.0,50.0,0.55,10.0,64.5,109.26,85.94
2016,1,8,8,30,122.0,67.0,0.7,10.0,89.0,142.36,115.51
2016,1,8,8,45,138.5,84.0,0.85,10.5,115.0,170.9,140.49
2016,1,8,9,0,155.0,101.0,1.0,11.0,141.0,199.31,164.8
2016,1,8,9,15,163.5,117.5,1.1,11.0,165.0,222.48,184.45
2016,1,8,9,30,172.0,134.0,1.2,11.0,189.0,245.1,203.25
2016,1,8,9,45,173.5,147.5,1.35,11.0,208.5,259.55,215.07
2016,1,8,10,0,175.0,161.0,1.5,11.0,228.0,273.34,226.17
2016,1,8,10,15,96.0,161.5,1.6,11.0,199.0,218.71,180.2
2016,1,8,10,30,17.0,162.0,1.7,11.0,170.0,165.98,135.36
2016,1,8,10,45,17.0,169.0,1.8,11.5,177.0,171.75,139.86
2016,1,8,11,0,17.0,176.0,1.9,12.0,184.0,177.51,144.17
2016,1,8,11,15,99.0,198.5,1.95,12.0,247.5,248.21,202.81
2016,1,8,11,30,181.0,221.0,2.0,12.0,311.0,315.63,257.12
2016,1,8,11,45,262.5,213.5,2.05,12.0,346.0,348.22,282.77
2016,1,8,12,0,344.0,206.0,2.1,12.0,381.0,372.11,301.04
2016,1,8,12,15,311.5,212.0,2.2,12.0,370.5,351.1,283.3
2016,1,8,12,30,279.0,218.0,2.3,12.0,360.0,330.58,266.16
2016,1,8,12,45,371.5,196.5,2.4,12.5,382.5,337.22,269.39
2016,1,8,13,0,464.0,175.0,2.5,13.0,405.0,338.77,267.38
2016,1,8,13,15,411.5,180.0,2.55,13.0,379.5,305.35,239.29
2016,1,8,13,30,359.0,185.0,2.6,13.0,354.0,274.89,213.91
2016,1,8,13,45,311.5,182.5,2.65,13.0,324.5,242.58,187.24
2016,1,8,14,0,264.0,180.0,2.7,13.0,295.0,213.34,163.51
2016,1,8,14,15,132.0,149.5,2.65,12.5,207.0,152.8,118.23
2016,1,8,14,30,0.0,119.0,2.6,12.0,119.0,107.44,86.24
2016,1,8,14,45,0.0,108.0,2.6,12.0,108.0,97.28,77.81
2016,1,8,15,0,0.0,97.0,2.6,12.0,97.0,87.17,69.3
2016,1,8,15,15,0.0,84.5,2.45,12.0,84.5,75.98,62.75
2016,1,8,15,30,0.0,72.0,2.3,12.0,72.0,65.16,53.02
2016,1,8,15,45,0.0,59.0,2.2,12.0,59.0,53.82,42.7
2016,1,8,16,0,0.0,46.0,2.1,12.0,46.0,42.36,32.15
2016,1,8,16,15,0.0,33.5,2.15,12.0,33.5,31.12,21.73
2016,1,8,16,30,0.0,21.0,2.2,12.0,21.0,19.49,10.67
2016,1,8,16,45,0.0,10.5,2.25,12.0,10.5,9.73,0.0
2016,1,8,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,6.45,11.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,9,7,45,43.0,17.0,6.45,12.0,21.0,44.47,0.0
2016,1,9,8,0,86.0,34.0,6.5,12.0,42.0,93.02,66.91
2016,1,9,8,15,120.0,51.0,6.4,12.0,68.5,129.99,102.88
2016,1,9,8,30,154.0,68.0,6.3,12.0,95.0,167.62,136.82
2016,1,9,8,45,172.0,84.5,6.25,12.0,122.5,197.01,163.24
2016,1,9,9,0,190.0,101.0,6.2,12.0,150.0,226.27,189.0
2016,1,9,9,15,202.5,117.0,6.05,12.0,176.0,251.58,210.84
2016,1,9,9,30,215.0,133.0,5.9,12.0,202.0,276.28,231.69
2016,1,9,9,45,211.5,146.5,5.8,12.0,220.5,288.24,241.41
2016,1,9,10,0,208.0,160.0,5.7,12.0,239.0,291.36,243.63
2016,1,9,10,15,241.0,169.0,5.45,12.0,268.0,325.14,271.32
2016,1,9,10,30,274.0,178.0,5.2,12.0,297.0,350.17,291.42
2016,1,9,10,45,225.0,193.0,5.0,12.5,294.0,327.07,270.63
2016,1,9,11,0,176.0,208.0,4.8,13.0,291.0,310.73,255.5
2016,1,9,11,15,150.0,215.0,4.45,13.0,287.5,298.72,244.69
2016,1,9,11,30,124.0,222.0,4.1,13.0,284.0,286.78,234.0
2016,1,9,11,45,223.5,216.5,3.8,13.0,330.0,327.46,266.95
2016,1,9,12,0,323.0,211.0,3.5,13.0,376.0,367.55,298.25
2016,1,9,12,15,353.5,205.5,3.2,13.0,386.0,365.61,295.2
2016,1,9,12,30,384.0,200.0,2.9,13.0,396.0,361.27,290.03
2016,1,9,12,45,197.5,189.5,2.65,13.0,290.5,258.71,207.61
2016,1,9,13,0,11.0,179.0,2.4,13.0,185.0,168.85,135.78
2016,1,9,13,15,75.0,195.0,2.35,13.0,231.0,203.02,162.94
2016,1,9,13,30,139.0,211.0,2.3,13.0,277.0,230.57,183.44
2016,1,9,13,45,93.5,195.0,2.3,13.0,238.5,197.82,157.32
2016,1,9,14,0,48.0,179.0,2.3,13.0,200.0,168.05,134.18
2016,1,9,14,15,43.5,167.0,2.35,13.0,185.5,153.09,121.99
2016,1,9,14,30,39.0,155.0,2.4,13.0,171.0,138.54,110.18
2016,1,9,14,45,35.5,142.5,2.45,13.0,156.0,124.13,98.56
2016,1,9,15,0,32.0,130.0,2.5,13.0,141.0,110.03,87.39
2016,1,9,15,15,27.5,114.5,2.5,13.0,123.5,94.58,78.98
2016,1,9,15,30,23.0,99.0,2.5,13.0,106.0,82.66,68.34
2016,1,9,15,45,15.5,83.0,2.5,13.0,87.0,72.5,59.11
2016,1,9,16,0,8.0,67.0,2.5,13.0,68.0,58.97,46.7
2016,1,9,16,15,4.0,49.5,2.55,13.0,50.0,44.15,33.04
2016,1,9,16,30,0.0,32.0,2.6,13.0,32.0,29.12,18.79
2016,1,9,16,45,0.0,16.0,2.7,13.0,16.0,14.85,0.58
2016,1,9,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,10,7,45,165.0,15.5,3.15,10.5,31.5,102.31,0.0
2016,1,10,8,0,330.0,31.0,3.3,11.0,63.0,207.32,154.84
2016,1,10,8,15,421.5,40.0,3.4,11.0,102.0,267.86,215.55
2016,1,10,8,30,513.0,49.0,3.5,11.0,141.0,332.1,273.03
2016,1,10,8,45,574.0,54.0,3.6,11.5,181.5,378.63,314.07
2016,1,10,9,0,635.0,59.0,3.7,12.0,222.0,425.62,354.1
2016,1,10,9,15,672.0,63.5,3.7,12.0,260.0,458.82,382.25
2016,1,10,9,30,709.0,68.0,3.7,12.0,298.0,490.77,408.53
2016,1,10,9,45,740.0,69.5,3.75,12.0,333.0,512.17,425.89
2016,1,10,10,0,771.0,71.0,3.8,12.0,368.0,533.89,442.98
2016,1,10,10,15,677.0,95.5,3.75,12.0,370.5,508.53,421.13
2016,1,10,10,30,583.0,120.0,3.7,12.0,373.0,477.43,394.75
2016,1,10,10,45,370.0,164.5,3.65,12.5,328.5,386.52,318.67
2016,1,10,11,0,157.0,209.0,3.6,13.0,284.0,301.58,246.75
2016,1,10,11,15,129.0,215.0,3.5,13.0,278.0,287.59,234.82
2016,1,10,11,30,101.0,221.0,3.4,13.0,272.0,268.97,219.01
2016,1,10,11,45,79.5,219.5,3.35,13.5,260.0,252.31,204.61
2016,1,10,12,0,58.0,218.0,3.3,14.0,248.0,236.43,190.96
2016,1,10,12,15,29.0,152.0,3.25,14.0,167.0,157.06,125.94
2016,1,10,12,30,0.0,86.0,3.2,14.0,86.0,80.1,62.05
2016,1,10,12,45,0.0,101.0,3.2,14.0,101.0,93.96,73.74
2016,1,10,13,0,0.0,116.0,3.2,14.0,116.0,107.61,85.17
2016,1,10,13,15,0.0,90.0,3.2,14.0,90.0,83.74,65.25
2016,1,10,13,30,0.0,64.0,3.2,14.0,64.0,59.54,44.96
2016,1,10,13,45,0.0,100.0,3.2,14.0,100.0,92.57,72.87
2016,1,10,14,0,0.0,136.0,3.2,14.0,136.0,123.76,99.05
2016,1,10,14,15,0.0,102.5,3.2,13.5,102.5,94.19,74.53
2016,1,10,14,30,0.0,69.0,3.2,13.0,69.0,64.2,49.37
2016,1,10,14,45,0.0,63.0,3.25,13.0,63.0,58.59,44.69
2016,1,10,15,0,0.0,57.0,3.3,13.0,57.0,52.99,39.95
2016,1,10,15,15,0.0,50.0,3.3,13.0,50.0,46.46,36.19
2016,1,10,15,30,0.0,43.0,3.3,13.0,43.0,39.94,30.3
2016,1,10,15,45,0.0,35.5,3.35,13.0,35.5,32.95,23.94
2016,1,10,16,0,0.0,28.0,3.4,13.0,28.0,25.98,17.52
2016,1,10,16,15,0.0,20.5,3.45,12.5,20.5,19.0,11.1
2016,1,10,16,30,0.0,13.0,3.5,12.0,13.0,12.04,4.56
2016,1,10,16,45,0.0,7.5,3.6,12.0,7.5,6.94,0.0
2016,1,10,17,0,0.0,2.0,3.7,12.0,2.0,1.91,0.0
2016,1,10,17,15,0.0,1.0,3.8,12.0,1.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,11,7,45,0.5,16.0,4.1,12.5,16.0,15.06,0.0
2016,1,11,8,0,1.0,32.0,4.1,13.0,32.0,33.5,20.63
2016,1,11,8,15,18.0,49.0,4.1,13.0,52.5,64.07,47.82
2016,1,11,8,30,35.0,66.0,4.1,13.0,73.0,90.88,71.46
2016,1,11,8,45,44.5,83.5,4.1,13.0,94.0,114.66,92.35
2016,1,11,9,0,54.0,101.0,4.1,13.0,115.0,138.29,112.86
2016,1,11,9,15,60.0,117.0,4.05,13.0,134.5,157.97,129.7
2016,1,11,9,30,66.0,133.0,4.0,13.0,154.0,177.47,146.13
2016,1,11,9,45,69.5,147.0,3.95,13.5,171.5,192.94,158.63
2016,1,11,10,0,73.0,161.0,3.9,14.0,189.0,208.16,170.71
2016,1,11,10,15,110.0,175.5,3.8,14.0,221.5,250.25,205.49
2016,1,11,10,30,147.0,190.0,3.7,14.0,254.0,284.17,233.09
2016,1,11,10,45,198.0,196.5,3.65,14.0,287.5,316.49,259.3
2016,1,11,11,0,249.0,203.0,3.6,14.0,321.0,353.89,289.12
2016,1,11,11,15,261.5,208.5,3.45,14.0,336.0,360.23,293.36
2016,1,11,11,30,274.0,214.0,3.3,14.0,351.0,365.3,296.57
2016,1,11,11,45,236.0,222.0,3.15,14.5,341.5,340.67,275.29
2016,1,11,12,0,198.0,230.0,3.0,15.0,332.0,321.65,258.7
2016,1,11,12,15,146.0,229.5,2.9,15.0,305.0,288.77,231.77
2016,1,11,12,30,94.0,229.0,2.8,15.0,278.0,256.0,205.13
2016,1,11,12,45,160.5,225.5,2.75,15.0,307.0,277.03,221.31
2016,1,11,13,0,227.0,222.0,2.7,15.0,336.0,291.5,231.33
2016,1,11,13,15,179.0,217.5,2.65,15.0,306.0,259.68,205.5
2016,1,11,13,30,131.0,213.0,2.6,15.0,276.0,230.85,182.54
2016,1,11,13,45,261.0,188.5,2.6,15.0,306.5,236.77,183.03
