Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,0,391.0,164.0,2.6,15.0,337.0,231.15,172.48
2016,1,11,14,15,280.0,166.0,2.55,15.0,286.0,192.99,144.05
2016,1,11,14,30,169.0,168.0,2.5,15.0,235.0,164.89,125.29
2016,1,11,14,45,163.0,154.5,2.45,15.0,214.5,142.68,107.75
2016,1,11,15,0,157.0,141.0,2.4,15.0,194.0,120.92,91.87
2016,1,11,15,15,397.0,100.5,2.3,14.5,213.0,72.65,59.16
2016,1,11,15,30,637.0,60.0,2.2,14.0,232.0,42.29,32.27
2016,1,11,15,45,587.0,54.5,2.1,14.0,192.5,39.44,29.64
2016,1,11,16,0,537.0,49.0,2.0,14.0,153.0,36.57,26.86
2016,1,11,16,15,454.5,41.0,1.9,14.0,113.5,31.4,21.9
2016,1,11,16,30,372.0,33.0,1.8,14.0,74.0,26.09,16.45
2016,1,11,16,45,186.0,23.0,1.7,14.0,43.5,18.09,4.58
2016,1,11,17,0,0.0,13.0,1.6,14.0,13.0,12.39,0.0
2016,1,11,17,15,0.0,6.5,1.55,14.0,6.5,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,12,7,45,183.5,15.0,4.05,11.5,32.5,110.04,3.97
2016,1,12,8,0,367.0,30.0,3.8,12.0,65.0,223.75,167.75
2016,1,12,8,15,457.0,38.0,3.75,12.0,105.0,283.64,227.94
2016,1,12,8,30,547.0,46.0,3.7,12.0,145.0,347.16,284.72
2016,1,12,8,45,601.5,51.5,3.65,12.0,185.5,391.82,324.58
2016,1,12,9,0,656.0,57.0,3.6,12.0,226.0,436.77,363.29
2016,1,12,9,15,692.5,60.5,3.5,12.0,264.5,466.5,388.51
2016,1,12,9,30,729.0,64.0,3.4,12.0,303.0,497.97,414.15
2016,1,12,9,45,550.0,102.5,3.3,12.5,294.0,445.63,369.72
2016,1,12,10,0,371.0,141.0,3.2,13.0,285.0,381.71,315.68
2016,1,12,10,15,382.5,151.0,3.35,13.0,309.0,397.07,328.02
2016,1,12,10,30,394.0,161.0,3.5,13.0,333.0,410.86,338.59
2016,1,12,10,45,460.5,156.0,3.65,13.5,367.0,438.96,360.42
2016,1,12,11,0,527.0,151.0,3.8,14.0,401.0,464.75,379.92
2016,1,12,11,15,450.0,174.5,3.9,14.0,393.0,436.99,356.23
2016,1,12,11,30,373.0,198.0,4.0,14.0,385.0,403.51,328.28
2016,1,12,11,45,425.0,189.5,4.15,14.5,406.0,417.41,338.29
2016,1,12,12,0,477.0,181.0,4.3,15.0,427.0,422.93,341.22
2016,1,12,12,15,555.5,158.5,4.35,15.0,445.0,424.17,340.96
2016,1,12,12,30,634.0,136.0,4.4,15.0,463.0,422.56,337.69
2016,1,12,12,45,406.5,181.5,4.45,15.0,390.5,344.74,274.88
2016,1,12,13,0,179.0,227.0,4.5,15.0,318.0,277.95,222.01
2016,1,12,13,15,261.5,210.0,4.45,15.0,338.0,283.26,224.28
2016,1,12,13,30,344.0,193.0,4.4,15.0,358.0,281.68,219.77
2016,1,12,13,45,423.0,168.0,4.4,15.0,362.5,264.62,201.78
2016,1,12,14,0,502.0,143.0,4.4,15.0,367.0,241.22,177.6
2016,1,12,14,15,434.0,145.0,4.4,15.0,330.0,204.55,147.84
2016,1,12,14,30,366.0,147.0,4.4,15.0,293.0,175.98,126.14
2016,1,12,14,45,347.5,137.5,4.45,15.0,266.5,146.36,103.16
2016,1,12,15,0,329.0,128.0,4.5,15.0,240.0,118.05,84.0
2016,1,12,15,15,315.0,114.0,4.5,14.5,211.0,88.04,72.82
2016,1,12,15,30,301.0,100.0,4.5,14.0,182.0,76.68,62.87
2016,1,12,15,45,274.5,85.5,4.55,14.0,151.0,66.5,53.65
2016,1,12,16,0,248.0,71.0,4.6,14.0,120.0,56.01,44.03
2016,1,12,16,15,209.0,55.5,4.7,13.5,89.5,42.38,31.56
2016,1,12,16,30,170.0,40.0,4.8,13.0,59.0,31.01,20.78
2016,1,12,16,45,85.0,25.5,4.9,13.0,35.0,21.1,7.46
2016,1,12,17,0,0.0,11.0,5.0,13.0,11.0,10.48,0.0
2016,1,12,17,15,0.0,5.5,5.1,13.0,5.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,13,7,45,160.0,16.5,5.5,13.5,32.5,102.75,7.25
2016,1,13,8,0,320.0,33.0,5.6,14.0,65.0,206.3,154.3
2016,1,13,8,15,415.5,42.0,5.75,14.0,104.5,269.24,215.98
2016,1,13,8,30,511.0,51.0,5.9,14.0,144.0,335.99,275.58
2016,1,13,8,45,566.5,58.0,6.05,14.0,185.0,382.5,317.35
2016,1,13,9,0,622.0,65.0,6.2,14.0,226.0,429.32,358.2
2016,1,13,9,15,661.5,69.5,6.3,14.0,265.0,464.14,388.16
2016,1,13,9,30,701.0,74.0,6.4,14.0,304.0,497.77,416.33
2016,1,13,9,45,721.5,78.5,6.55,14.5,338.0,518.9,432.92
2016,1,13,10,0,742.0,83.0,6.7,15.0,372.0,537.8,447.22
2016,1,13,10,15,601.0,116.0,6.75,15.0,361.5,491.18,407.7
2016,1,13,10,30,460.0,149.0,6.8,15.0,351.0,437.61,362.38
2016,1,13,10,45,348.5,178.0,6.9,15.0,335.5,391.43,323.14
2016,1,13,11,0,237.0,207.0,7.0,15.0,320.0,352.67,289.68
2016,1,13,11,15,440.0,167.5,7.05,15.0,386.0,425.68,350.41
2016,1,13,11,30,643.0,128.0,7.1,15.0,452.0,489.94,402.47
2016,1,13,11,45,621.5,137.5,7.2,15.0,454.5,473.83,387.85
2016,1,13,12,0,600.0,147.0,7.3,15.0,457.0,456.25,372.09
2016,1,13,12,15,516.5,170.5,7.3,14.5,438.0,418.6,340.55
2016,1,13,12,30,433.0,194.0,7.3,14.0,419.0,385.36,312.63
2016,1,13,12,45,342.5,208.0,7.35,14.0,384.5,341.27,275.73
2016,1,13,13,0,252.0,222.0,7.4,14.0,350.0,303.76,244.6
2016,1,13,13,15,535.5,156.0,7.3,14.0,418.5,335.16,264.67
2016,1,13,13,30,819.0,90.0,7.2,14.0,487.0,347.49,265.49
2016,1,13,13,45,807.0,88.5,7.15,14.0,465.5,308.43,228.91
2016,1,13,14,0,795.0,87.0,7.1,14.0,444.0,268.72,191.82
2016,1,13,14,15,778.0,84.5,6.9,14.0,415.5,226.67,153.5
2016,1,13,14,30,761.0,82.0,6.7,14.0,387.0,184.87,117.0
2016,1,13,14,45,741.0,78.0,6.55,14.0,354.0,137.83,79.52
2016,1,13,15,0,721.0,74.0,6.4,14.0,321.0,95.5,52.07
2016,1,13,15,15,685.5,70.0,6.05,13.5,283.0,54.19,42.99
2016,1,13,15,30,650.0,66.0,5.7,13.0,245.0,46.92,36.55
2016,1,13,15,45,606.0,59.0,5.4,13.0,205.0,42.97,32.91
2016,1,13,16,0,562.0,52.0,5.1,13.0,165.0,38.93,29.08
2016,1,13,16,15,477.0,44.5,4.95,12.5,124.0,34.29,24.63
2016,1,13,16,30,392.0,37.0,4.8,12.0,83.0,29.58,19.77
2016,1,13,16,45,249.0,25.5,4.65,12.0,50.0,20.76,8.23
2016,1,13,17,0,106.0,14.0,4.5,12.0,17.0,13.34,0.0
2016,1,13,17,15,53.0,7.0,4.4,11.5,8.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,14,7,45,133.0,16.0,2.75,11.5,29.0,91.29,9.97
2016,1,14,8,0,266.0,32.0,2.9,12.0,58.0,181.8,136.7
2016,1,14,8,15,319.0,45.0,3.1,12.0,92.0,225.87,181.56
2016,1,14,8,30,372.0,58.0,3.3,12.0,126.0,273.39,224.65
2016,1,14,8,45,408.0,69.0,3.55,12.0,161.0,310.81,258.31
2016,1,14,9,0,444.0,80.0,3.8,12.0,196.0,348.4,291.15
2016,1,14,9,15,463.0,90.5,3.95,12.0,228.5,375.64,314.51
2016,1,14,9,30,482.0,101.0,4.1,12.0,261.0,401.73,336.33
2016,1,14,9,45,496.5,109.5,4.25,12.5,289.5,421.55,351.96
2016,1,14,10,0,511.0,118.0,4.4,13.0,318.0,439.75,365.89
2016,1,14,10,15,487.0,133.5,4.45,13.0,336.0,441.31,366.22
2016,1,14,10,30,463.0,149.0,4.5,13.0,354.0,440.63,364.67
2016,1,14,10,45,344.0,179.0,4.6,13.0,335.5,390.86,322.7
2016,1,14,11,0,225.0,209.0,4.7,13.0,317.0,342.16,281.43
2016,1,14,11,15,308.0,202.5,4.85,13.0,356.0,382.47,314.51
2016,1,14,11,30,391.0,196.0,5.0,13.0,395.0,413.56,339.46
2016,1,14,11,45,382.5,203.0,5.2,13.0,400.0,406.08,332.5
2016,1,14,12,0,374.0,210.0,5.4,13.0,405.0,397.5,324.67
2016,1,14,12,15,210.5,214.5,5.55,13.0,324.0,307.41,250.58
2016,1,14,12,30,47.0,219.0,5.7,13.0,243.0,226.28,183.72
2016,1,14,12,45,81.5,224.5,5.9,13.0,266.5,242.63,197.03
2016,1,14,13,0,116.0,230.0,6.1,13.0,290.0,256.97,208.19
2016,1,14,13,15,97.0,221.0,6.2,13.0,270.0,235.13,190.04
2016,1,14,13,30,78.0,212.0,6.3,13.0,250.0,215.22,173.64
2016,1,14,13,45,39.0,110.5,6.45,13.0,129.5,112.43,88.73
2016,1,14,14,0,0.0,9.0,6.6,13.0,9.0,8.35,1.5
2016,1,14,14,15,0.0,57.0,6.6,13.0,57.0,53.0,39.75
2016,1,14,14,30,0.0,105.0,6.6,13.0,105.0,96.02,76.42
2016,1,14,14,45,0.0,95.0,6.65,13.0,95.0,86.88,68.76
2016,1,14,15,0,0.0,85.0,6.7,13.0,85.0,77.79,61.1
2016,1,14,15,15,0.0,75.0,6.65,13.0,75.0,68.74,53.42
2016,1,14,15,30,0.0,65.0,6.6,13.0,65.0,59.82,48.1
2016,1,14,15,45,0.0,53.5,6.55,13.0,53.5,49.61,38.85
2016,1,14,16,0,0.0,42.0,6.5,13.0,42.0,39.02,29.17
2016,1,14,16,15,0.0,31.0,6.5,13.0,31.0,28.78,19.75
2016,1,14,16,30,0.0,20.0,6.5,13.0,20.0,18.55,10.29
2016,1,14,16,45,0.0,12.0,6.5,13.0,12.0,11.12,2.15
2016,1,14,17,0,0.0,4.0,6.5,13.0,4.0,3.81,0.0
2016,1,14,17,15,0.0,2.0,6.45,13.0,2.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,15,7,45,147.0,17.5,0.25,12.5,32.0,99.62,15.71
2016,1,15,8,0,294.0,35.0,0.2,13.0,64.0,197.59,147.11
2016,1,15,8,15,386.5,44.5,0.45,13.0,103.0,259.61,205.24
2016,1,15,8,30,479.0,54.0,0.7,13.0,142.0,325.26,262.01
2016,1,15,8,45,538.5,60.0,0.95,13.0,183.0,372.49,303.06
2016,1,15,9,0,598.0,66.0,1.2,13.0,224.0,420.17,343.46
2016,1,15,9,15,637.5,71.0,1.45,13.0,262.5,455.5,373.15
2016,1,15,9,30,677.0,76.0,1.7,13.0,301.0,489.71,401.26
2016,1,15,9,45,518.0,110.5,1.95,13.5,294.0,436.37,358.03
2016,1,15,10,0,359.0,145.0,2.2,14.0,287.0,373.35,306.44
2016,1,15,10,15,499.0,126.5,2.3,14.0,339.5,442.01,362.28
2016,1,15,10,30,639.0,108.0,2.4,14.0,392.0,505.32,412.15
2016,1,15,10,45,660.5,109.0,2.55,14.0,415.0,513.64,417.89
2016,1,15,11,0,682.0,110.0,2.7,14.0,438.0,519.39,421.79
2016,1,15,11,15,616.5,134.0,2.75,14.0,438.5,497.05,402.67
2016,1,15,11,30,551.0,158.0,2.8,14.0,439.0,470.24,380.26
2016,1,15,11,45,669.5,132.5,2.85,14.0,479.0,498.25,401.63
2016,1,15,12,0,788.0,107.0,2.9,14.0,519.0,516.57,414.47
2016,1,15,12,15,662.5,138.5,2.8,14.0,485.0,464.93,371.76
2016,1,15,12,30,537.0,170.0,2.7,14.0,451.0,413.81,329.96
2016,1,15,12,45,678.5,131.0,2.65,14.0,482.0,421.32,333.27
2016,1,15,13,0,820.0,92.0,2.6,14.0,513.0,418.01,326.3
2016,1,15,13,15,812.0,90.5,2.45,14.0,498.0,383.13,294.8
2016,1,15,13,30,804.0,89.0,2.3,14.0,483.0,346.92,261.84
2016,1,15,13,45,799.0,85.0,2.2,14.0,462.5,308.11,226.37
2016,1,15,14,0,794.0,81.0,2.1,14.0,442.0,268.15,189.68
2016,1,15,14,15,776.0,79.0,1.95,14.0,414.0,226.32,152.18
2016,1,15,14,30,758.0,77.0,1.8,14.0,386.0,184.79,116.25
2016,1,15,14,45,736.5,73.5,1.7,14.5,353.0,142.09,82.22
2016,1,15,15,0,715.0,70.0,1.6,15.0,320.0,100.51,54.67
2016,1,15,15,15,680.0,66.0,1.55,14.5,282.0,55.29,34.21
2016,1,15,15,30,645.0,62.0,1.5,14.0,244.0,43.3,33.23
2016,1,15,15,45,593.0,57.0,1.45,14.0,203.5,40.91,31.02
2016,1,15,16,0,541.0,52.0,1.4,14.0,163.0,38.54,28.71
2016,1,15,16,15,461.5,44.5,1.4,14.0,123.5,33.91,24.27
2016,1,15,16,30,382.0,37.0,1.4,14.0,84.0,29.2,19.49
2016,1,15,16,45,248.0,25.5,1.4,14.0,51.0,20.43,9.3
2016,1,15,17,0,114.0,14.0,1.4,14.0,18.0,13.34,0.0
2016,1,15,17,15,57.0,7.0,1.45,14.0,9.0,6.67,0.0
2016,1,15,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,16,7,45,34.5,18.5,3.8,13.5,22.0,38.64,4.42
2016,1,16,8,0,69.0,37.0,3.8,14.0,44.0,82.39,59.56
2016,1,16,8,15,103.0,54.5,3.8,14.0,71.0,119.81,94.13
2016,1,16,8,30,137.0,72.0,3.8,14.0,98.0,166.02,134.52
2016,1,16,8,45,160.0,89.0,3.8,14.0,126.5,198.52,163.04
2016,1,16,9,0,183.0,106.0,3.8,14.0,155.0,231.14,191.13
2016,1,16,9,15,205.0,119.5,3.7,14.0,182.0,258.77,214.53
2016,1,16,9,30,227.0,133.0,3.6,14.0,209.0,286.28,237.34
2016,1,16,9,45,123.5,141.5,3.55,14.5,183.5,226.19,186.06
2016,1,16,10,0,20.0,150.0,3.5,15.0,158.0,158.38,127.94
2016,1,16,10,15,31.0,165.5,3.4,15.0,179.0,186.31,151.05
2016,1,16,10,30,42.0,181.0,3.3,15.0,200.0,207.21,168.01
2016,1,16,10,45,30.5,182.0,3.2,15.0,196.5,199.05,160.8
2016,1,16,11,0,19.0,183.0,3.1,15.0,193.0,185.88,149.6
2016,1,16,11,15,30.5,197.0,3.0,15.0,212.5,210.03,169.23
2016,1,16,11,30,42.0,211.0,2.9,15.0,232.0,228.13,183.7
2016,1,16,11,45,51.5,219.0,2.85,15.0,245.5,238.37,191.77
2016,1,16,12,0,61.0,227.0,2.8,15.0,259.0,247.9,199.21
2016,1,16,12,15,167.0,228.5,2.8,15.0,316.5,300.75,241.64
2016,1,16,12,30,273.0,230.0,2.8,15.0,374.0,346.41,276.95
2016,1,16,12,45,185.0,230.5,2.8,15.0,327.5,295.23,235.58
2016,1,16,13,0,97.0,231.0,2.8,15.0,281.0,250.5,199.95
2016,1,16,13,15,48.5,190.0,2.75,15.0,215.0,191.16,152.44
2016,1,16,13,30,0.0,149.0,2.7,15.0,149.0,136.79,108.85
2016,1,16,13,45,4.0,155.5,2.65,15.0,157.5,142.98,114.06
2016,1,16,14,0,8.0,162.0,2.6,15.0,166.0,148.43,118.53
2016,1,16,14,15,4.0,89.0,2.5,15.0,91.0,83.31,64.68
2016,1,16,14,30,0.0,16.0,2.4,15.0,16.0,14.84,7.03
2016,1,16,14,45,111.5,79.0,2.3,15.0,118.5,78.39,56.14
2016,1,16,15,0,223.0,142.0,2.2,15.0,221.0,125.81,92.83
2016,1,16,15,15,202.0,129.5,2.1,15.0,195.0,101.32,77.64
2016,1,16,15,30,181.0,117.0,2.0,15.0,169.0,92.0,76.07
2016,1,16,15,45,160.0,100.0,1.95,15.0,140.5,79.68,65.1
2016,1,16,16,0,139.0,83.0,1.9,15.0,112.0,67.03,53.66
2016,1,16,16,15,109.5,65.0,1.9,14.5,84.5,53.35,41.23
2016,1,16,16,30,80.0,47.0,1.9,14.0,57.0,39.33,28.25
2016,1,16,16,45,40.0,30.0,1.9,14.0,35.0,25.66,13.73
2016,1,16,17,0,0.0,13.0,1.9,14.0,13.0,12.39,0.0
2016,1,16,17,15,0.0,6.5,1.95,14.0,6.5,6.2,0.0
2016,1,16,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,10.0,5.7,14.0,10.0,9.26,0.0
2016,1,17,8,0,0.0,20.0,5.8,14.0,20.0,18.55,9.12
2016,1,17,8,15,0.0,32.0,5.8,14.0,32.0,29.72,19.18
2016,1,17,8,30,0.0,44.0,5.8,14.0,44.0,41.18,29.25
2016,1,17,8,45,0.0,56.0,5.8,14.5,56.0,53.0,39.5
2016,1,17,9,0,0.0,68.0,5.8,15.0,68.0,64.71,49.53
2016,1,17,9,15,0.0,79.5,5.8,15.0,79.5,75.83,59.01
2016,1,17,9,30,0.0,91.0,5.8,15.0,91.0,86.89,68.34
2016,1,17,9,45,0.0,52.0,5.8,15.0,52.0,48.33,35.59
2016,1,17,10,0,0.0,13.0,5.8,15.0,13.0,12.05,4.64
2016,1,17,10,15,0.0,41.5,5.8,15.0,41.5,38.55,27.19
2016,1,17,10,30,0.0,70.0,5.8,15.0,70.0,65.14,49.62
2016,1,17,10,45,0.0,114.5,5.8,15.0,114.5,107.76,85.31
2016,1,17,11,0,0.0,159.0,5.8,15.0,159.0,151.01,121.13
2016,1,17,11,15,0.0,124.0,5.75,15.0,124.0,116.4,92.23
2016,1,17,11,30,0.0,89.0,5.7,15.0,89.0,82.93,64.24
2016,1,17,11,45,0.0,84.5,5.7,15.0,84.5,78.71,60.68
2016,1,17,12,0,0.0,80.0,5.7,15.0,80.0,74.5,57.13
2016,1,17,12,15,0.0,118.0,5.75,15.0,118.0,109.99,86.74
2016,1,17,12,30,0.0,156.0,5.8,15.0,156.0,145.08,115.82
2016,1,17,12,45,0.0,129.0,5.85,15.0,129.0,119.83,94.91
2016,1,17,13,0,0.0,102.0,5.9,15.0,102.0,94.86,74.18
2016,1,17,13,15,1.0,133.0,5.95,15.0,134.0,123.31,97.95
2016,1,17,13,30,2.0,164.0,6.0,15.0,166.0,150.78,120.8
2016,1,17,13,45,1.0,144.5,6.05,15.0,145.5,132.55,105.81
2016,1,17,14,0,0.0,125.0,6.1,15.0,125.0,114.59,91.03
2016,1,17,14,15,8.0,139.5,6.0,15.0,143.0,128.06,102.11
2016,1,17,14,30,16.0,154.0,5.9,15.0,161.0,139.74,111.63
2016,1,17,14,45,8.0,114.5,5.8,15.0,118.0,104.39,82.53
2016,1,17,15,0,0.0,75.0,5.7,15.0,75.0,69.43,53.51
2016,1,17,15,15,0.0,66.0,5.6,14.5,66.0,61.31,46.78
2016,1,17,15,30,0.0,57.0,5.5,14.0,57.0,53.0,41.84
2016,1,17,15,45,0.0,47.5,5.4,14.0,47.5,44.14,33.86
2016,1,17,16,0,0.0,38.0,5.3,14.0,38.0,35.29,25.81
2016,1,17,16,15,0.0,29.0,5.3,14.0,29.0,26.91,18.11
2016,1,17,16,30,0.0,20.0,5.3,14.0,20.0,18.54,10.39
2016,1,17,16,45,0.0,12.5,5.35,14.0,12.5,11.58,3.32
2016,1,17,17,0,0.0,5.0,5.4,14.0,5.0,4.63,0.0
2016,1,17,17,15,0.0,2.5,5.4,14.0,2.5,2.38,0.0
2016,1,17,17,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,18,7,45,201.0,15.0,2.65,12.5,35.5,120.82,36.8
2016,1,18,8,0,402.0,30.0,2.8,13.0,71.0,243.74,186.05
2016,1,18,8,15,487.5,37.5,2.8,13.5,112.0,303.02,243.11
2016,1,18,8,30,573.0,45.0,2.8,14.0,153.0,365.76,297.97
2016,1,18,8,45,628.5,49.5,2.85,14.5,195.0,408.03,334.8
2016,1,18,9,0,684.0,54.0,2.9,15.0,237.0,454.44,373.37
2016,1,18,9,15,718.5,58.0,2.85,15.0,276.5,488.01,400.93
2016,1,18,9,30,753.0,62.0,2.8,15.0,316.0,520.1,426.41
2016,1,18,9,45,774.0,65.0,2.8,15.0,351.0,541.28,442.8
2016,1,18,10,0,795.0,68.0,2.8,15.0,386.0,560.1,456.93
2016,1,18,10,15,811.0,70.5,2.85,15.0,415.5,572.79,466.15
2016,1,18,10,30,827.0,73.0,2.9,15.0,445.0,582.7,473.02
2016,1,18,10,45,705.0,107.0,3.0,15.5,435.5,543.74,440.11
2016,1,18,11,0,583.0,141.0,3.1,16.0,426.0,499.99,403.68
2016,1,18,11,15,581.5,147.5,3.2,16.0,439.5,496.44,400.23
2016,1,18,11,30,580.0,154.0,3.3,16.0,453.0,487.74,392.51
2016,1,18,11,45,530.5,171.0,3.4,16.0,448.0,464.73,373.17
2016,1,18,12,0,481.0,188.0,3.5,16.0,443.0,441.21,353.45
2016,1,18,12,15,422.0,202.0,3.4,16.0,426.5,410.15,327.6
2016,1,18,12,30,363.0,216.0,3.3,16.0,410.0,377.71,300.79
2016,1,18,12,45,609.0,148.0,3.2,16.0,468.5,413.54,326.72
2016,1,18,13,0,855.0,80.0,3.1,16.0,527.0,429.01,334.0
2016,1,18,13,15,556.5,148.0,2.95,15.5,436.0,345.03,268.22
2016,1,18,13,30,258.0,216.0,2.8,15.0,345.0,279.75,219.44
2016,1,18,13,45,351.0,190.0,2.7,15.0,357.5,271.76,209.45
2016,1,18,14,0,444.0,164.0,2.6,15.0,370.0,254.39,190.47
2016,1,18,14,15,277.5,172.0,2.55,15.0,298.0,204.61,154.06
2016,1,18,14,30,111.0,180.0,2.5,15.0,226.0,169.39,131.45
2016,1,18,14,45,130.5,165.0,2.45,15.0,215.0,151.62,116.14
2016,1,18,15,0,150.0,150.0,2.4,15.0,204.0,132.02,100.22
2016,1,18,15,15,141.5,134.5,2.1,15.0,181.0,109.46,84.66
2016,1,18,15,30,133.0,119.0,1.8,15.0,158.0,93.38,77.27
2016,1,18,15,45,121.0,101.5,1.55,15.0,133.0,80.81,66.11
2016,1,18,16,0,109.0,84.0,1.3,15.0,108.0,67.88,54.46
2016,1,18,16,15,91.5,66.0,1.25,14.5,83.0,54.24,42.12
2016,1,18,16,30,74.0,48.0,1.2,14.0,58.0,40.24,29.23
2016,1,18,16,45,37.0,31.5,1.2,14.0,36.5,26.95,15.71
2016,1,18,17,0,0.0,15.0,1.2,14.0,15.0,13.9,0.0
2016,1,18,17,15,0.0,7.5,1.2,14.0,7.5,7.15,0.0
2016,1,18,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,4.0,8.8,14.5,4.0,3.7,0.0
2016,1,19,8,0,0.0,8.0,8.9,15.0,8.0,7.4,0.25
2016,1,19,8,15,0.0,12.5,8.9,15.0,12.5,11.57,3.99
2016,1,19,8,30,0.0,17.0,8.9,15.0,17.0,15.75,7.67
2016,1,19,8,45,0.0,22.0,8.9,15.0,22.0,20.39,11.73
2016,1,19,9,0,0.0,27.0,8.9,15.0,27.0,25.04,15.76
2016,1,19,9,15,0.0,31.5,8.8,15.0,31.5,29.23,19.35
2016,1,19,9,30,0.0,36.0,8.7,15.0,36.0,33.42,22.92
2016,1,19,9,45,0.0,63.5,8.6,15.0,63.5,59.06,44.7
2016,1,19,10,0,0.0,91.0,8.5,15.0,91.0,85.56,67.05
2016,1,19,10,15,0.0,109.0,8.4,15.0,109.0,103.08,81.67
2016,1,19,10,30,0.0,127.0,8.3,15.0,127.0,120.51,96.13
2016,1,19,10,45,0.0,142.0,8.2,15.5,142.0,134.82,107.72
2016,1,19,11,0,0.0,157.0,8.1,16.0,157.0,148.99,119.1
2016,1,19,11,15,4.5,169.5,7.95,16.0,171.5,163.14,130.71
2016,1,19,11,30,9.0,182.0,7.8,16.0,186.0,177.02,142.06
2016,1,19,11,45,174.0,202.0,7.65,16.0,295.0,293.36,238.93
2016,1,19,12,0,339.0,222.0,7.5,16.0,404.0,397.15,322.85
2016,1,19,12,15,202.5,228.0,7.3,16.0,337.0,319.91,258.85
2016,1,19,12,30,66.0,234.0,7.1,16.0,270.0,250.27,201.47
2016,1,19,12,45,66.5,233.5,6.9,16.0,269.5,245.86,197.68
2016,1,19,13,0,67.0,233.0,6.7,16.0,269.0,241.16,193.58
2016,1,19,13,15,91.5,229.5,6.55,15.5,276.5,242.61,194.57
2016,1,19,13,30,116.0,226.0,6.4,15.0,284.0,241.29,192.99
2016,1,19,13,45,223.0,207.0,6.3,15.0,313.0,249.98,196.89
2016,1,19,14,0,330.0,188.0,6.2,15.0,342.0,247.92,190.56
2016,1,19,14,15,354.0,172.0,6.2,15.0,328.5,222.35,166.88
2016,1,19,14,30,378.0,156.0,6.2,15.0,315.0,191.47,138.97
2016,1,19,14,45,434.5,133.0,6.2,15.0,301.5,158.88,109.24
2016,1,19,15,0,491.0,110.0,6.2,15.0,288.0,121.05,78.2
2016,1,19,15,15,442.0,108.0,6.1,14.5,255.0,90.64,63.13
2016,1,19,15,30,393.0,106.0,6.0,14.0,222.0,76.39,62.67
2016,1,19,15,45,361.0,93.0,5.9,14.0,187.5,68.17,55.27
2016,1,19,16,0,329.0,80.0,5.8,14.0,153.0,59.7,47.51
2016,1,19,16,15,276.0,65.5,5.55,14.0,117.5,49.71,38.25
2016,1,19,16,30,223.0,51.0,5.3,14.0,82.0,39.37,28.52
2016,1,19,16,45,111.5,36.5,5.1,14.0,52.0,29.7,18.23
2016,1,19,17,0,0.0,22.0,4.9,14.0,22.0,19.54,0.0
2016,1,19,17,15,0.0,11.0,4.7,13.5,11.0,10.48,0.0
2016,1,19,17,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,20,7,45,153.0,17.0,1.65,12.0,33.5,104.81,40.53
2016,1,20,8,0,306.0,34.0,1.8,12.0,67.0,205.77,158.39
2016,1,20,8,15,366.0,46.5,1.95,12.0,104.0,256.27,206.85
2016,1,20,8,30,426.0,59.0,2.1,12.0,141.0,309.14,253.94
2016,1,20,8,45,472.0,67.0,2.25,12.5,178.5,351.29,290.56
2016,1,20,9,0,518.0,75.0,2.4,13.0,216.0,393.54,326.05
2016,1,20,9,15,552.0,80.0,2.45,13.0,251.0,425.35,352.57
2016,1,20,9,30,586.0,85.0,2.5,13.0,286.0,456.07,377.5
2016,1,20,9,45,505.0,112.0,2.55,13.5,298.5,437.52,361.0
2016,1,20,10,0,424.0,139.0,2.6,14.0,311.0,419.65,344.85
2016,1,20,10,15,468.5,141.5,2.6,14.0,344.5,447.47,366.79
2016,1,20,10,30,513.0,144.0,2.6,14.0,378.0,473.74,386.92
2016,1,20,10,45,496.5,157.0,2.65,14.5,393.0,472.71,384.22
2016,1,20,11,0,480.0,170.0,2.7,15.0,408.0,469.72,380.1
2016,1,20,11,15,475.5,178.0,2.6,15.0,420.0,466.85,376.59
2016,1,20,11,30,471.0,186.0,2.5,15.0,432.0,462.24,371.66
2016,1,20,11,45,482.5,186.5,2.45,15.0,442.5,457.39,366.79
2016,1,20,12,0,494.0,187.0,2.4,15.0,453.0,450.52,360.21
2016,1,20,12,15,532.5,175.5,2.15,15.0,462.5,443.73,353.2
2016,1,20,12,30,571.0,164.0,1.9,15.0,472.0,433.72,343.24
2016,1,20,12,45,723.5,120.5,1.7,15.5,506.5,443.13,346.83
2016,1,20,13,0,876.0,77.0,1.5,16.0,541.0,442.18,340.72
2016,1,20,13,15,869.5,76.5,1.4,16.0,526.5,407.54,309.92
2016,1,20,13,30,863.0,76.0,1.3,16.0,512.0,371.22,277.43
2016,1,20,13,45,692.0,113.0,1.25,16.0,453.5,311.55,230.2
2016,1,20,14,0,521.0,150.0,1.2,16.0,395.0,266.12,195.62
2016,1,20,14,15,531.0,137.5,1.2,16.0,375.0,231.96,165.35
2016,1,20,14,30,541.0,125.0,1.2,16.0,355.0,196.31,134.11
2016,1,20,14,45,508.0,119.5,1.2,16.0,321.5,159.22,104.91
2016,1,20,15,0,475.0,114.0,1.2,16.0,288.0,124.58,80.64
2016,1,20,15,15,454.0,104.5,1.3,15.5,256.5,89.96,61.08
2016,1,20,15,30,433.0,95.0,1.4,15.0,225.0,68.08,55.02
2016,1,20,15,45,403.5,84.0,1.55,15.0,190.5,61.25,48.94
2016,1,20,16,0,374.0,73.0,1.7,15.0,156.0,54.21,42.52
2016,1,20,16,15,334.0,59.0,1.75,14.5,121.0,44.54,33.71
2016,1,20,16,30,294.0,45.0,1.8,14.0,86.0,34.54,24.44
2016,1,20,16,45,147.0,35.0,1.9,14.0,55.5,27.33,16.67
2016,1,20,17,0,0.0,25.0,2.0,14.0,25.0,21.9,0.0
2016,1,20,17,15,0.0,12.5,1.95,14.0,12.5,11.91,0.0
2016,1,20,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,7,45,180.0,17.0,4.5,12.5,36.5,117.23,50.66
2016,1,21,8,0,360.0,34.0,4.5,13.0,73.0,231.49,179.37
2016,1,21,8,15,445.5,42.0,4.45,13.0,113.0,291.3,236.23
2016,1,21,8,30,531.0,50.0,4.4,13.0,153.0,354.45,292.37
2016,1,21,8,45,589.0,55.0,4.35,13.5,195.0,401.66,333.42
2016,1,21,9,0,647.0,60.0,4.3,14.0,237.0,449.35,373.35
2016,1,21,9,15,682.0,64.0,4.2,14.0,276.0,482.59,400.92
2016,1,21,9,30,717.0,68.0,4.1,14.0,315.0,512.28,424.82
2016,1,21,9,45,645.5,89.5,4.05,14.5,329.5,501.9,414.63
2016,1,21,10,0,574.0,111.0,4.0,15.0,344.0,484.35,398.66
2016,1,21,10,15,686.5,94.5,4.05,15.0,394.0,533.69,438.23
2016,1,21,10,30,799.0,78.0,4.1,15.0,444.0,579.12,473.8
2016,1,21,10,45,659.5,120.0,4.2,15.5,432.5,537.14,437.55
2016,1,21,11,0,520.0,162.0,4.3,16.0,421.0,486.81,395.26
2016,1,21,11,15,528.5,165.5,4.4,16.0,436.0,486.66,394.62
2016,1,21,11,30,537.0,169.0,4.5,16.0,451.0,484.42,392.02
2016,1,21,11,45,527.0,176.5,4.6,16.0,457.5,473.81,382.58
2016,1,21,12,0,517.0,184.0,4.7,16.0,464.0,461.61,371.81
2016,1,21,12,15,394.5,211.5,4.7,16.0,425.0,406.33,326.44
2016,1,21,12,30,272.0,239.0,4.7,16.0,386.0,359.41,287.94
2016,1,21,12,45,287.5,233.5,4.75,16.0,387.5,349.59,279.31
2016,1,21,13,0,303.0,228.0,4.8,16.0,389.0,338.18,269.04
2016,1,21,13,15,184.0,224.0,4.9,15.5,321.0,274.43,218.53
2016,1,21,13,30,65.0,220.0,5.0,15.0,253.0,220.26,176.27
2016,1,21,13,45,210.5,203.5,5.15,15.0,304.5,245.09,193.0
2016,1,21,14,0,356.0,187.0,5.3,15.0,356.0,256.62,196.81
2016,1,21,14,15,308.0,182.0,5.45,15.0,322.5,222.76,168.94
2016,1,21,14,30,260.0,177.0,5.6,15.0,289.0,192.51,144.84
2016,1,21,14,45,192.5,166.5,5.75,15.0,246.0,163.04,123.22
2016,1,21,15,0,125.0,156.0,5.9,15.0,203.0,136.42,104.83
2016,1,21,15,15,117.0,140.5,6.0,15.0,180.5,114.9,89.23
2016,1,21,15,30,109.0,125.0,6.1,15.0,158.0,97.47,81.05
2016,1,21,15,45,99.5,107.0,6.2,15.0,134.0,84.69,69.68
2016,1,21,16,0,90.0,89.0,6.3,15.0,110.0,71.53,57.82
2016,1,21,16,15,74.5,70.5,6.35,15.0,85.5,57.65,45.15
2016,1,21,16,30,59.0,52.0,6.4,15.0,61.0,43.38,32.0
2016,1,21,16,45,29.5,35.0,6.45,15.0,39.5,30.81,19.66
2016,1,21,17,0,0.0,18.0,6.5,15.0,18.0,16.57,0.0
2016,1,21,17,15,0.0,9.0,6.45,14.5,9.0,8.58,0.0
2016,1,21,17,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
