Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,21,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,2.0,7.4,14.0,2.0,0.0,0.0
2016,1,22,7,30,0.0,4.0,7.2,14.0,4.0,3.81,0.0
2016,1,22,7,45,0.0,16.0,7.05,14.0,16.0,14.85,2.06
2016,1,22,8,0,0.0,28.0,6.9,14.0,28.0,26.12,15.48
2016,1,22,8,15,0.0,43.5,6.95,14.0,43.5,42.33,29.82
2016,1,22,8,30,0.0,59.0,7.0,14.0,59.0,58.04,43.59
2016,1,22,8,45,0.0,75.5,7.1,14.5,75.5,74.62,57.89
2016,1,22,9,0,0.0,92.0,7.2,15.0,92.0,90.95,71.78
2016,1,22,9,15,1.0,107.0,7.25,15.0,107.5,106.0,84.55
2016,1,22,9,30,2.0,122.0,7.3,15.0,123.0,120.98,97.12
2016,1,22,9,45,1.0,123.5,7.4,15.0,124.0,120.23,96.34
2016,1,22,10,0,0.0,125.0,7.5,15.0,125.0,119.95,95.92
2016,1,22,10,15,0.0,97.5,7.5,15.0,97.5,91.61,71.95
2016,1,22,10,30,0.0,70.0,7.5,15.0,70.0,65.14,49.56
2016,1,22,10,45,0.0,95.5,7.5,15.0,95.5,89.27,69.77
2016,1,22,11,0,0.0,121.0,7.5,15.0,121.0,113.73,90.11
2016,1,22,11,15,4.5,153.5,7.55,15.0,156.0,147.52,118.18
2016,1,22,11,30,9.0,186.0,7.6,15.0,191.0,180.96,145.75
2016,1,22,11,45,4.5,131.5,7.65,15.0,134.0,125.55,99.71
2016,1,22,12,0,0.0,77.0,7.7,15.0,77.0,71.7,54.72
2016,1,22,12,15,0.0,107.0,7.45,15.0,107.0,99.73,78.14
2016,1,22,12,30,0.0,137.0,7.2,15.0,137.0,127.52,101.24
2016,1,22,12,45,5.0,162.5,7.0,15.0,165.5,153.0,122.34
2016,1,22,13,0,10.0,188.0,6.8,15.0,194.0,177.58,142.58
2016,1,22,13,15,11.0,186.0,6.55,15.0,192.5,175.0,140.44
2016,1,22,13,30,12.0,184.0,6.3,15.0,191.0,172.25,138.21
2016,1,22,13,45,19.5,185.5,6.05,15.0,195.5,174.35,139.82
2016,1,22,14,0,27.0,187.0,5.8,15.0,200.0,175.52,140.58
2016,1,22,14,15,23.0,175.0,5.7,15.0,185.5,161.87,129.46
2016,1,22,14,30,19.0,163.0,5.6,15.0,171.0,148.58,118.7
2016,1,22,14,45,30.5,156.0,5.5,15.0,168.0,137.75,109.32
2016,1,22,15,0,42.0,149.0,5.4,15.0,165.0,128.96,101.82
2016,1,22,15,15,37.0,134.0,5.4,14.5,147.0,112.57,89.17
2016,1,22,15,30,32.0,119.0,5.4,14.0,129.0,97.91,81.73
2016,1,22,15,45,25.5,102.0,5.45,14.0,109.5,84.94,70.18
2016,1,22,16,0,19.0,85.0,5.5,14.0,90.0,74.15,60.39
2016,1,22,16,15,9.5,67.5,5.5,14.0,70.0,59.42,46.94
2016,1,22,16,30,0.0,50.0,5.5,14.0,50.0,44.53,33.21
2016,1,22,16,45,0.0,32.5,5.55,14.0,32.5,29.47,18.88
2016,1,22,17,0,0.0,15.0,5.6,14.0,15.0,13.92,0.0
2016,1,22,17,15,0.0,7.5,5.55,14.0,7.5,7.15,0.0
2016,1,22,17,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,6.05,13.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,6.7,12.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,5.0,6.7,12.0,5.0,0.0,0.0
2016,1,23,7,30,0.0,10.0,6.8,12.0,10.0,9.53,0.0
2016,1,23,7,45,74.0,29.5,6.9,12.5,38.0,82.15,40.1
2016,1,23,8,0,148.0,49.0,7.0,13.0,66.0,146.7,113.41
2016,1,23,8,15,234.0,64.0,7.05,13.0,104.5,207.11,168.35
2016,1,23,8,30,320.0,79.0,7.1,13.0,143.0,280.28,232.59
2016,1,23,8,45,354.5,94.5,7.15,13.0,181.0,321.62,269.39
2016,1,23,9,0,389.0,110.0,7.2,13.0,219.0,363.1,305.4
2016,1,23,9,15,366.5,118.5,7.15,13.0,233.0,363.44,306.06
2016,1,23,9,30,344.0,127.0,7.1,13.0,247.0,352.35,296.85
2016,1,23,9,45,510.5,115.5,7.1,13.0,315.0,449.5,378.72
2016,1,23,10,0,677.0,104.0,7.1,13.0,383.0,543.18,455.98
2016,1,23,10,15,531.5,139.5,7.05,13.0,368.5,488.38,408.74
2016,1,23,10,30,386.0,175.0,7.0,13.0,354.0,426.24,355.54
2016,1,23,10,45,422.0,177.5,7.0,13.0,382.0,454.07,377.84
2016,1,23,11,0,458.0,180.0,7.0,13.0,410.0,471.88,391.72
2016,1,23,11,15,618.0,147.5,7.0,13.0,469.0,528.12,437.86
2016,1,23,11,30,778.0,115.0,7.0,13.0,528.0,575.47,475.83
2016,1,23,11,45,517.0,179.0,7.0,13.0,456.0,474.55,391.02
2016,1,23,12,0,256.0,243.0,7.0,13.0,384.0,377.9,309.66
2016,1,23,12,15,257.5,243.5,7.0,13.0,385.5,369.31,302.09
2016,1,23,12,30,259.0,244.0,7.0,13.0,387.0,359.85,293.56
2016,1,23,12,45,129.5,196.0,7.0,13.0,267.5,243.44,197.9
2016,1,23,13,0,0.0,148.0,7.0,13.0,148.0,137.06,109.92
2016,1,23,13,15,156.0,182.5,7.05,13.0,263.5,228.65,184.62
2016,1,23,13,30,312.0,217.0,7.1,13.0,379.0,304.96,243.79
2016,1,23,13,45,403.5,189.0,7.2,13.0,389.0,293.25,230.33
2016,1,23,14,0,495.0,161.0,7.3,13.0,399.0,274.04,209.44
2016,1,23,14,15,247.5,117.5,7.35,13.0,236.5,158.46,119.5
2016,1,23,14,30,0.0,74.0,7.4,13.0,74.0,68.87,53.2
2016,1,23,14,45,164.0,108.0,7.5,13.0,170.0,112.0,82.58
2016,1,23,15,0,328.0,142.0,7.6,13.0,266.0,142.08,102.01
2016,1,23,15,15,301.0,132.5,7.6,13.0,237.0,113.95,83.97
2016,1,23,15,30,274.0,123.0,7.6,13.0,208.0,92.18,76.99
2016,1,23,15,45,399.0,96.0,7.65,13.0,200.0,69.91,57.09
2016,1,23,16,0,524.0,69.0,7.7,13.0,192.0,51.9,40.85
2016,1,23,16,15,447.5,60.5,7.65,12.5,150.0,46.92,36.17
2016,1,23,16,30,371.0,52.0,7.6,12.0,108.0,39.97,29.54
2016,1,23,16,45,251.5,39.0,7.55,12.0,71.0,30.45,20.07
2016,1,23,17,0,132.0,26.0,7.5,12.0,34.0,20.64,3.22
2016,1,23,17,15,66.0,13.0,7.4,12.0,17.0,12.39,0.0
2016,1,23,17,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,6.95,11.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,3.5,4.9,11.0,3.5,0.0,0.0
2016,1,24,7,30,0.0,7.0,4.8,11.0,7.0,6.67,0.0
2016,1,24,7,45,16.0,23.5,4.75,11.0,25.5,33.41,14.24
2016,1,24,8,0,32.0,40.0,4.7,11.0,44.0,61.44,44.95
2016,1,24,8,15,50.0,59.0,4.65,11.0,68.0,92.54,72.99
2016,1,24,8,30,68.0,78.0,4.6,11.0,92.0,131.2,107.05
2016,1,24,8,45,79.0,96.5,4.6,11.5,116.0,157.9,130.38
2016,1,24,9,0,90.0,115.0,4.6,12.0,140.0,184.43,153.08
2016,1,24,9,15,101.5,131.0,4.55,12.0,163.5,207.87,173.05
2016,1,24,9,30,113.0,147.0,4.5,12.0,187.0,231.18,192.58
2016,1,24,9,45,156.0,161.5,4.5,12.0,223.0,271.46,226.44
2016,1,24,10,0,199.0,176.0,4.5,12.0,259.0,311.76,259.84
2016,1,24,10,15,218.0,188.0,4.3,12.0,285.0,334.06,277.56
2016,1,24,10,30,237.0,200.0,4.1,12.0,311.0,363.42,300.66
2016,1,24,10,45,277.5,205.0,3.95,12.5,341.0,389.02,320.36
2016,1,24,11,0,318.0,210.0,3.8,13.0,371.0,413.23,338.62
2016,1,24,11,15,285.0,223.0,3.65,13.0,371.0,400.3,326.83
2016,1,24,11,30,252.0,236.0,3.5,13.0,371.0,386.82,314.8
2016,1,24,11,45,544.5,166.5,3.4,13.0,464.5,479.53,390.19
2016,1,24,12,0,837.0,97.0,3.3,13.0,558.0,557.53,450.69
2016,1,24,12,15,704.5,133.0,3.35,13.0,522.0,502.22,404.78
2016,1,24,12,30,572.0,169.0,3.4,13.0,486.0,447.37,359.88
2016,1,24,12,45,310.0,199.0,3.45,13.0,370.5,331.67,267.04
2016,1,24,13,0,48.0,229.0,3.5,13.0,255.0,231.09,186.2
2016,1,24,13,15,453.5,156.0,3.75,13.0,392.5,323.64,257.49
2016,1,24,13,30,859.0,83.0,4.0,13.0,530.0,386.22,298.59
2016,1,24,13,45,847.0,82.0,4.25,13.0,508.5,345.62,261.35
2016,1,24,14,0,835.0,81.0,4.5,13.0,487.0,304.21,223.19
2016,1,24,14,15,820.0,79.5,4.7,13.0,459.0,261.05,183.47
2016,1,24,14,30,805.0,78.0,4.9,13.0,431.0,217.8,144.28
2016,1,24,14,45,779.0,76.0,5.1,13.0,396.5,172.68,105.96
2016,1,24,15,0,753.0,74.0,5.3,13.0,362.0,129.0,72.93
2016,1,24,15,15,722.5,70.5,5.1,12.5,323.5,85.54,47.78
2016,1,24,15,30,692.0,67.0,4.9,12.0,285.0,45.84,35.75
2016,1,24,15,45,649.5,62.0,4.75,12.0,243.0,43.58,33.71
2016,1,24,16,0,607.0,57.0,4.6,12.0,201.0,41.32,31.58
2016,1,24,16,15,538.0,50.0,4.35,12.0,158.0,37.28,27.72
2016,1,24,16,30,469.0,43.0,4.1,12.0,115.0,33.17,23.65
2016,1,24,16,45,357.5,33.0,3.95,12.0,77.0,26.1,16.57
2016,1,24,17,0,246.0,23.0,3.8,12.0,39.0,18.74,4.16
2016,1,24,17,15,123.0,11.5,3.65,11.5,19.5,10.96,0.0
2016,1,24,17,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,7,15,64.0,6.0,0.7,11.0,7.5,0.0,0.0
2016,1,25,7,30,128.0,12.0,0.6,11.0,15.0,63.79,0.0
2016,1,25,7,45,269.0,23.0,0.55,11.5,48.5,168.39,97.61
2016,1,25,8,0,410.0,34.0,0.5,12.0,82.0,258.98,201.25
2016,1,25,8,15,492.5,41.5,0.5,12.0,124.0,319.05,255.48
2016,1,25,8,30,575.0,49.0,0.5,12.0,166.0,382.29,309.16
2016,1,25,8,45,626.0,54.0,0.5,12.5,208.5,427.42,346.22
2016,1,25,9,0,677.0,59.0,0.5,13.0,251.0,469.79,379.69
2016,1,25,9,15,711.0,63.0,0.55,13.0,291.5,504.06,406.75
2016,1,25,9,30,745.0,67.0,0.6,13.0,332.0,536.84,431.92
2016,1,25,9,45,748.5,75.5,0.65,13.5,364.5,554.35,443.99
2016,1,25,10,0,752.0,84.0,0.7,14.0,397.0,569.1,453.76
2016,1,25,10,15,769.5,86.5,0.75,14.0,427.5,583.2,463.86
2016,1,25,10,30,787.0,89.0,0.8,14.0,458.0,594.59,471.76
2016,1,25,10,45,797.0,91.5,0.85,14.0,481.5,598.52,474.01
2016,1,25,11,0,807.0,94.0,0.9,14.0,505.0,599.52,474.06
2016,1,25,11,15,815.0,95.0,0.95,14.0,522.0,594.77,469.82
2016,1,25,11,30,823.0,96.0,1.0,14.0,539.0,587.06,463.28
2016,1,25,11,45,826.0,97.0,1.1,14.5,548.0,573.55,451.82
2016,1,25,12,0,829.0,98.0,1.2,15.0,557.0,557.26,438.03
2016,1,25,12,15,830.0,98.0,1.2,15.0,559.0,536.18,420.53
2016,1,25,12,30,831.0,98.0,1.2,15.0,561.0,512.57,400.76
2016,1,25,12,45,709.5,129.5,1.2,15.0,522.0,458.4,357.68
2016,1,25,13,0,588.0,161.0,1.2,15.0,483.0,409.18,318.52
2016,1,25,13,15,597.0,153.5,1.2,15.0,473.5,382.07,295.41
2016,1,25,13,30,606.0,146.0,1.2,15.0,464.0,353.02,270.01
2016,1,25,13,45,629.5,132.5,1.25,15.0,451.5,321.35,241.74
2016,1,25,14,0,653.0,119.0,1.3,15.0,439.0,286.77,210.34
2016,1,25,14,15,527.5,140.5,1.3,15.0,389.5,243.36,176.29
2016,1,25,14,30,402.0,162.0,1.3,15.0,340.0,209.48,151.57
2016,1,25,14,45,408.0,147.0,1.35,15.0,316.0,175.74,123.1
2016,1,25,15,0,414.0,132.0,1.4,15.0,292.0,141.22,95.81
2016,1,25,15,15,548.0,100.0,1.4,14.5,288.5,99.58,63.06
2016,1,25,15,30,682.0,68.0,1.4,14.0,285.0,46.4,35.96
2016,1,25,15,45,637.5,63.5,1.4,14.0,243.5,44.58,34.37
2016,1,25,16,0,593.0,59.0,1.4,14.0,202.0,42.79,32.67
2016,1,25,16,15,526.0,52.0,1.45,13.5,159.5,38.82,28.98
2016,1,25,16,30,459.0,45.0,1.5,13.0,117.0,34.79,25.06
2016,1,25,16,45,348.5,34.5,1.55,13.0,78.5,27.32,17.69
2016,1,25,17,0,238.0,24.0,1.6,13.0,40.0,19.53,5.96
2016,1,25,17,15,119.0,12.0,1.65,13.0,20.0,11.44,0.0
2016,1,25,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,8.0,2.4,11.0,8.0,0.0,0.0
2016,1,26,7,30,0.0,16.0,2.5,11.0,16.0,15.25,0.0
2016,1,26,7,45,205.5,26.0,2.6,11.0,50.5,144.11,87.62
2016,1,26,8,0,411.0,36.0,2.7,11.0,85.0,262.83,208.29
2016,1,26,8,15,494.0,44.0,2.75,11.0,128.0,324.22,265.24
2016,1,26,8,30,577.0,52.0,2.8,11.0,171.0,388.7,322.11
2016,1,26,8,45,631.0,57.0,2.85,11.5,214.5,435.81,362.63
2016,1,26,9,0,685.0,62.0,2.9,12.0,258.0,483.15,401.79
2016,1,26,9,15,720.0,66.5,2.9,12.0,299.5,515.63,428.51
2016,1,26,9,30,755.0,71.0,2.9,12.0,341.0,549.87,455.71
2016,1,26,9,45,773.0,75.5,2.95,12.5,376.5,571.86,471.85
2016,1,26,10,0,791.0,80.0,3.0,13.0,412.0,591.37,485.64
2016,1,26,10,15,808.5,82.5,2.95,13.0,443.5,605.71,495.72
2016,1,26,10,30,826.0,85.0,2.9,13.0,475.0,617.22,503.4
2016,1,26,10,45,838.0,86.5,2.85,13.5,499.5,621.26,504.28
2016,1,26,11,0,850.0,88.0,2.8,14.0,524.0,622.25,502.72
2016,1,26,11,15,857.5,89.0,2.65,14.0,541.5,616.87,496.76
2016,1,26,11,30,865.0,90.0,2.5,14.0,559.0,608.42,488.34
2016,1,26,11,45,762.5,116.0,2.45,14.5,534.5,560.17,448.36
2016,1,26,12,0,660.0,142.0,2.4,15.0,510.0,511.58,408.37
2016,1,26,12,15,579.0,169.5,2.25,15.0,493.5,474.33,377.54
2016,1,26,12,30,498.0,197.0,2.1,15.0,477.0,441.17,349.82
2016,1,26,12,45,684.0,144.0,2.0,15.0,524.0,462.85,364.69
2016,1,26,13,0,870.0,91.0,1.9,15.0,571.0,470.67,366.79
2016,1,26,13,15,864.5,90.5,1.85,15.0,557.0,435.73,336.02
2016,1,26,13,30,859.0,90.0,1.8,15.0,543.0,399.05,303.47
2016,1,26,13,45,749.5,107.0,1.8,15.0,491.5,340.03,255.05
2016,1,26,14,0,640.0,124.0,1.8,15.0,440.0,289.89,214.09
2016,1,26,14,15,663.0,110.5,1.75,15.0,421.5,252.84,179.95
2016,1,26,14,30,686.0,97.0,1.7,15.0,403.0,212.97,143.41
2016,1,26,14,45,726.0,87.0,1.7,15.0,389.0,175.77,109.39
2016,1,26,15,0,766.0,77.0,1.7,15.0,375.0,138.13,78.36
2016,1,26,15,15,736.0,73.5,1.7,14.5,336.0,93.76,51.78
2016,1,26,15,30,706.0,70.0,1.7,14.0,297.0,47.84,37.25
2016,1,26,15,45,658.5,65.5,1.75,14.0,254.0,46.06,35.69
2016,1,26,16,0,611.0,61.0,1.8,14.0,211.0,44.33,34.05
2016,1,26,16,15,543.5,54.0,1.85,13.5,167.5,40.42,30.41
2016,1,26,16,30,476.0,47.0,1.9,13.0,124.0,36.46,26.55
2016,1,26,16,45,363.0,36.5,2.0,13.0,84.0,29.04,19.27
2016,1,26,17,0,250.0,26.0,2.1,13.0,44.0,21.33,8.23
2016,1,26,17,15,125.0,13.0,2.2,13.0,22.0,12.39,0.0
2016,1,26,17,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.0,3.85,10.0,7.0,0.0,0.0
2016,1,27,7,30,0.0,14.0,3.8,10.0,14.0,13.34,0.0
2016,1,27,7,45,128.5,28.0,3.8,10.5,43.5,114.08,71.43
2016,1,27,8,0,257.0,42.0,3.8,11.0,73.0,196.75,156.33
2016,1,27,8,15,314.5,56.0,3.6,11.0,110.0,247.37,203.22
2016,1,27,8,30,372.0,70.0,3.4,11.0,147.0,300.32,250.26
2016,1,27,8,45,410.5,81.5,3.25,11.5,185.0,341.23,285.57
2016,1,27,9,0,449.0,93.0,3.1,12.0,223.0,382.45,319.86
2016,1,27,9,15,493.0,96.5,2.85,12.0,258.5,417.27,348.5
2016,1,27,9,30,537.0,100.0,2.6,12.0,294.0,456.29,379.5
2016,1,27,9,45,668.0,88.5,2.4,12.5,354.5,527.37,435.11
2016,1,27,10,0,799.0,77.0,2.2,13.0,415.0,595.76,486.49
2016,1,27,10,15,815.5,79.0,1.95,13.5,446.0,609.05,493.22
2016,1,27,10,30,832.0,81.0,1.7,14.0,477.0,619.52,497.73
2016,1,27,10,45,844.0,82.5,1.5,14.5,501.5,623.65,497.44
2016,1,27,11,0,856.0,84.0,1.3,15.0,526.0,624.72,494.64
2016,1,27,11,15,757.5,110.5,1.15,15.0,511.0,583.31,460.68
2016,1,27,11,30,659.0,137.0,1.0,15.0,496.0,539.42,425.27
2016,1,27,11,45,590.0,163.0,0.85,15.0,489.0,511.27,401.67
2016,1,27,12,0,521.0,189.0,0.7,15.0,482.0,480.42,376.01
2016,1,27,12,15,517.0,191.5,0.6,15.0,482.5,464.87,362.68
2016,1,27,12,30,513.0,194.0,0.5,15.0,483.0,447.85,347.94
2016,1,27,12,45,695.5,139.5,0.4,15.0,527.5,466.66,359.68
2016,1,27,13,0,878.0,85.0,0.3,15.0,572.0,471.7,359.12
2016,1,27,13,15,872.5,84.5,0.25,15.0,558.5,436.53,328.97
2016,1,27,13,30,867.0,84.0,0.2,15.0,545.0,399.61,297.26
2016,1,27,13,45,859.5,82.0,0.2,15.5,524.0,359.06,261.94
2016,1,27,14,0,852.0,80.0,0.2,16.0,503.0,317.32,225.12
2016,1,27,14,15,838.5,78.0,0.25,16.0,475.5,273.11,186.77
2016,1,27,14,30,825.0,76.0,0.3,16.0,448.0,228.64,148.31
2016,1,27,14,45,806.5,73.5,0.35,16.0,414.0,182.93,110.3
2016,1,27,15,0,788.0,71.0,0.4,16.0,380.0,137.9,76.11
2016,1,27,15,15,760.5,67.5,0.45,15.5,341.0,92.43,48.59
2016,1,27,15,30,733.0,64.0,0.5,15.0,302.0,49.05,38.16
2016,1,27,15,45,694.5,59.0,0.55,15.0,259.5,44.76,34.43
2016,1,27,16,0,656.0,54.0,0.6,15.0,217.0,42.11,31.99
2016,1,27,16,15,593.0,48.0,0.65,15.0,173.5,35.13,25.61
2016,1,27,16,30,530.0,42.0,0.7,15.0,130.0,31.8,22.33
2016,1,27,16,45,427.0,33.0,0.8,15.0,89.0,25.64,16.32
2016,1,27,17,0,324.0,24.0,0.9,15.0,48.0,19.24,7.65
2016,1,27,17,15,162.0,12.0,1.05,14.5,24.0,11.44,0.0
2016,1,27,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,28,7,15,68.0,6.5,2.15,12.0,8.5,0.0,0.0
2016,1,28,7,30,136.0,13.0,2.0,12.0,17.0,69.04,0.0
2016,1,28,7,45,266.5,24.5,1.85,12.5,51.5,173.77,113.7
2016,1,28,8,0,397.0,36.0,1.7,13.0,86.0,258.61,203.98
2016,1,28,8,15,474.5,44.0,1.4,13.0,127.5,317.31,256.8
2016,1,28,8,30,552.0,52.0,1.1,13.0,169.0,378.94,308.96
2016,1,28,8,45,308.0,84.0,0.8,13.0,152.0,288.42,236.41
2016,1,28,9,0,64.0,116.0,0.5,13.0,135.0,162.48,131.87
2016,1,28,9,15,70.0,133.0,0.75,13.0,156.5,183.64,150.31
2016,1,28,9,30,76.0,150.0,1.0,13.0,178.0,204.6,167.62
2016,1,28,9,45,108.0,167.5,1.25,13.5,211.0,250.43,204.99
2016,1,28,10,0,140.0,185.0,1.5,14.0,244.0,287.54,234.68
2016,1,28,10,15,293.0,177.5,1.85,14.0,314.0,380.6,311.12
2016,1,28,10,30,446.0,170.0,2.2,14.0,384.0,473.89,385.68
2016,1,28,10,45,390.0,192.0,2.6,14.5,386.0,449.3,364.7
2016,1,28,11,0,334.0,214.0,3.0,15.0,388.0,431.97,349.67
2016,1,28,11,15,326.5,223.5,3.05,15.0,398.0,430.28,347.57
2016,1,28,11,30,319.0,233.0,3.1,15.0,408.0,427.41,344.47
2016,1,28,11,45,320.5,237.5,3.2,15.0,415.5,423.65,340.89
2016,1,28,12,0,322.0,242.0,3.3,15.0,423.0,418.68,336.3
2016,1,28,12,15,161.0,177.5,2.9,15.0,268.0,256.82,206.58
2016,1,28,12,30,0.0,113.0,2.5,15.0,113.0,105.27,82.2
2016,1,28,12,45,0.0,128.5,2.15,15.0,128.5,119.5,94.13
2016,1,28,13,0,0.0,144.0,1.8,15.0,144.0,133.51,105.6
2016,1,28,13,15,14.5,178.0,1.6,15.0,186.0,169.81,135.09
2016,1,28,13,30,29.0,212.0,1.4,15.0,228.0,202.49,161.09
2016,1,28,13,45,103.5,218.0,1.25,15.5,271.0,229.04,180.32
2016,1,28,14,0,178.0,224.0,1.1,16.0,314.0,246.63,191.21
2016,1,28,14,15,133.5,210.0,1.0,16.0,275.5,212.95,164.8
2016,1,28,14,30,89.0,196.0,0.9,16.0,237.0,186.38,144.78
2016,1,28,14,45,167.5,179.0,0.85,16.0,248.5,174.71,131.96
2016,1,28,15,0,246.0,162.0,0.8,16.0,260.0,154.53,112.66
2016,1,28,15,15,238.5,146.0,0.7,15.5,233.0,126.06,92.49
2016,1,28,15,30,231.0,130.0,0.6,15.0,206.0,98.37,81.41
2016,1,28,15,45,220.0,113.0,0.55,15.0,177.5,85.35,70.11
2016,1,28,16,0,209.0,96.0,0.5,15.0,149.0,73.71,59.82
2016,1,28,16,15,189.0,78.5,0.4,15.0,119.0,61.32,48.66
2016,1,28,16,30,169.0,61.0,0.3,15.0,89.0,48.51,36.97
2016,1,28,16,45,130.0,44.0,0.25,15.0,61.5,35.62,24.98
2016,1,28,17,0,91.0,27.0,0.2,15.0,34.0,22.33,10.61
2016,1,28,17,15,45.5,13.5,0.3,15.0,17.0,12.87,0.0
2016,1,28,17,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,4.0,1.95,14.0,4.0,0.0,0.0
2016,1,29,7,30,0.0,8.0,2.0,14.0,8.0,7.63,0.0
2016,1,29,7,45,0.0,23.0,2.15,14.5,23.0,21.91,9.94
2016,1,29,8,0,0.0,38.0,2.3,15.0,38.0,37.8,25.44
2016,1,29,8,15,1.0,56.5,2.35,15.0,57.0,57.88,42.97
2016,1,29,8,30,2.0,75.0,2.4,15.0,76.0,77.34,59.85
2016,1,29,8,45,9.5,92.0,2.45,15.0,95.0,98.26,77.89
2016,1,29,9,0,17.0,109.0,2.5,15.0,114.0,119.32,95.81
2016,1,29,9,15,21.5,125.0,2.5,15.0,132.5,137.53,111.07
2016,1,29,9,30,26.0,141.0,2.5,15.0,151.0,163.32,132.4
2016,1,29,9,45,23.0,152.0,2.55,15.0,161.0,163.79,132.46
2016,1,29,10,0,20.0,163.0,2.6,15.0,171.0,171.82,138.75
2016,1,29,10,15,10.0,134.0,2.65,15.0,138.0,134.16,107.25
2016,1,29,10,30,0.0,105.0,2.7,15.0,105.0,98.56,77.36
2016,1,29,10,45,0.0,96.0,2.8,15.5,96.0,89.69,69.75
2016,1,29,11,0,0.0,87.0,2.9,16.0,87.0,81.04,62.34
2016,1,29,11,15,0.0,93.5,2.95,16.0,93.5,87.19,67.37
2016,1,29,11,30,0.0,100.0,3.0,16.0,100.0,93.32,72.36
2016,1,29,11,45,0.0,100.0,3.1,16.0,100.0,93.28,72.27
2016,1,29,12,0,0.0,100.0,3.2,16.0,100.0,93.24,72.21
2016,1,29,12,15,0.0,100.0,3.25,16.0,100.0,93.21,72.17
2016,1,29,12,30,0.0,100.0,3.3,16.0,100.0,93.18,72.14
2016,1,29,12,45,0.0,55.0,3.35,16.0,55.0,51.18,37.28
2016,1,29,13,0,0.0,10.0,3.4,16.0,10.0,9.29,2.17
2016,1,29,13,15,0.0,9.5,3.45,16.0,9.5,8.82,1.79
2016,1,29,13,30,0.0,9.0,3.5,16.0,9.0,8.36,1.4
2016,1,29,13,45,0.0,8.5,3.55,16.0,8.5,7.89,1.01
2016,1,29,14,0,0.0,8.0,3.6,16.0,8.0,7.42,0.63
2016,1,29,14,15,0.0,36.0,3.65,15.5,36.0,33.45,22.71
2016,1,29,14,30,0.0,64.0,3.7,15.0,64.0,59.54,44.87
2016,1,29,14,45,0.0,93.5,3.75,15.0,93.5,86.3,67.48
2016,1,29,15,0,0.0,123.0,3.8,15.0,123.0,110.52,87.9
2016,1,29,15,15,0.0,110.5,3.85,15.0,110.5,99.07,78.43
2016,1,29,15,30,0.0,98.0,3.9,15.0,98.0,87.68,72.34
2016,1,29,15,45,319.0,75.5,3.95,15.0,157.0,53.52,42.13
2016,1,29,16,0,638.0,53.0,4.0,15.0,216.0,40.79,30.77
2016,1,29,16,15,577.5,47.5,4.05,14.5,173.5,34.35,24.95
2016,1,29,16,30,517.0,42.0,4.1,14.0,131.0,31.43,22.12
2016,1,29,16,45,416.0,33.5,4.2,14.0,91.0,25.74,16.59
2016,1,29,17,0,315.0,25.0,4.3,14.0,51.0,19.85,9.33
2016,1,29,17,15,157.5,12.5,4.4,14.0,25.5,11.91,0.0
2016,1,29,17,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,10.0,5.9,11.0,10.0,9.53,0.0
2016,1,30,7,30,0.0,20.0,5.9,11.0,20.0,19.06,0.0
2016,1,30,7,45,225.0,27.5,5.95,11.0,56.5,161.72,112.73
2016,1,30,8,0,450.0,35.0,6.0,11.0,93.0,285.71,231.01
2016,1,30,8,15,527.0,41.5,5.95,11.0,136.0,344.26,286.05
2016,1,30,8,30,604.0,48.0,5.9,11.0,179.0,401.99,338.41
2016,1,30,8,45,656.0,52.5,5.9,11.5,223.0,449.47,379.96
2016,1,30,9,0,708.0,57.0,5.9,12.0,267.0,496.9,419.96
2016,1,30,9,15,740.5,60.0,5.85,12.0,308.0,530.34,447.97
2016,1,30,9,30,773.0,63.0,5.8,12.0,349.0,562.21,473.91
2016,1,30,9,45,523.0,120.5,5.8,12.0,322.5,475.31,399.78
2016,1,30,10,0,273.0,178.0,5.8,12.0,296.0,373.13,312.02
2016,1,30,10,15,566.0,124.0,5.8,12.0,391.5,511.19,428.58
2016,1,30,10,30,859.0,70.0,5.8,12.0,487.0,630.03,526.19
2016,1,30,10,45,870.0,71.0,5.8,12.5,512.0,633.59,526.52
2016,1,30,11,0,881.0,72.0,5.8,13.0,537.0,634.08,524.72
2016,1,30,11,15,888.5,73.0,5.8,13.0,554.5,629.26,519.59
2016,1,30,11,30,896.0,74.0,5.8,13.0,572.0,621.28,511.85
2016,1,30,11,45,898.0,75.5,5.8,13.0,582.0,607.44,499.29
2016,1,30,12,0,900.0,77.0,5.8,13.0,592.0,590.61,484.16
2016,1,30,12,15,901.0,77.0,5.75,13.0,594.0,568.79,464.74
2016,1,30,12,30,902.0,77.0,5.7,13.0,596.0,544.21,442.77
2016,1,30,12,45,592.5,163.5,5.7,13.0,503.0,447.43,362.58
2016,1,30,13,0,283.0,250.0,5.7,13.0,410.0,359.84,290.75
2016,1,30,13,15,580.0,165.0,5.65,13.0,483.5,395.24,316.35
2016,1,30,13,30,877.0,80.0,5.6,13.0,557.0,411.83,322.98
2016,1,30,13,45,524.5,154.5,5.55,13.0,437.0,315.77,246.79
2016,1,30,14,0,172.0,229.0,5.5,13.0,317.0,250.54,199.28
2016,1,30,14,15,86.5,191.0,5.55,13.0,235.5,189.86,151.31
2016,1,30,14,30,1.0,153.0,5.6,13.0,154.0,138.11,111.33
2016,1,30,14,45,0.5,136.0,5.7,13.0,136.5,122.63,98.62
2016,1,30,15,0,0.0,119.0,5.8,13.0,119.0,107.35,85.95
2016,1,30,15,15,0.0,107.0,5.7,13.0,107.0,96.37,76.81
2016,1,30,15,30,0.0,95.0,5.6,13.0,95.0,85.44,67.62
2016,1,30,15,45,0.0,82.0,5.5,13.0,82.0,74.09,60.87
2016,1,30,16,0,0.0,69.0,5.4,13.0,69.0,62.74,50.66
2016,1,30,16,15,0.0,55.5,5.3,12.5,55.5,50.87,39.93
2016,1,30,16,30,0.0,42.0,5.2,12.0,42.0,38.87,28.94
2016,1,30,16,45,0.0,29.0,5.15,11.5,29.0,26.93,17.88
2016,1,30,17,0,0.0,16.0,5.1,11.0,16.0,14.83,6.0
2016,1,30,17,15,0.0,8.0,5.0,11.0,8.0,7.63,0.0
2016,1,30,17,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,7.0,3.75,10.0,7.0,6.67,0.0
2016,1,31,7,30,0.0,14.0,3.8,10.0,14.0,13.34,0.0
2016,1,31,7,45,50.0,31.0,3.9,10.0,37.5,67.82,45.52
2016,1,31,8,0,100.0,48.0,4.0,10.0,61.0,121.01,95.97
2016,1,31,8,15,120.0,67.0,4.3,10.0,89.0,146.72,120.24
2016,1,31,8,30,140.0,86.0,4.6,10.0,117.0,180.85,150.92
2016,1,31,8,45,157.0,104.0,4.9,10.5,146.0,212.02,178.21
2016,1,31,9,0,174.0,122.0,5.2,11.0,175.0,243.16,204.86
2016,1,31,9,15,185.0,138.5,5.5,11.0,201.5,268.61,226.55
2016,1,31,9,30,196.0,155.0,5.8,11.0,228.0,293.62,247.52
2016,1,31,9,45,201.0,171.0,6.15,11.0,252.5,313.67,264.01
2016,1,31,10,0,206.0,187.0,6.5,11.0,277.0,332.89,279.65
2016,1,31,10,15,506.0,133.0,6.85,11.0,375.5,480.34,405.92
2016,1,31,10,30,806.0,79.0,7.2,11.0,474.0,613.12,517.16
2016,1,31,10,45,736.0,104.5,7.6,11.0,479.0,593.21,499.1
2016,1,31,11,0,666.0,130.0,8.0,11.0,484.0,568.73,477.64
2016,1,31,11,15,788.5,106.5,8.3,11.0,538.5,608.97,511.0
2016,1,31,11,30,911.0,83.0,8.6,11.0,593.0,643.33,538.91
2016,1,31,11,45,918.5,82.5,8.9,11.5,604.0,630.25,526.08
2016,1,31,12,0,926.0,82.0,9.2,12.0,615.0,613.97,510.52
2016,1,31,12,15,927.0,82.5,9.4,11.5,617.5,591.96,491.69
2016,1,31,12,30,928.0,83.0,9.6,11.0,620.0,567.1,470.05
2016,1,31,12,45,922.0,84.0,9.85,11.0,613.5,536.51,442.39
2016,1,31,13,0,916.0,85.0,10.1,11.0,607.0,503.68,412.31
2016,1,31,13,15,910.0,84.5,10.3,11.0,593.0,467.38,378.71
2016,1,31,13,30,904.0,84.0,10.5,11.0,579.0,429.22,342.87
2016,1,31,13,45,886.0,85.5,10.7,11.0,555.5,384.31,301.0
2016,1,31,14,0,868.0,87.0,10.9,11.0,532.0,341.15,260.08
2016,1,31,14,15,665.5,124.0,11.0,11.0,454.5,277.49,207.8
2016,1,31,14,30,463.0,161.0,11.1,11.0,377.0,230.97,172.66
2016,1,31,14,45,372.0,162.5,11.25,11.0,328.0,194.99,144.48
2016,1,31,15,0,281.0,164.0,11.4,11.0,279.0,163.39,121.89
2016,1,31,15,15,262.0,152.5,11.45,10.5,251.5,135.48,101.52
2016,1,31,15,30,243.0,141.0,11.5,10.0,224.0,109.19,85.85
2016,1,31,15,45,223.5,124.0,11.55,10.0,192.5,92.74,78.43
2016,1,31,16,0,204.0,107.0,11.6,10.0,161.0,81.28,68.01
2016,1,31,16,15,179.0,88.5,11.7,10.0,129.5,68.38,56.11
2016,1,31,16,30,154.0,70.0,11.8,10.0,98.0,55.05,43.64
2016,1,31,16,45,112.5,51.5,12.0,10.0,68.5,41.24,30.6
2016,1,31,17,0,71.0,33.0,12.2,10.0,39.0,28.1,16.95
2016,1,31,17,15,35.5,16.5,12.3,10.0,19.5,14.51,0.0
2016,1,31,17,30,0.0,0.0,12.4,10.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,12.55,10.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,12.7,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,12.75,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,12.8,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,12.9,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,13.0,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,12.95,10.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,12.9,10.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,12.9,10.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,12.9,10.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,12.85,10.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,12.8,10.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,12.75,10.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,12.7,10.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,12.5,10.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,12.3,10.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,12.2,10.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,12.1,10.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,11.85,10.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,11.6,10.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,11.4,10.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,11.2,10.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,10.95,9.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,10.7,9.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,10.45,9.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,10.2,9.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,9.9,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,9.7,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,9.7,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,9.7,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,9.7,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,9.7,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,9.75,9.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,9.9,9.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,10.1,9.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,10.0,9.0,0.0,0.0,0.0
