Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,5,0,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,9.95,9.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,9.9,9.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,9.85,9.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,9.7,9.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,9.6,9.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,9.55,9.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,9.5,9.0,0.0,0.0,0.0
2016,2,1,7,15,137.5,8.0,9.45,9.0,13.5,62.04,0.0
2016,2,1,7,30,275.0,16.0,9.4,9.0,27.0,147.54,0.0
2016,2,1,7,45,413.5,25.0,9.35,9.5,67.5,242.0,178.96
2016,2,1,8,0,552.0,34.0,9.3,10.0,108.0,332.64,272.85
2016,2,1,8,15,625.5,40.0,9.2,10.0,154.5,393.33,330.85
2016,2,1,8,30,699.0,46.0,9.1,10.0,201.0,456.0,388.23
2016,2,1,8,45,745.0,49.5,9.0,10.5,247.5,501.35,428.58
2016,2,1,9,0,791.0,53.0,8.9,11.0,294.0,546.21,466.9
2016,2,1,9,15,821.0,56.5,8.7,11.0,337.0,580.42,495.8
2016,2,1,9,30,851.0,60.0,8.5,11.0,380.0,612.77,522.29
2016,2,1,9,45,859.5,65.5,8.35,11.0,416.5,631.7,537.03
2016,2,1,10,0,868.0,71.0,8.2,11.0,453.0,647.69,548.98
2016,2,1,10,15,883.0,73.0,8.05,11.0,485.5,656.97,555.47
2016,2,1,10,30,898.0,75.0,7.9,11.0,518.0,667.27,562.46
2016,2,1,10,45,904.5,77.5,7.8,11.5,542.5,669.54,561.82
2016,2,1,11,0,911.0,80.0,7.7,12.0,567.0,668.59,558.5
2016,2,1,11,15,917.0,81.0,7.55,12.0,585.0,662.48,551.94
2016,2,1,11,30,923.0,82.0,7.4,12.0,603.0,653.14,542.69
2016,2,1,11,45,917.5,86.0,7.3,12.0,611.0,636.86,527.75
2016,2,1,12,0,912.0,90.0,7.2,12.0,619.0,617.7,510.33
2016,2,1,12,15,912.5,90.0,7.05,12.0,621.0,595.11,489.97
2016,2,1,12,30,913.0,90.0,6.9,12.0,623.0,569.74,467.04
2016,2,1,12,45,909.0,90.0,6.8,12.0,616.5,539.46,439.87
2016,2,1,13,0,905.0,90.0,6.7,12.0,610.0,506.88,410.35
2016,2,1,13,15,899.0,89.5,6.7,12.0,596.0,469.2,376.29
2016,2,1,13,30,893.0,89.0,6.7,12.0,582.0,430.79,340.93
2016,2,1,13,45,885.5,87.0,6.75,12.0,560.5,388.86,302.06
2016,2,1,14,0,878.0,85.0,6.8,12.0,539.0,345.67,261.51
2016,2,1,14,15,864.5,83.0,6.8,12.0,510.0,299.82,218.56
2016,2,1,14,30,851.0,81.0,6.8,12.0,481.0,253.66,175.58
2016,2,1,14,45,839.0,76.5,6.85,12.0,447.0,205.51,132.14
2016,2,1,15,0,827.0,72.0,6.9,12.0,413.0,157.4,91.81
2016,2,1,15,15,800.5,68.5,6.75,11.5,372.5,109.35,58.42
2016,2,1,15,30,774.0,65.0,6.6,11.0,332.0,63.22,37.57
2016,2,1,15,45,736.5,61.0,6.5,11.0,288.0,45.69,35.76
2016,2,1,16,0,699.0,57.0,6.4,11.0,244.0,43.97,34.18
2016,2,1,16,15,640.0,51.0,6.25,10.5,198.0,40.41,30.89
2016,2,1,16,30,581.0,45.0,6.1,10.0,152.0,33.63,24.56
2016,2,1,16,45,484.0,37.0,6.0,10.0,108.5,28.48,19.48
2016,2,1,17,0,387.0,29.0,5.9,10.0,65.0,23.18,13.34
2016,2,1,17,15,193.5,14.5,5.85,10.0,32.5,11.34,0.0
2016,2,1,17,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,5.75,9.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,6.5,3.5,10.0,6.5,6.2,0.0
2016,2,2,7,30,0.0,13.0,3.5,10.0,13.0,12.06,0.0
2016,2,2,7,45,13.5,31.0,3.5,10.0,33.0,42.5,27.49
2016,2,2,8,0,27.0,49.0,3.5,10.0,53.0,69.97,53.44
2016,2,2,8,15,41.5,68.5,3.5,10.0,77.0,99.7,80.03
2016,2,2,8,30,56.0,88.0,3.5,10.0,101.0,129.28,106.26
2016,2,2,8,45,66.5,107.0,3.55,10.0,125.5,155.95,129.62
2016,2,2,9,0,77.0,126.0,3.6,10.0,150.0,182.58,152.55
2016,2,2,9,15,86.5,142.5,3.55,10.0,173.0,205.36,171.83
2016,2,2,9,30,96.0,159.0,3.5,10.0,196.0,228.08,190.77
2016,2,2,9,45,424.5,125.0,3.45,10.5,311.0,423.7,356.47
2016,2,2,10,0,753.0,91.0,3.4,11.0,426.0,602.03,499.8
2016,2,2,10,15,771.5,94.0,3.4,11.0,457.5,615.6,508.58
2016,2,2,10,30,790.0,97.0,3.4,11.0,489.0,628.86,517.87
2016,2,2,10,45,806.0,97.5,3.4,11.0,515.0,634.92,521.5
2016,2,2,11,0,822.0,98.0,3.4,11.0,541.0,637.96,522.74
2016,2,2,11,15,830.5,99.5,3.45,11.0,559.0,634.22,518.77
2016,2,2,11,30,839.0,101.0,3.5,11.0,577.0,627.42,512.35
2016,2,2,11,45,850.5,99.5,3.55,11.0,589.0,616.22,502.49
2016,2,2,12,0,862.0,98.0,3.6,11.0,601.0,601.87,489.97
2016,2,2,12,15,863.5,98.0,3.7,11.0,604.0,580.32,471.67
2016,2,2,12,30,865.0,98.0,3.8,11.0,607.0,556.08,450.87
2016,2,2,12,45,875.5,93.0,3.95,11.0,604.0,528.81,427.38
2016,2,2,13,0,886.0,88.0,4.1,11.0,601.0,499.7,401.77
2016,2,2,13,15,881.5,87.5,4.1,11.0,587.5,463.27,369.39
2016,2,2,13,30,877.0,87.0,4.1,11.0,574.0,426.08,335.65
2016,2,2,13,45,874.0,84.0,4.2,11.5,554.5,385.42,297.94
2016,2,2,14,0,871.0,81.0,4.3,12.0,535.0,343.18,258.26
2016,2,2,14,15,858.0,79.0,4.2,12.0,506.5,297.74,216.09
2016,2,2,14,30,845.0,77.0,4.1,12.0,478.0,251.94,173.76
2016,2,2,14,45,832.0,73.5,4.1,12.0,444.5,204.72,131.39
2016,2,2,15,0,819.0,70.0,4.1,12.0,411.0,157.62,91.92
2016,2,2,15,15,793.0,67.0,4.0,12.0,371.0,110.3,58.58
2016,2,2,15,30,767.0,64.0,3.9,12.0,331.0,64.84,37.25
2016,2,2,15,45,730.0,60.0,3.85,12.0,287.5,44.62,34.68
2016,2,2,16,0,693.0,56.0,3.8,12.0,244.0,42.87,33.08
2016,2,2,16,15,635.5,50.5,3.7,11.5,198.5,39.74,30.2
2016,2,2,16,30,578.0,45.0,3.6,11.0,153.0,33.45,24.35
2016,2,2,16,45,484.0,37.0,3.55,11.0,110.0,28.3,19.32
2016,2,2,17,0,390.0,29.0,3.5,11.0,67.0,23.0,13.42
2016,2,2,17,15,195.0,14.5,3.45,10.5,33.5,11.24,0.0
2016,2,2,17,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,7,15,95.5,9.0,2.7,8.5,13.5,46.9,0.0
2016,2,3,7,30,191.0,18.0,2.7,9.0,27.0,120.35,0.0
2016,2,3,7,45,310.5,30.0,2.75,9.5,64.5,208.02,156.77
2016,2,3,8,0,430.0,42.0,2.8,10.0,102.0,289.78,235.74
2016,2,3,8,15,505.5,49.5,2.85,10.0,146.0,349.83,290.43
2016,2,3,8,30,581.0,57.0,2.9,10.0,190.0,412.43,345.34
2016,2,3,8,45,432.5,88.0,3.0,10.5,199.0,371.43,312.14
2016,2,3,9,0,284.0,119.0,3.1,11.0,208.0,315.64,265.18
2016,2,3,9,15,304.5,132.0,3.15,11.0,239.0,345.02,289.9
2016,2,3,9,30,325.0,145.0,3.2,11.0,270.0,373.94,313.44
2016,2,3,9,45,246.0,170.0,3.3,11.5,269.5,352.35,293.42
2016,2,3,10,0,167.0,195.0,3.4,12.0,269.0,318.75,263.72
2016,2,3,10,15,380.0,167.5,3.4,12.0,353.0,442.01,366.25
2016,2,3,10,30,593.0,140.0,3.4,12.0,437.0,552.14,454.78
2016,2,3,10,45,713.0,118.0,3.4,12.5,492.0,601.81,492.49
2016,2,3,11,0,833.0,96.0,3.4,13.0,547.0,646.17,525.59
2016,2,3,11,15,840.5,97.0,3.4,13.0,565.0,641.22,520.32
2016,2,3,11,30,848.0,98.0,3.4,13.0,583.0,633.21,512.9
2016,2,3,11,45,551.0,182.0,3.4,13.0,499.0,520.34,421.31
2016,2,3,12,0,254.0,266.0,3.4,13.0,415.0,410.46,331.31
2016,2,3,12,15,209.0,271.0,3.4,13.0,394.5,376.46,303.85
2016,2,3,12,30,164.0,276.0,3.4,13.0,374.0,348.29,280.69
2016,2,3,12,45,82.0,219.5,3.4,13.0,268.5,245.45,197.82
2016,2,3,13,0,0.0,163.0,3.4,13.0,163.0,151.0,120.66
2016,2,3,13,15,0.0,159.0,3.4,13.0,159.0,146.93,117.53
2016,2,3,13,30,0.0,155.0,3.4,13.0,155.0,142.87,114.3
2016,2,3,13,45,61.5,196.0,3.4,13.0,228.5,198.55,159.29
2016,2,3,14,0,123.0,237.0,3.4,13.0,302.0,244.87,195.27
2016,2,3,14,15,174.5,222.0,3.35,13.0,309.0,237.67,187.16
2016,2,3,14,30,226.0,207.0,3.3,13.0,316.0,225.8,174.71
2016,2,3,14,45,123.5,183.5,3.3,13.0,242.5,175.26,136.67
2016,2,3,15,0,21.0,160.0,3.3,13.0,169.0,143.57,115.07
2016,2,3,15,15,17.0,145.0,3.25,12.5,152.0,128.25,102.99
2016,2,3,15,30,13.0,130.0,3.2,12.0,135.0,113.37,91.22
2016,2,3,15,45,7.5,114.0,3.15,12.0,116.5,99.09,83.32
2016,2,3,16,0,2.0,98.0,3.1,12.0,98.0,85.65,71.34
2016,2,3,16,15,1.0,79.5,3.1,12.0,79.5,70.2,57.36
2016,2,3,16,30,0.0,61.0,3.1,12.0,61.0,54.54,43.02
2016,2,3,16,45,0.0,43.5,3.15,12.0,43.5,39.45,29.06
2016,2,3,17,0,0.0,26.0,3.2,12.0,26.0,24.12,14.5
2016,2,3,17,15,0.0,13.0,3.2,11.5,13.0,12.06,0.0
2016,2,3,17,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,14.5,2.85,10.0,14.5,13.82,0.0
2016,2,4,7,30,0.0,29.0,2.9,10.0,29.0,36.92,0.0
2016,2,4,7,45,222.5,35.0,2.95,10.5,67.0,173.1,131.2
2016,2,4,8,0,445.0,41.0,3.0,11.0,105.0,297.82,242.26
2016,2,4,8,15,519.5,48.5,2.9,11.0,149.5,357.93,296.47
2016,2,4,8,30,594.0,56.0,2.8,11.0,194.0,420.62,350.92
2016,2,4,8,45,640.0,62.0,2.7,11.0,238.5,466.71,390.08
2016,2,4,9,0,686.0,68.0,2.6,11.0,283.0,512.7,427.69
2016,2,4,9,15,718.5,72.0,2.5,11.0,324.5,544.38,452.83
2016,2,4,9,30,751.0,76.0,2.4,11.0,366.0,577.91,478.52
2016,2,4,9,45,774.0,79.0,2.35,11.5,403.5,602.27,495.69
2016,2,4,10,0,797.0,82.0,2.3,12.0,441.0,624.25,510.58
2016,2,4,10,15,813.5,84.0,2.25,12.0,473.0,638.23,519.99
2016,2,4,10,30,830.0,86.0,2.2,12.0,505.0,649.35,527.09
2016,2,4,10,45,840.5,88.0,2.15,12.5,530.0,653.56,527.86
2016,2,4,11,0,851.0,90.0,2.1,13.0,555.0,654.67,526.26
2016,2,4,11,15,858.5,91.0,2.0,13.0,572.5,649.65,520.69
2016,2,4,11,30,866.0,92.0,1.9,13.0,590.0,641.51,512.74
2016,2,4,11,45,869.5,93.0,1.8,13.5,600.5,627.82,499.6
2016,2,4,12,0,873.0,94.0,1.7,14.0,611.0,611.13,484.15
2016,2,4,12,15,874.0,94.0,1.5,14.0,613.0,589.1,464.83
2016,2,4,12,30,875.0,94.0,1.3,14.0,615.0,564.35,443.21
2016,2,4,12,45,874.5,93.0,1.15,14.0,610.0,535.24,418.31
2016,2,4,13,0,874.0,92.0,1.0,14.0,605.0,503.73,391.17
2016,2,4,13,15,574.0,170.5,0.9,14.0,504.5,409.07,317.51
2016,2,4,13,30,274.0,249.0,0.8,14.0,404.0,332.7,259.31
2016,2,4,13,45,555.0,170.0,0.7,14.5,469.0,350.48,267.2
2016,2,4,14,0,836.0,91.0,0.6,15.0,534.0,347.62,254.71
2016,2,4,14,15,660.5,126.5,0.5,15.0,465.0,288.21,208.11
2016,2,4,14,30,485.0,162.0,0.4,15.0,396.0,243.91,175.66
2016,2,4,14,45,470.0,152.0,0.35,15.0,366.0,206.49,144.52
2016,2,4,15,0,455.0,142.0,0.3,15.0,336.0,170.05,115.4
2016,2,4,15,15,458.0,126.5,0.4,14.5,306.0,131.98,87.26
2016,2,4,15,30,461.0,111.0,0.5,14.0,276.0,93.52,64.24
2016,2,4,15,45,427.5,102.5,0.6,14.0,240.0,72.73,59.31
2016,2,4,16,0,394.0,94.0,0.7,14.0,204.0,68.06,55.21
2016,2,4,16,15,458.5,73.0,0.75,13.5,179.5,55.07,43.65
2016,2,4,16,30,523.0,52.0,0.8,13.0,155.0,39.09,29.25
2016,2,4,16,45,435.5,42.5,0.9,13.0,112.5,32.85,23.28
2016,2,4,17,0,348.0,33.0,1.0,13.0,70.0,26.38,16.55
2016,2,4,17,15,174.0,16.5,1.05,12.5,35.0,12.82,0.0
2016,2,4,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,5,7,15,99.0,10.0,3.5,9.0,15.5,49.84,0.0
2016,2,5,7,30,198.0,20.0,3.5,9.0,31.0,128.73,12.09
2016,2,5,7,45,324.0,32.0,3.5,9.5,70.5,218.75,168.9
2016,2,5,8,0,450.0,44.0,3.5,10.0,110.0,305.3,249.96
2016,2,5,8,15,525.5,52.0,3.35,10.0,155.5,367.19,305.95
2016,2,5,8,30,601.0,60.0,3.2,10.0,201.0,431.57,361.97
2016,2,5,8,45,650.5,65.5,3.1,10.5,247.0,479.54,402.12
2016,2,5,9,0,700.0,71.0,3.0,11.0,293.0,527.46,440.6
2016,2,5,9,15,733.5,75.0,2.9,11.5,336.0,563.06,467.91
2016,2,5,9,30,767.0,79.0,2.8,12.0,379.0,594.45,491.09
2016,2,5,9,45,587.5,122.0,2.7,12.5,365.0,535.09,440.46
2016,2,5,10,0,408.0,165.0,2.6,13.0,351.0,462.45,379.49
2016,2,5,10,15,632.5,126.0,2.35,13.0,437.0,570.85,465.91
2016,2,5,10,30,857.0,87.0,2.1,13.0,523.0,671.6,542.0
2016,2,5,10,45,744.5,116.5,1.85,13.5,508.5,626.66,502.47
2016,2,5,11,0,632.0,146.0,1.6,14.0,494.0,576.88,460.7
2016,2,5,11,15,761.5,119.5,1.3,14.0,552.0,622.42,493.39
2016,2,5,11,30,891.0,93.0,1.0,14.0,610.0,661.71,518.87
2016,2,5,11,45,890.5,95.5,0.7,14.5,619.5,646.71,501.82
2016,2,5,12,0,890.0,98.0,0.4,15.0,629.0,628.75,482.87
2016,2,5,12,15,890.0,98.0,0.45,15.0,631.0,605.68,465.52
2016,2,5,12,30,890.0,98.0,0.5,15.0,633.0,579.89,445.81
2016,2,5,12,45,885.0,98.5,0.55,15.0,626.0,549.43,422.17
2016,2,5,13,0,880.0,99.0,0.6,15.0,619.0,516.76,396.27
2016,2,5,13,15,679.0,152.0,0.85,15.0,548.0,442.34,340.66
2016,2,5,13,30,478.0,205.0,1.1,15.0,477.0,377.95,292.19
2016,2,5,13,45,668.0,148.0,1.4,15.0,513.0,375.53,286.48
2016,2,5,14,0,858.0,91.0,1.7,15.0,549.0,357.88,265.55
2016,2,5,14,15,737.5,109.5,1.85,15.0,489.0,297.34,216.16
2016,2,5,14,30,617.0,128.0,2.0,15.0,429.0,248.64,177.25
2016,2,5,14,45,714.0,102.5,2.2,15.0,427.0,212.72,141.37
2016,2,5,15,0,811.0,77.0,2.4,15.0,425.0,171.23,101.94
2016,2,5,15,15,786.5,74.0,2.2,15.0,385.5,123.96,67.62
2016,2,5,15,30,762.0,71.0,2.0,15.0,346.0,78.45,43.94
2016,2,5,15,45,725.5,66.5,1.8,15.0,302.0,49.62,38.69
2016,2,5,16,0,689.0,62.0,1.6,15.0,258.0,43.33,33.11
2016,2,5,16,15,634.0,56.0,1.5,14.5,212.0,40.31,30.4
2016,2,5,16,30,579.0,50.0,1.4,14.0,166.0,37.23,27.5
2016,2,5,16,45,479.5,42.0,1.3,13.5,120.5,32.25,22.74
2016,2,5,17,0,380.0,34.0,1.2,13.0,75.0,27.16,17.38
2016,2,5,17,15,190.0,17.0,1.3,13.0,37.5,13.17,0.05
2016,2,5,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,6,7,15,122.0,10.0,3.45,9.5,17.0,59.58,0.0
2016,2,6,7,30,244.0,20.0,3.5,10.0,34.0,151.0,35.88
2016,2,6,7,45,359.5,31.0,3.55,10.5,73.5,235.87,183.23
2016,2,6,8,0,475.0,42.0,3.6,11.0,113.0,317.57,259.68
2016,2,6,8,15,546.0,49.0,3.5,11.0,158.5,376.68,313.25
2016,2,6,8,30,617.0,56.0,3.4,11.0,204.0,438.09,366.73
2016,2,6,8,45,665.0,60.5,3.35,11.5,249.0,484.43,405.54
2016,2,6,9,0,713.0,65.0,3.3,12.0,294.0,527.78,440.51
2016,2,6,9,15,743.5,69.0,3.15,12.0,336.0,562.35,467.73
2016,2,6,9,30,774.0,73.0,3.0,12.0,378.0,595.22,492.76
2016,2,6,9,45,797.0,75.0,2.9,12.5,415.5,618.9,509.23
2016,2,6,10,0,820.0,77.0,2.8,13.0,453.0,640.14,523.38
2016,2,6,10,15,835.0,79.0,2.55,13.5,485.0,653.41,530.37
2016,2,6,10,30,850.0,81.0,2.3,14.0,517.0,663.76,534.82
2016,2,6,10,45,863.0,81.5,2.1,14.5,542.5,668.04,534.79
2016,2,6,11,0,876.0,82.0,1.9,15.0,568.0,666.15,530.11
2016,2,6,11,15,882.0,83.0,1.8,15.0,585.5,660.52,524.09
2016,2,6,11,30,888.0,84.0,1.7,15.0,603.0,651.76,515.69
2016,2,6,11,45,893.0,84.0,1.6,15.0,613.0,638.22,503.7
2016,2,6,12,0,898.0,84.0,1.5,15.0,623.0,621.61,489.31
2016,2,6,12,15,761.5,127.5,1.6,15.0,585.5,565.29,445.37
2016,2,6,12,30,625.0,171.0,1.7,15.0,548.0,509.86,401.99
2016,2,6,12,45,588.0,181.5,1.8,15.5,534.0,476.58,374.99
2016,2,6,13,0,551.0,192.0,1.9,16.0,520.0,445.81,349.43
2016,2,6,13,15,494.5,205.0,1.95,16.0,494.5,409.19,319.74
2016,2,6,13,30,438.0,218.0,2.0,16.0,469.0,374.91,291.81
2016,2,6,13,45,654.0,148.5,2.1,16.0,508.0,373.39,285.82
2016,2,6,14,0,870.0,79.0,2.2,16.0,547.0,357.58,265.42
2016,2,6,14,15,857.5,77.0,2.25,16.0,519.0,312.46,224.8
2016,2,6,14,30,845.0,75.0,2.3,16.0,491.0,262.61,180.29
2016,2,6,14,45,605.5,119.0,2.4,16.0,406.0,208.8,142.34
2016,2,6,15,0,366.0,163.0,2.5,16.0,321.0,181.64,129.51
2016,2,6,15,15,389.0,143.0,2.45,16.0,297.0,141.87,97.64
2016,2,6,15,30,412.0,123.0,2.4,16.0,273.0,103.96,72.19
2016,2,6,15,45,552.0,90.0,2.4,16.0,265.0,63.32,50.6
2016,2,6,16,0,692.0,57.0,2.4,16.0,257.0,43.01,32.67
2016,2,6,16,15,639.0,52.0,2.45,15.5,211.5,40.37,30.32
2016,2,6,16,30,586.0,47.0,2.5,15.0,166.0,34.48,24.95
2016,2,6,16,45,500.0,39.5,2.55,14.5,122.0,29.86,20.56
2016,2,6,17,0,414.0,32.0,2.6,14.0,78.0,25.11,15.67
2016,2,6,17,15,207.0,16.0,2.65,14.0,39.0,12.19,0.76
2016,2,6,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,7,15,152.5,9.5,2.9,12.0,19.0,72.09,0.0
2016,2,7,7,30,305.0,19.0,2.9,12.0,38.0,174.65,61.19
2016,2,7,7,45,426.5,28.0,2.95,12.5,79.5,260.44,202.33
2016,2,7,8,0,548.0,37.0,3.0,13.0,121.0,346.09,280.92
2016,2,7,8,15,615.5,42.5,3.0,13.0,167.5,404.6,333.55
2016,2,7,8,30,683.0,48.0,3.0,13.0,214.0,464.81,385.5
2016,2,7,8,45,727.5,52.0,3.0,13.5,260.0,510.73,423.41
2016,2,7,9,0,772.0,56.0,3.0,14.0,306.0,556.19,459.42
2016,2,7,9,15,801.0,58.5,2.9,14.0,349.0,589.12,484.97
2016,2,7,9,30,830.0,61.0,2.8,14.0,392.0,620.23,508.32
2016,2,7,9,45,850.0,63.5,2.7,14.5,430.5,638.89,520.67
2016,2,7,10,0,870.0,66.0,2.6,15.0,469.0,659.53,533.99
2016,2,7,10,15,884.5,68.0,2.5,15.0,501.5,673.13,542.64
2016,2,7,10,30,899.0,70.0,2.4,15.0,534.0,683.7,548.86
2016,2,7,10,45,907.0,72.0,2.35,15.5,559.5,686.78,548.62
2016,2,7,11,0,915.0,74.0,2.3,16.0,585.0,686.6,545.94
2016,2,7,11,15,921.5,75.0,2.25,16.0,603.0,681.07,540.32
2016,2,7,11,30,928.0,76.0,2.2,16.0,621.0,672.26,532.22
2016,2,7,11,45,930.5,77.0,2.2,16.5,631.5,657.69,519.08
2016,2,7,12,0,933.0,78.0,2.2,17.0,642.0,639.99,503.52
2016,2,7,12,15,934.0,78.0,2.2,17.0,644.5,617.34,485.04
2016,2,7,12,30,935.0,78.0,2.2,17.0,647.0,591.79,464.07
2016,2,7,12,45,935.5,76.5,2.2,17.5,641.5,561.71,438.46
2016,2,7,13,0,936.0,75.0,2.2,18.0,636.0,529.0,410.4
2016,2,7,13,15,931.5,74.5,2.2,18.0,622.5,492.49,379.59
2016,2,7,13,30,927.0,74.0,2.2,18.0,609.0,453.93,346.44
2016,2,7,13,45,918.0,73.5,2.25,18.0,587.5,411.84,309.89
2016,2,7,14,0,909.0,73.0,2.3,18.0,566.0,368.43,271.44
2016,2,7,14,15,897.5,71.5,2.3,18.0,537.5,322.33,230.18
2016,2,7,14,30,886.0,70.0,2.3,18.0,509.0,275.58,188.14
2016,2,7,14,45,869.0,68.0,2.3,18.0,474.0,226.92,145.33
2016,2,7,15,0,852.0,66.0,2.3,18.0,439.0,178.59,104.87
2016,2,7,15,15,828.5,63.5,2.25,17.5,398.5,124.56,64.75
2016,2,7,15,30,805.0,61.0,2.2,17.0,358.0,77.11,38.81
2016,2,7,15,45,770.5,58.0,2.2,17.0,313.5,42.21,31.82
2016,2,7,16,0,736.0,55.0,2.2,17.0,269.0,41.22,30.97
2016,2,7,16,15,685.0,50.0,2.25,16.5,222.5,38.5,28.55
2016,2,7,16,30,634.0,45.0,2.3,16.0,176.0,35.77,26.0
2016,2,7,16,45,548.5,38.0,2.35,16.0,130.5,31.07,21.51
2016,2,7,17,0,463.0,31.0,2.4,16.0,85.0,26.28,16.62
2016,2,7,17,15,307.5,20.5,2.45,15.5,49.0,16.21,4.01
2016,2,7,17,30,152.0,10.0,2.5,15.0,13.0,9.53,0.0
2016,2,7,17,45,76.0,5.0,2.55,15.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,8,7,15,122.0,11.5,5.35,12.0,19.0,61.78,0.0
2016,2,8,7,30,244.0,23.0,5.4,12.0,38.0,158.08,69.35
2016,2,8,7,45,364.5,33.5,5.45,12.5,79.0,243.72,191.49
2016,2,8,8,0,485.0,44.0,5.5,13.0,120.0,328.68,269.39
2016,2,8,8,15,557.5,51.0,5.35,13.5,167.0,389.56,323.83
2016,2,8,8,30,630.0,58.0,5.2,14.0,214.0,452.77,378.08
2016,2,8,8,45,675.0,63.5,5.1,14.5,260.0,499.32,416.9
2016,2,8,9,0,720.0,69.0,5.0,15.0,306.0,542.37,451.47
2016,2,8,9,15,751.5,72.5,4.7,15.0,348.5,577.45,478.73
2016,2,8,9,30,783.0,76.0,4.4,15.0,391.0,610.81,503.62
2016,2,8,9,45,825.5,73.5,4.1,15.5,433.5,642.47,525.73
2016,2,8,10,0,868.0,71.0,3.8,16.0,476.0,667.62,542.59
2016,2,8,10,15,882.0,72.5,3.6,16.0,508.5,680.27,550.45
2016,2,8,10,30,896.0,74.0,3.4,16.0,541.0,689.93,555.88
2016,2,8,10,45,907.0,75.0,3.25,16.5,566.5,693.86,556.03
2016,2,8,11,0,918.0,76.0,3.1,17.0,592.0,694.55,553.67
2016,2,8,11,15,924.0,77.0,2.95,17.5,610.5,688.65,546.34
2016,2,8,11,30,930.0,78.0,2.8,18.0,629.0,679.48,536.56
2016,2,8,11,45,933.0,78.5,2.7,18.5,639.0,664.62,522.76
2016,2,8,12,0,936.0,79.0,2.6,19.0,649.0,646.63,506.56
2016,2,8,12,15,936.5,79.0,2.5,19.0,651.5,623.58,487.44
2016,2,8,12,30,937.0,79.0,2.4,19.0,654.0,597.65,465.89
2016,2,8,12,45,936.0,78.0,2.35,19.0,648.0,567.18,440.79
2016,2,8,13,0,935.0,77.0,2.3,19.0,642.0,534.15,413.25
2016,2,8,13,15,930.5,76.5,2.3,19.0,628.5,497.58,382.56
2016,2,8,13,30,926.0,76.0,2.3,19.0,615.0,458.98,349.53
2016,2,8,13,45,916.5,75.5,2.3,19.5,593.0,416.62,312.27
2016,2,8,14,0,907.0,75.0,2.3,20.0,571.0,373.0,273.33
2016,2,8,14,15,895.5,73.5,2.25,20.0,542.5,326.85,232.35
2016,2,8,14,30,884.0,72.0,2.2,20.0,514.0,280.07,190.58
2016,2,8,14,45,867.0,70.0,2.2,20.0,479.0,231.36,148.02
2016,2,8,15,0,850.0,68.0,2.2,20.0,444.0,177.97,103.6
2016,2,8,15,15,827.0,65.5,2.1,19.5,403.5,128.96,67.43
2016,2,8,15,30,804.0,63.0,2.0,19.0,363.0,81.46,40.88
2016,2,8,15,45,770.0,59.5,1.95,19.0,318.5,43.28,32.47
2016,2,8,16,0,736.0,56.0,1.9,19.0,274.0,41.91,31.31
2016,2,8,16,15,685.0,51.5,1.85,18.5,227.0,39.66,29.34
2016,2,8,16,30,634.0,47.0,1.8,18.0,180.0,37.45,27.28
2016,2,8,16,45,550.5,40.0,1.8,18.0,134.0,32.83,22.89
2016,2,8,17,0,467.0,33.0,1.8,18.0,88.0,25.73,16.11
2016,2,8,17,15,311.5,22.0,1.8,17.5,51.5,17.47,5.66
2016,2,8,17,30,156.0,11.0,1.8,17.0,15.0,10.48,0.0
2016,2,8,17,45,78.0,5.5,1.8,17.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,9,7,15,145.0,11.5,1.95,13.0,21.0,71.85,0.0
2016,2,9,7,30,290.0,23.0,2.0,13.0,42.0,181.31,92.54
2016,2,9,7,45,406.0,33.0,2.15,13.5,84.5,264.87,207.08
2016,2,9,8,0,522.0,43.0,2.3,14.0,127.0,348.71,282.18
2016,2,9,8,15,592.0,49.5,2.4,14.0,174.5,408.89,335.37
2016,2,9,8,30,662.0,56.0,2.5,14.0,222.0,471.24,388.39
2016,2,9,8,45,708.0,60.5,2.6,14.5,269.0,514.85,424.18
2016,2,9,9,0,754.0,65.0,2.7,15.0,316.0,561.93,461.24
2016,2,9,9,15,553.0,108.5,2.6,15.0,305.5,497.51,408.1
2016,2,9,9,30,352.0,152.0,2.5,15.0,295.0,406.87,333.81
2016,2,9,9,45,473.0,140.5,2.4,15.5,351.5,485.36,396.06
2016,2,9,10,0,594.0,129.0,2.3,16.0,408.0,559.02,451.89
2016,2,9,10,15,534.5,156.5,2.15,16.5,421.0,543.87,436.49
2016,2,9,10,30,475.0,184.0,2.0,17.0,434.0,530.2,422.75
2016,2,9,10,45,692.0,134.0,1.85,17.5,516.5,622.66,492.57
2016,2,9,11,0,909.0,84.0,1.7,18.0,599.0,701.09,548.74
2016,2,9,11,15,762.5,127.0,1.65,18.0,568.5,643.72,502.89
2016,2,9,11,30,616.0,170.0,1.6,18.0,538.0,579.97,453.47
2016,2,9,11,45,770.0,129.5,1.6,18.0,597.0,621.52,485.13
2016,2,9,12,0,924.0,89.0,1.6,18.0,656.0,653.39,507.98
2016,2,9,12,15,743.5,143.0,1.6,18.0,600.5,579.52,450.55
2016,2,9,12,30,563.0,197.0,1.6,18.0,545.0,505.59,393.53
2016,2,9,12,45,743.0,142.0,1.65,18.5,597.0,529.91,410.96
2016,2,9,13,0,923.0,87.0,1.7,19.0,649.0,541.49,416.68
2016,2,9,13,15,819.0,110.5,1.75,18.5,601.0,480.58,369.23
2016,2,9,13,30,715.0,134.0,1.8,18.0,553.0,422.88,324.11
2016,2,9,13,45,624.0,157.0,1.9,18.0,513.0,377.16,287.16
2016,2,9,14,0,533.0,180.0,2.0,18.0,473.0,335.49,253.44
2016,2,9,14,15,386.0,200.0,2.0,18.0,406.5,284.07,213.98
2016,2,9,14,30,239.0,220.0,2.0,18.0,340.0,245.25,186.03
2016,2,9,14,45,226.5,205.5,2.0,18.0,313.0,216.29,162.51
2016,2,9,15,0,214.0,191.0,2.0,18.0,286.0,188.37,140.27
2016,2,9,15,15,122.0,168.5,1.9,17.5,222.0,148.06,112.39
2016,2,9,15,30,30.0,146.0,1.8,17.0,158.0,122.51,96.13
2016,2,9,15,45,25.0,129.5,1.7,16.5,138.5,106.3,88.0
2016,2,9,16,0,20.0,113.0,1.6,16.0,119.0,97.7,80.73
2016,2,9,16,15,14.0,95.0,1.5,15.5,98.5,82.71,67.65
2016,2,9,16,30,8.0,77.0,1.4,15.0,78.0,67.55,54.16
2016,2,9,16,45,4.0,57.5,1.35,15.0,58.0,51.1,39.21
2016,2,9,17,0,0.0,38.0,1.3,15.0,38.0,34.42,23.87
2016,2,9,17,15,0.0,22.5,1.3,15.0,22.5,20.73,8.82
2016,2,9,17,30,0.0,7.0,1.3,15.0,7.0,6.67,0.0
2016,2,9,17,45,0.0,3.5,1.35,15.0,3.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,7,15,131.0,12.0,3.35,13.0,21.5,66.89,0.0
2016,2,10,7,30,262.0,24.0,3.3,13.0,43.0,171.93,97.69
2016,2,10,7,45,374.0,35.5,3.25,13.5,85.0,253.45,199.85
2016,2,10,8,0,486.0,47.0,3.2,14.0,127.0,336.47,273.92
2016,2,10,8,15,555.0,54.5,3.05,14.0,173.5,396.77,327.03
2016,2,10,8,30,624.0,62.0,2.9,14.0,220.0,459.16,379.81
2016,2,10,8,45,667.5,67.5,2.75,14.5,266.0,505.12,416.78
2016,2,10,9,0,711.0,73.0,2.6,15.0,312.0,550.74,451.92
2016,2,10,9,15,706.5,77.0,2.4,15.0,341.0,562.87,460.38
2016,2,10,9,30,702.0,81.0,2.2,15.0,370.0,572.4,466.43
2016,2,10,9,45,762.5,83.5,2.05,15.0,423.5,618.73,500.65
2016,2,10,10,0,823.0,86.0,1.9,15.0,477.0,666.01,534.2
2016,2,10,10,15,838.0,88.0,1.9,15.0,509.5,679.51,542.85
2016,2,10,10,30,853.0,90.0,1.9,15.0,542.0,690.04,549.47
2016,2,10,10,45,864.0,91.5,1.9,15.5,567.5,694.19,550.33
2016,2,10,11,0,875.0,93.0,1.9,16.0,593.0,695.16,548.85
2016,2,10,11,15,882.0,94.0,1.9,16.0,611.5,689.69,543.66
2016,2,10,11,30,889.0,95.0,1.9,16.0,630.0,681.0,536.11
2016,2,10,11,45,895.0,95.0,1.9,16.5,641.0,665.45,522.56
2016,2,10,12,0,901.0,95.0,1.9,17.0,652.0,649.25,508.37
2016,2,10,12,15,901.5,95.0,1.9,17.0,654.0,626.72,490.27
2016,2,10,12,30,902.0,95.0,1.9,17.0,656.0,601.4,469.8
2016,2,10,12,45,901.0,94.5,1.9,17.5,650.5,572.11,445.15
2016,2,10,13,0,900.0,94.0,1.9,18.0,645.0,540.34,418.21
2016,2,10,13,15,894.5,93.0,1.85,18.0,631.0,503.68,387.63
2016,2,10,13,30,889.0,92.0,1.8,18.0,617.0,463.04,353.38
2016,2,10,13,45,768.5,117.5,1.8,18.5,560.5,399.63,301.93
2016,2,10,14,0,648.0,143.0,1.8,19.0,504.0,345.59,258.06
2016,2,10,14,15,714.0,116.5,1.8,19.0,495.0,310.22,225.27
2016,2,10,14,30,780.0,90.0,1.8,19.0,486.0,271.83,188.69
2016,2,10,14,45,630.5,119.0,1.85,19.0,425.0,222.6,151.15
2016,2,10,15,0,481.0,148.0,1.9,19.0,364.0,188.95,128.68
2016,2,10,15,15,460.0,137.0,1.85,18.5,328.5,150.38,99.67
2016,2,10,15,30,439.0,126.0,1.8,18.0,293.0,113.67,76.28
2016,2,10,15,45,405.0,117.0,1.75,18.0,257.0,82.12,66.54
2016,2,10,16,0,371.0,108.0,1.7,18.0,221.0,77.42,62.52
2016,2,10,16,15,340.0,93.0,1.65,17.5,183.5,67.96,54.3
2016,2,10,16,30,309.0,78.0,1.6,17.0,146.0,58.13,45.56
2016,2,10,16,45,266.0,61.5,1.6,17.0,109.5,46.68,35.11
2016,2,10,17,0,223.0,45.0,1.6,17.0,73.0,34.77,24.04
2016,2,10,17,15,111.5,29.5,1.55,16.5,43.5,24.27,12.01
2016,2,10,17,30,0.0,14.0,1.5,16.0,14.0,13.34,0.0
2016,2,10,17,45,0.0,7.0,1.5,16.0,7.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,11,7,15,103.5,12.5,1.25,13.5,20.5,56.09,0.0
2016,2,11,7,30,207.0,25.0,1.2,14.0,41.0,149.93,90.99
2016,2,11,7,45,286.5,39.5,1.2,14.5,78.0,214.48,168.05
2016,2,11,8,0,366.0,54.0,1.2,15.0,115.0,281.05,226.68
2016,2,11,8,15,416.5,65.5,1.15,15.0,156.5,331.42,270.28
2016,2,11,8,30,467.0,77.0,1.1,15.0,198.0,386.65,316.0
2016,2,11,8,45,509.5,83.5,1.05,15.0,237.5,430.08,350.95
2016,2,11,9,0,552.0,90.0,1.0,15.0,277.0,473.35,384.56
2016,2,11,9,15,554.0,103.5,1.05,15.0,312.0,497.63,402.77
2016,2,11,9,30,556.0,117.0,1.1,15.0,347.0,519.68,418.95
2016,2,11,9,45,456.0,152.5,1.15,15.5,352.5,491.34,394.46
2016,2,11,10,0,356.0,188.0,1.2,16.0,358.0,452.97,362.62
2016,2,11,10,15,458.5,175.0,1.3,16.0,410.0,516.57,412.31
2016,2,11,10,30,561.0,162.0,1.4,16.0,462.0,569.56,452.57
2016,2,11,10,45,583.5,163.5,1.5,16.5,488.0,581.49,460.03
2016,2,11,11,0,606.0,165.0,1.6,17.0,514.0,595.0,468.79
2016,2,11,11,15,631.0,162.5,1.6,17.0,536.0,599.58,471.36
2016,2,11,11,30,656.0,160.0,1.6,17.0,558.0,601.28,471.81
2016,2,11,11,45,641.5,172.5,1.6,17.0,566.5,589.79,461.88
2016,2,11,12,0,627.0,185.0,1.6,17.0,575.0,576.27,450.5
2016,2,11,12,15,451.0,235.0,1.55,17.0,516.0,499.34,390.3
2016,2,11,12,30,275.0,285.0,1.5,17.0,457.0,427.66,334.11
2016,2,11,12,45,307.5,275.5,1.45,17.0,466.5,423.65,330.88
2016,2,11,13,0,340.0,266.0,1.4,17.0,476.0,417.04,324.91
2016,2,11,13,15,422.5,237.5,1.4,17.0,492.5,414.6,321.91
2016,2,11,13,30,505.0,209.0,1.4,17.0,509.0,404.49,312.08
2016,2,11,13,45,444.5,216.5,1.4,17.0,474.0,363.11,278.8
2016,2,11,14,0,384.0,224.0,1.4,17.0,439.0,327.06,249.87
