Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,6.5,4.3,11.0,6.5,0.0,0.0
2016,2,22,7,0,0.0,13.0,4.2,11.0,13.0,12.39,0.0
2016,2,22,7,15,225.0,23.5,4.15,11.0,50.0,157.63,87.82
2016,2,22,7,30,450.0,34.0,4.1,11.0,87.0,297.19,238.03
2016,2,22,7,45,536.0,42.0,4.05,11.5,135.0,367.83,303.92
2016,2,22,8,0,622.0,50.0,4.0,12.0,183.0,443.1,369.83
2016,2,22,8,15,675.5,55.5,3.9,12.0,233.0,495.34,415.36
2016,2,22,8,30,729.0,61.0,3.8,12.0,283.0,552.91,463.12
2016,2,22,8,45,765.0,65.0,3.7,12.5,331.5,597.46,497.88
2016,2,22,9,0,801.0,69.0,3.6,13.0,380.0,640.97,530.51
2016,2,22,9,15,826.0,72.0,3.6,13.0,425.0,674.21,554.73
2016,2,22,9,30,851.0,75.0,3.6,13.0,470.0,705.33,576.98
2016,2,22,9,45,664.5,129.5,3.6,13.5,453.5,642.96,525.11
2016,2,22,10,0,478.0,184.0,3.6,14.0,437.0,564.25,459.46
2016,2,22,10,15,612.0,152.5,3.45,14.5,496.5,631.31,511.58
2016,2,22,10,30,746.0,121.0,3.3,15.0,556.0,692.43,557.08
2016,2,22,10,45,704.5,143.0,3.2,15.5,568.0,680.55,544.26
2016,2,22,11,0,663.0,165.0,3.1,16.0,580.0,665.43,529.66
2016,2,22,11,15,690.5,161.0,3.1,16.0,604.0,670.43,532.89
2016,2,22,11,30,718.0,157.0,3.1,16.0,628.0,672.32,533.59
2016,2,22,11,45,832.5,123.5,3.1,16.0,678.0,699.2,554.13
2016,2,22,12,0,947.0,90.0,3.1,16.0,728.0,719.06,568.83
2016,2,22,12,15,948.0,90.0,3.15,16.0,730.5,695.41,549.9
2016,2,22,12,30,949.0,90.0,3.2,16.0,733.0,668.76,528.71
2016,2,22,12,45,802.5,137.5,3.3,16.5,678.0,599.56,473.18
2016,2,22,13,0,656.0,185.0,3.4,17.0,623.0,533.39,419.93
2016,2,22,13,15,793.5,138.5,3.45,17.0,657.5,533.26,418.7
2016,2,22,13,30,931.0,92.0,3.5,17.0,692.0,525.82,409.95
2016,2,22,13,45,925.0,90.5,3.55,17.0,670.0,482.4,372.69
2016,2,22,14,0,919.0,89.0,3.6,17.0,648.0,437.42,333.4
2016,2,22,14,15,909.5,87.5,3.6,17.0,619.0,389.89,291.15
2016,2,22,14,30,900.0,86.0,3.6,17.0,590.0,341.51,247.47
2016,2,22,14,45,885.5,83.5,3.65,17.0,554.0,285.67,197.73
2016,2,22,15,0,871.0,81.0,3.7,17.0,518.0,234.37,152.13
2016,2,22,15,15,738.0,95.5,3.6,16.5,444.5,176.05,108.34
2016,2,22,15,30,605.0,110.0,3.5,16.0,371.0,134.35,82.49
2016,2,22,15,45,574.5,105.0,3.45,16.0,331.0,94.49,60.39
2016,2,22,16,0,544.0,100.0,3.4,16.0,291.0,69.77,56.26
2016,2,22,16,15,515.0,88.5,3.35,15.5,248.5,63.37,50.79
2016,2,22,16,30,486.0,77.0,3.3,15.0,206.0,56.66,44.89
2016,2,22,16,45,428.5,66.5,3.3,15.0,163.0,50.5,39.21
2016,2,22,17,0,371.0,56.0,3.3,15.0,120.0,42.54,31.75
2016,2,22,17,15,291.0,41.0,3.3,14.5,81.0,31.71,21.58
2016,2,22,17,30,211.0,26.0,3.3,14.0,42.0,21.15,8.77
2016,2,22,17,45,105.5,13.0,3.3,14.0,21.0,12.39,0.0
2016,2,22,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,0.8,13.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,0.9,13.0,13.0,12.39,0.0
2016,2,23,7,15,171.5,26.5,0.95,13.0,47.5,137.58,83.38
2016,2,23,7,30,343.0,40.0,1.0,13.0,82.0,250.68,198.32
2016,2,23,7,45,423.0,50.5,1.1,13.5,126.5,318.22,258.43
2016,2,23,8,0,503.0,61.0,1.2,14.0,171.0,389.96,319.22
2016,2,23,8,15,553.0,69.0,1.3,14.0,217.5,443.91,364.45
2016,2,23,8,30,603.0,77.0,1.4,14.0,264.0,498.79,408.87
2016,2,23,8,45,659.0,75.0,1.5,14.0,309.0,546.04,446.45
2016,2,23,9,0,715.0,73.0,1.6,14.0,354.0,590.59,481.14
2016,2,23,9,15,730.0,79.5,1.6,14.5,394.5,619.52,500.9
2016,2,23,9,30,745.0,86.0,1.6,15.0,435.0,646.25,518.39
2016,2,23,9,45,733.5,99.0,1.6,15.5,466.0,661.41,527.1
2016,2,23,10,0,722.0,112.0,1.6,16.0,497.0,670.74,531.57
2016,2,23,10,15,830.0,98.5,1.55,16.0,567.0,732.78,574.83
2016,2,23,10,30,938.0,85.0,1.5,16.0,637.0,790.55,613.54
2016,2,23,10,45,946.5,87.0,1.45,16.5,664.0,793.93,612.57
2016,2,23,11,0,955.0,89.0,1.4,17.0,691.0,793.85,609.92
2016,2,23,11,15,960.5,90.0,1.3,17.0,710.0,787.03,603.34
2016,2,23,11,30,966.0,91.0,1.2,17.0,729.0,776.75,594.56
2016,2,23,11,45,966.0,92.5,1.1,17.5,739.0,759.75,580.21
2016,2,23,12,0,966.0,94.0,1.0,18.0,749.0,739.52,562.81
2016,2,23,12,15,966.0,94.0,0.85,18.0,751.0,714.66,542.45
2016,2,23,12,30,966.0,94.0,0.7,18.0,753.0,686.8,519.78
2016,2,23,12,45,963.0,94.0,0.6,18.5,746.0,654.31,493.3
2016,2,23,13,0,960.0,94.0,0.5,19.0,739.0,619.23,464.74
2016,2,23,13,15,955.0,93.5,0.55,19.0,724.0,580.26,435.5
2016,2,23,13,30,950.0,93.0,0.6,19.0,709.0,539.2,403.83
2016,2,23,13,45,941.0,92.0,0.7,19.0,685.5,494.06,368.52
2016,2,23,14,0,932.0,91.0,0.8,19.0,662.0,447.56,330.87
2016,2,23,14,15,920.5,89.5,1.0,19.0,631.5,398.63,290.5
2016,2,23,14,30,909.0,88.0,1.2,19.0,601.0,349.02,248.18
2016,2,23,14,45,893.5,85.5,1.45,19.0,564.0,292.4,199.71
2016,2,23,15,0,878.0,83.0,1.7,19.0,527.0,240.37,154.73
2016,2,23,15,15,856.0,80.5,1.85,18.5,483.5,187.92,111.58
2016,2,23,15,30,834.0,78.0,2.0,18.0,440.0,136.92,74.15
2016,2,23,15,45,799.5,75.0,2.15,17.5,392.0,86.7,46.94
2016,2,23,16,0,765.0,72.0,2.3,17.0,344.0,52.75,41.08
2016,2,23,16,15,720.5,67.0,2.4,16.5,293.5,50.59,39.32
2016,2,23,16,30,676.0,62.0,2.5,16.0,243.0,44.04,33.56
2016,2,23,16,45,596.5,55.5,2.6,15.5,191.5,40.79,30.58
2016,2,23,17,0,517.0,49.0,2.7,15.0,140.0,37.51,27.39
2016,2,23,17,15,403.0,38.0,2.8,15.0,94.5,29.93,20.09
2016,2,23,17,30,289.0,27.0,2.9,15.0,49.0,22.0,10.09
2016,2,23,17,45,144.5,13.5,3.05,15.0,24.5,12.87,0.0
2016,2,23,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.0,1.45,11.0,7.0,0.0,0.0
2016,2,24,7,0,0.0,14.0,1.5,11.0,14.0,13.34,0.0
2016,2,24,7,15,184.0,26.5,1.6,11.5,50.0,145.36,95.49
2016,2,24,7,30,368.0,39.0,1.7,12.0,86.0,264.35,211.74
2016,2,24,7,45,459.0,48.5,1.8,12.5,133.5,337.87,277.17
2016,2,24,8,0,550.0,58.0,1.9,13.0,181.0,416.33,343.96
2016,2,24,8,15,605.0,64.5,1.85,13.0,230.0,473.06,391.33
2016,2,24,8,30,660.0,71.0,1.8,13.0,279.0,530.92,437.74
2016,2,24,8,45,700.5,75.5,1.8,13.5,327.0,577.26,472.92
2016,2,24,9,0,741.0,80.0,1.8,14.0,375.0,619.77,504.12
2016,2,24,9,15,767.5,83.5,1.65,14.0,419.0,653.85,527.46
2016,2,24,9,30,794.0,87.0,1.5,14.0,463.0,685.96,548.39
2016,2,24,9,45,813.5,90.0,1.35,14.5,502.5,710.13,561.94
2016,2,24,10,0,833.0,93.0,1.2,15.0,542.0,731.65,573.22
2016,2,24,10,15,846.5,95.0,1.05,15.5,574.5,744.74,578.21
2016,2,24,10,30,860.0,97.0,0.9,16.0,607.0,754.76,580.94
2016,2,24,10,45,868.5,99.0,0.75,16.5,633.0,757.89,578.82
2016,2,24,11,0,877.0,101.0,0.6,17.0,659.0,757.77,574.51
2016,2,24,11,15,883.0,102.0,0.6,17.0,677.0,747.97,567.16
2016,2,24,11,30,889.0,103.0,0.6,17.0,695.0,738.9,560.58
2016,2,24,11,45,891.5,104.0,0.65,17.5,705.5,724.21,549.62
2016,2,24,12,0,894.0,105.0,0.7,18.0,716.0,706.45,535.98
2016,2,24,12,15,894.5,105.0,0.85,18.0,717.5,683.41,520.72
2016,2,24,12,30,895.0,105.0,1.0,18.0,719.0,657.57,502.88
2016,2,24,12,45,899.5,101.5,1.15,18.0,714.5,628.05,481.8
2016,2,24,13,0,904.0,98.0,1.3,18.0,710.0,595.77,457.86
2016,2,24,13,15,899.0,97.5,1.4,18.0,695.5,558.66,429.11
2016,2,24,13,30,894.0,97.0,1.5,18.0,681.0,519.62,397.98
2016,2,24,13,45,886.5,95.5,1.65,18.0,659.0,476.82,363.24
2016,2,24,14,0,879.0,94.0,1.8,18.0,637.0,432.69,326.27
2016,2,24,14,15,868.0,92.0,1.85,17.5,607.5,381.95,283.48
2016,2,24,14,30,857.0,90.0,1.9,17.0,578.0,333.93,241.65
2016,2,24,14,45,840.0,88.0,2.0,17.0,541.5,284.07,197.55
2016,2,24,15,0,823.0,86.0,2.1,17.0,505.0,234.72,154.13
2016,2,24,15,15,801.5,83.0,2.15,17.0,464.0,184.6,112.05
2016,2,24,15,30,780.0,80.0,2.2,17.0,423.0,135.96,75.5
2016,2,24,15,45,747.5,76.5,2.25,17.0,376.5,88.13,48.47
2016,2,24,16,0,715.0,73.0,2.3,17.0,330.0,48.21,37.07
2016,2,24,16,15,671.5,67.5,2.3,16.5,282.0,46.0,35.26
2016,2,24,16,30,628.0,62.0,2.3,16.0,234.0,43.72,33.29
2016,2,24,16,45,561.0,55.0,2.35,15.5,185.0,40.09,29.99
2016,2,24,17,0,494.0,48.0,2.4,15.0,136.0,36.36,26.42
2016,2,24,17,15,387.5,37.0,2.45,14.5,92.5,28.78,19.23
2016,2,24,17,30,281.0,26.0,2.5,14.0,49.0,20.83,9.92
2016,2,24,17,45,140.5,13.0,2.65,14.0,24.5,12.39,0.0
2016,2,24,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,6,45,38.5,6.5,0.5,13.0,7.5,0.0,0.0
2016,2,25,7,0,77.0,13.0,0.5,13.0,15.0,46.65,0.0
2016,2,25,7,15,202.5,28.5,0.55,13.0,51.0,159.64,109.58
2016,2,25,7,30,328.0,44.0,0.6,13.0,87.0,250.18,198.93
2016,2,25,7,45,408.5,55.5,0.65,13.5,132.5,319.53,259.14
2016,2,25,8,0,489.0,67.0,0.7,14.0,178.0,393.06,320.2
2016,2,25,8,15,545.0,75.0,0.7,14.0,226.0,450.94,367.09
2016,2,25,8,30,601.0,83.0,0.7,14.0,274.0,510.01,413.12
2016,2,25,8,45,454.0,119.0,0.75,14.5,276.5,461.65,373.51
2016,2,25,9,0,307.0,155.0,0.8,15.0,279.0,397.49,321.55
2016,2,25,9,15,368.5,162.5,0.75,15.0,327.5,451.63,363.72
2016,2,25,9,30,430.0,170.0,0.7,15.0,376.0,518.18,412.7
2016,2,25,9,45,527.5,157.0,0.7,15.5,430.0,576.78,455.22
2016,2,25,10,0,625.0,144.0,0.7,16.0,484.0,640.72,500.29
2016,2,25,10,15,631.5,152.5,0.65,16.0,513.5,654.12,507.3
2016,2,25,10,30,638.0,161.0,0.6,16.0,543.0,664.95,513.02
2016,2,25,10,45,587.5,188.0,0.6,16.5,551.0,645.96,496.49
2016,2,25,11,0,537.0,215.0,0.6,17.0,559.0,629.23,481.89
2016,2,25,11,15,534.5,222.5,0.6,17.0,573.0,625.4,478.38
2016,2,25,11,30,532.0,230.0,0.6,17.0,587.0,619.47,473.24
2016,2,25,11,45,531.5,234.5,0.65,17.5,596.0,609.95,465.37
2016,2,25,12,0,531.0,239.0,0.7,18.0,605.0,598.47,456.09
2016,2,25,12,15,694.0,178.5,0.8,18.0,657.5,630.93,481.76
2016,2,25,12,30,857.0,118.0,0.9,18.0,710.0,650.97,497.41
2016,2,25,12,45,621.0,203.5,1.0,18.5,631.0,563.31,430.53
2016,2,25,13,0,385.0,289.0,1.1,19.0,552.0,481.92,368.55
2016,2,25,13,15,624.5,197.5,1.15,19.0,613.5,508.31,389.13
2016,2,25,13,30,864.0,106.0,1.2,19.0,675.0,514.72,392.02
2016,2,25,13,45,854.0,106.0,1.3,19.0,653.0,472.58,357.77
2016,2,25,14,0,844.0,106.0,1.4,19.0,631.0,429.4,322.02
2016,2,25,14,15,833.0,104.0,1.55,19.0,602.0,383.26,283.11
2016,2,25,14,30,822.0,102.0,1.7,19.0,573.0,336.66,242.79
2016,2,25,14,45,802.0,100.5,1.85,19.0,537.0,287.95,200.44
2016,2,25,15,0,782.0,99.0,2.0,19.0,501.0,240.13,158.98
2016,2,25,15,15,760.0,95.5,2.15,18.5,460.0,186.71,114.9
2016,2,25,15,30,738.0,92.0,2.3,18.0,419.0,139.19,79.24
2016,2,25,15,45,708.5,87.0,2.5,17.5,374.0,91.94,51.6
2016,2,25,16,0,679.0,82.0,2.7,17.0,329.0,54.73,42.8
2016,2,25,16,15,635.0,75.5,2.7,16.5,281.0,52.02,40.57
2016,2,25,16,30,591.0,69.0,2.7,16.0,233.0,49.21,38.16
2016,2,25,16,45,533.0,60.0,2.7,15.5,185.5,44.13,33.58
2016,2,25,17,0,475.0,51.0,2.7,15.0,138.0,38.83,28.62
2016,2,25,17,15,370.5,39.5,2.6,15.0,94.5,30.89,21.07
2016,2,25,17,30,266.0,28.0,2.5,15.0,51.0,22.57,11.67
2016,2,25,17,45,133.0,14.0,2.4,15.0,25.5,13.34,0.0
2016,2,25,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.0,0.75,13.5,5.0,0.0,0.0
2016,2,26,7,0,0.0,10.0,0.8,14.0,10.0,9.53,0.0
2016,2,26,7,15,17.5,29.0,0.9,14.0,31.5,42.67,26.5
2016,2,26,7,30,35.0,48.0,1.0,14.0,53.0,74.4,56.42
2016,2,26,7,45,51.0,69.5,1.1,14.0,80.0,108.75,86.61
2016,2,26,8,0,67.0,91.0,1.2,14.0,107.0,142.97,116.32
2016,2,26,8,15,77.5,112.5,1.3,14.0,135.0,173.94,142.71
2016,2,26,8,30,88.0,134.0,1.4,14.0,163.0,204.87,168.52
2016,2,26,8,45,97.5,153.5,1.55,14.5,189.5,232.5,190.82
2016,2,26,9,0,107.0,173.0,1.7,15.0,216.0,270.46,220.92
2016,2,26,9,15,310.5,163.0,1.7,15.0,309.0,412.3,337.27
2016,2,26,9,30,514.0,153.0,1.7,15.0,402.0,562.12,453.92
2016,2,26,9,45,519.0,166.0,1.7,15.5,434.5,582.92,466.3
2016,2,26,10,0,524.0,179.0,1.7,16.0,467.0,601.57,477.93
2016,2,26,10,15,462.0,210.0,1.65,16.0,475.0,587.08,464.2
2016,2,26,10,30,400.0,241.0,1.6,16.0,483.0,560.28,441.92
2016,2,26,10,45,371.0,260.5,1.55,16.0,492.0,554.14,435.66
2016,2,26,11,0,342.0,280.0,1.5,16.0,501.0,546.37,428.09
2016,2,26,11,15,355.5,285.0,1.5,16.0,520.0,553.35,432.74
2016,2,26,11,30,369.0,290.0,1.5,16.0,539.0,558.62,436.0
2016,2,26,11,45,372.0,294.0,1.5,16.0,548.5,553.75,431.68
2016,2,26,12,0,375.0,298.0,1.5,16.0,558.0,547.39,426.34
2016,2,26,12,15,377.5,298.5,1.55,16.0,560.5,535.87,417.49
2016,2,26,12,30,380.0,299.0,1.6,16.0,563.0,523.01,407.57
2016,2,26,12,45,438.5,275.0,1.7,16.0,577.5,521.61,407.02
2016,2,26,13,0,497.0,251.0,1.8,16.0,592.0,513.11,400.64
2016,2,26,13,15,436.5,266.0,1.9,16.0,561.0,472.03,368.47
2016,2,26,13,30,376.0,281.0,2.0,16.0,530.0,434.32,338.85
2016,2,26,13,45,423.5,257.5,2.1,16.0,529.5,414.31,322.44
2016,2,26,14,0,471.0,234.0,2.2,16.0,529.0,390.4,301.94
2016,2,26,14,15,473.0,222.0,2.25,16.0,506.5,355.31,272.31
2016,2,26,14,30,475.0,210.0,2.3,16.0,484.0,319.47,241.53
2016,2,26,14,45,428.5,205.0,2.4,16.0,441.0,276.01,205.84
2016,2,26,15,0,382.0,200.0,2.5,16.0,398.0,241.04,177.48
2016,2,26,15,15,245.5,196.5,2.6,15.5,320.0,193.05,143.86
2016,2,26,15,30,109.0,193.0,2.7,15.0,242.0,164.23,127.15
2016,2,26,15,45,392.5,136.0,2.85,15.0,285.0,116.33,80.94
2016,2,26,16,0,676.0,79.0,3.0,15.0,328.0,52.19,40.88
2016,2,26,16,15,632.0,73.5,3.0,14.5,280.5,50.19,39.28
2016,2,26,16,30,588.0,68.0,3.0,14.0,233.0,48.15,37.53
2016,2,26,16,45,525.5,60.0,3.05,14.0,185.5,43.89,33.6
2016,2,26,17,0,463.0,52.0,3.1,14.0,138.0,39.49,29.37
2016,2,26,17,15,359.0,41.0,2.85,13.5,95.0,32.08,22.31
2016,2,26,17,30,255.0,30.0,2.6,13.0,52.0,24.32,13.6
2016,2,26,17,45,127.5,15.0,2.35,13.0,26.0,14.3,0.0
2016,2,26,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.5,2.55,12.0,11.5,10.96,0.0
2016,2,27,7,0,0.0,23.0,2.5,12.0,23.0,27.56,0.0
2016,2,27,7,15,219.0,31.5,2.5,12.0,62.5,173.87,128.57
2016,2,27,7,30,438.0,40.0,2.5,12.0,102.0,307.79,250.04
2016,2,27,7,45,526.0,47.0,2.55,12.5,151.0,380.2,314.22
2016,2,27,8,0,614.0,54.0,2.6,13.0,200.0,457.13,379.61
2016,2,27,8,15,664.0,59.5,2.6,13.0,250.0,511.98,425.5
2016,2,27,8,30,714.0,65.0,2.6,13.0,300.0,564.39,467.88
2016,2,27,8,45,484.0,116.0,2.65,13.5,286.0,482.43,399.28
2016,2,27,9,0,254.0,167.0,2.7,14.0,272.0,377.2,310.89
2016,2,27,9,15,314.5,176.5,2.7,14.0,320.5,432.37,355.68
2016,2,27,9,30,375.0,186.0,2.7,14.0,369.0,488.44,399.56
2016,2,27,9,45,618.5,135.0,2.7,14.5,465.5,629.91,510.66
2016,2,27,10,0,862.0,84.0,2.7,15.0,562.0,754.12,601.47
2016,2,27,10,15,874.5,86.0,2.65,15.0,595.0,761.9,604.58
2016,2,27,10,30,887.0,88.0,2.6,15.0,628.0,771.66,610.18
2016,2,27,10,45,893.5,90.5,2.55,15.5,653.0,774.23,609.52
2016,2,27,11,0,900.0,93.0,2.5,16.0,678.0,773.5,606.68
2016,2,27,11,15,763.5,146.5,2.5,16.0,652.5,723.51,569.04
2016,2,27,11,30,627.0,200.0,2.5,16.0,627.0,665.11,523.11
2016,2,27,11,45,598.0,214.5,2.5,16.0,626.0,641.14,504.45
2016,2,27,12,0,569.0,229.0,2.5,16.0,625.0,618.91,486.67
2016,2,27,12,15,742.5,163.5,2.6,16.0,682.0,653.66,514.73
2016,2,27,12,30,916.0,98.0,2.7,16.0,739.0,674.48,531.33
2016,2,27,12,45,907.5,101.0,2.8,16.0,731.5,642.72,506.16
2016,2,27,13,0,899.0,104.0,2.9,16.0,724.0,608.8,479.17
2016,2,27,13,15,895.5,103.0,2.95,16.0,710.0,571.9,449.2
2016,2,27,13,30,892.0,102.0,3.0,16.0,696.0,532.97,416.91
2016,2,27,13,45,889.0,99.0,3.15,16.0,675.5,490.64,381.37
2016,2,27,14,0,886.0,96.0,3.3,16.0,655.0,446.62,343.43
2016,2,27,14,15,741.5,132.0,3.3,16.0,585.0,377.18,286.64
2016,2,27,14,30,597.0,168.0,3.3,16.0,515.0,324.96,244.18
2016,2,27,14,45,568.0,165.5,3.35,16.0,479.5,282.32,207.35
2016,2,27,15,0,539.0,163.0,3.4,16.0,444.0,241.99,172.77
2016,2,27,15,15,542.0,148.0,3.45,15.5,411.5,199.41,136.47
2016,2,27,15,30,545.0,133.0,3.5,15.0,379.0,156.32,102.14
2016,2,27,15,45,646.5,102.5,3.55,15.0,364.5,105.26,63.45
2016,2,27,16,0,748.0,72.0,3.6,15.0,350.0,51.87,40.59
2016,2,27,16,15,707.0,67.0,3.65,14.5,300.5,49.72,38.86
2016,2,27,16,30,666.0,62.0,3.7,14.0,251.0,43.26,33.17
2016,2,27,16,45,608.5,55.0,3.8,14.0,201.5,39.64,29.82
2016,2,27,17,0,551.0,48.0,3.9,14.0,152.0,35.88,26.2
2016,2,27,17,15,445.5,38.5,3.95,13.5,106.0,29.68,20.27
2016,2,27,17,30,340.0,29.0,4.0,13.0,60.0,23.22,13.06
2016,2,27,17,45,170.0,14.5,4.1,13.0,30.0,11.49,0.0
2016,2,27,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,8.5,3.65,11.5,8.5,8.1,0.0
2016,2,28,7,0,0.0,17.0,3.7,12.0,17.0,16.71,0.0
2016,2,28,7,15,65.5,36.0,3.7,12.0,45.5,85.42,61.96
2016,2,28,7,30,131.0,55.0,3.7,12.0,74.0,153.11,123.51
2016,2,28,7,45,161.5,75.5,3.7,12.5,108.5,197.93,163.53
2016,2,28,8,0,192.0,96.0,3.7,13.0,143.0,243.79,203.42
2016,2,28,8,15,210.0,116.5,3.6,13.0,178.0,282.65,236.61
2016,2,28,8,30,228.0,137.0,3.5,13.0,213.0,321.52,268.88
2016,2,28,8,45,248.5,152.5,3.45,13.5,246.5,355.69,296.18
2016,2,28,9,0,269.0,168.0,3.4,14.0,280.0,389.89,322.81
2016,2,28,9,15,238.5,191.5,3.3,14.0,298.5,396.42,326.2
2016,2,28,9,30,208.0,215.0,3.2,14.0,317.0,389.62,319.11
2016,2,28,9,45,315.5,213.0,3.15,14.5,382.5,476.68,388.39
2016,2,28,10,0,423.0,211.0,3.1,15.0,448.0,564.68,455.87
2016,2,28,10,15,450.0,217.5,3.0,15.0,482.5,590.03,473.72
2016,2,28,10,30,477.0,224.0,2.9,15.0,517.0,613.6,490.37
2016,2,28,10,45,460.0,241.5,2.85,15.0,533.0,613.24,488.23
2016,2,28,11,0,443.0,259.0,2.8,15.0,549.0,610.77,484.73
2016,2,28,11,15,313.5,294.0,2.8,15.0,502.0,534.53,424.06
2016,2,28,11,30,184.0,329.0,2.8,15.0,455.0,460.56,364.76
2016,2,28,11,45,239.0,326.0,2.85,15.5,492.5,488.87,386.76
2016,2,28,12,0,294.0,323.0,2.9,16.0,530.0,519.26,409.32
2016,2,28,12,15,236.0,332.0,2.95,16.0,498.5,473.63,373.25
2016,2,28,12,30,178.0,341.0,3.0,16.0,467.0,434.73,342.48
2016,2,28,12,45,211.0,334.5,3.05,16.0,483.0,438.84,345.96
2016,2,28,13,0,244.0,328.0,3.1,16.0,499.0,440.41,347.06
2016,2,28,13,15,251.0,320.0,3.15,16.0,492.5,424.01,333.97
2016,2,28,13,30,258.0,312.0,3.2,16.0,486.0,405.73,319.29
2016,2,28,13,45,354.5,278.5,3.25,16.0,509.0,405.34,318.0
2016,2,28,14,0,451.0,245.0,3.3,16.0,532.0,394.84,307.5
2016,2,28,14,15,407.5,242.5,3.3,16.0,493.0,354.57,274.28
2016,2,28,14,30,364.0,240.0,3.3,16.0,454.0,315.41,242.12
2016,2,28,14,45,416.5,212.0,3.35,16.0,442.5,281.36,211.4
2016,2,28,15,0,469.0,184.0,3.4,16.0,431.0,245.3,178.22
2016,2,28,15,15,290.5,190.5,3.45,15.5,339.5,197.88,146.07
2016,2,28,15,30,112.0,197.0,3.5,15.0,248.0,168.54,130.57
2016,2,28,15,45,199.5,170.5,3.6,15.0,250.0,144.74,109.81
2016,2,28,16,0,287.0,144.0,3.7,15.0,252.0,105.53,87.84
2016,2,28,16,15,255.0,130.0,3.8,14.5,216.0,96.64,80.38
2016,2,28,16,30,223.0,116.0,3.9,14.0,180.0,87.41,72.39
2016,2,28,16,45,196.0,95.5,4.05,14.0,144.0,73.34,59.74
2016,2,28,17,0,169.0,75.0,4.2,14.0,108.0,58.72,46.38
2016,2,28,17,15,124.5,55.0,4.25,14.0,75.5,43.9,32.63
2016,2,28,17,30,80.0,35.0,4.3,14.0,43.0,28.57,17.61
2016,2,28,17,45,40.0,17.5,4.4,14.0,21.5,15.33,0.0
2016,2,28,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,29,6,45,98.0,9.0,2.8,11.5,14.0,50.47,0.0
2016,2,29,7,0,196.0,18.0,2.8,12.0,28.0,132.82,24.67
2016,2,29,7,15,326.5,30.0,2.8,12.0,69.5,230.24,179.52
2016,2,29,7,30,457.0,42.0,2.8,12.0,111.0,326.48,267.65
2016,2,29,7,45,541.0,49.0,2.8,12.5,160.5,398.45,330.95
2016,2,29,8,0,625.0,56.0,2.8,13.0,210.0,474.67,395.15
2016,2,29,8,15,673.5,61.0,2.75,13.0,260.5,525.35,437.28
2016,2,29,8,30,722.0,66.0,2.7,13.0,311.0,580.78,481.41
2016,2,29,8,45,757.0,69.5,2.65,13.5,359.5,625.05,513.95
2016,2,29,9,0,792.0,73.0,2.6,14.0,408.0,668.24,544.14
2016,2,29,9,15,815.0,76.5,2.4,14.5,452.5,701.2,565.04
2016,2,29,9,30,838.0,80.0,2.2,15.0,497.0,731.95,583.68
2016,2,29,9,45,850.0,84.0,2.05,15.5,535.0,752.5,594.73
2016,2,29,10,0,862.0,88.0,1.9,16.0,573.0,770.1,603.51
2016,2,29,10,15,874.5,89.5,1.75,16.0,606.0,777.15,605.78
2016,2,29,10,30,887.0,91.0,1.6,16.0,639.0,786.35,609.64
2016,2,29,10,45,895.5,92.5,1.45,16.5,665.0,789.26,607.9
2016,2,29,11,0,904.0,94.0,1.3,17.0,691.0,788.86,603.95
2016,2,29,11,15,909.5,95.0,1.15,17.0,709.0,782.35,596.97
2016,2,29,11,30,915.0,96.0,1.0,17.0,727.0,772.53,587.83
2016,2,29,11,45,920.5,95.0,0.85,17.5,738.0,757.36,574.04
2016,2,29,12,0,926.0,94.0,0.7,18.0,749.0,738.96,558.22
2016,2,29,12,15,927.0,94.0,0.75,18.0,751.0,715.35,541.92
2016,2,29,12,30,928.0,94.0,0.8,18.0,753.0,688.8,522.98
2016,2,29,12,45,930.0,92.0,0.9,18.5,747.5,658.11,500.34
2016,2,29,13,0,932.0,90.0,1.0,19.0,742.0,624.68,475.11
2016,2,29,13,15,927.5,89.5,1.1,19.0,727.5,586.51,446.54
2016,2,29,13,30,923.0,89.0,1.2,19.0,713.0,546.3,415.48
2016,2,29,13,45,784.0,132.0,1.35,19.0,650.5,479.16,364.02
2016,2,29,14,0,645.0,175.0,1.5,19.0,588.0,419.23,317.62
2016,2,29,14,15,569.5,191.5,1.5,19.0,543.5,372.05,279.76
2016,2,29,14,30,494.0,208.0,1.5,19.0,499.0,330.41,246.23
2016,2,29,14,45,665.0,148.0,1.5,19.5,515.0,299.72,214.28
2016,2,29,15,0,836.0,88.0,1.5,20.0,531.0,255.37,169.19
2016,2,29,15,15,815.5,85.0,1.55,19.5,489.0,204.04,126.09
2016,2,29,15,30,795.0,82.0,1.6,19.0,447.0,154.09,87.23
2016,2,29,15,45,759.0,80.0,1.65,19.0,399.5,105.61,56.77
2016,2,29,16,0,723.0,78.0,1.7,19.0,352.0,55.37,42.94
2016,2,29,16,15,681.5,72.5,1.7,18.5,303.0,48.73,37.35
2016,2,29,16,30,640.0,67.0,1.7,18.0,254.0,46.64,35.61
2016,2,29,16,45,573.0,60.5,1.7,18.0,204.0,43.6,32.85
2016,2,29,17,0,506.0,54.0,1.7,18.0,154.0,40.52,29.89
2016,2,29,17,15,406.5,43.5,1.7,17.5,108.5,33.65,23.49
2016,2,29,17,30,307.0,33.0,1.7,17.0,63.0,26.48,16.17
2016,2,29,17,45,153.5,16.5,1.7,17.0,31.5,13.0,0.0
2016,2,29,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,6,45,115.0,10.0,1.9,13.5,16.5,59.15,0.0
2016,3,1,7,0,230.0,20.0,2.1,14.0,33.0,153.65,54.86
2016,3,1,7,15,360.0,31.5,2.25,14.0,76.0,250.55,195.57
2016,3,1,7,30,490.0,43.0,2.4,14.0,119.0,347.88,283.07
2016,3,1,7,45,566.0,50.5,2.55,14.5,169.5,417.39,343.69
2016,3,1,8,0,642.0,58.0,2.7,15.0,220.0,490.54,404.81
2016,3,1,8,15,391.0,99.0,2.6,15.0,204.5,390.94,323.79
2016,3,1,8,30,140.0,140.0,2.5,15.0,189.0,257.12,211.8
2016,3,1,8,45,471.0,108.0,2.45,15.5,304.0,472.09,389.81
2016,3,1,9,0,802.0,76.0,2.4,16.0,419.0,682.59,550.93
2016,3,1,9,15,824.5,79.0,2.4,16.0,463.0,714.82,571.65
2016,3,1,9,30,847.0,82.0,2.4,16.0,507.0,744.8,591.87
2016,3,1,9,45,869.5,81.5,2.4,16.0,547.5,762.74,603.19
2016,3,1,10,0,892.0,81.0,2.4,16.0,588.0,783.6,616.71
2016,3,1,10,15,903.5,83.0,2.4,16.0,621.0,795.93,624.1
2016,3,1,10,30,915.0,85.0,2.4,16.0,654.0,805.04,629.35
2016,3,1,10,45,924.0,85.5,2.4,16.5,680.0,807.23,628.66
2016,3,1,11,0,933.0,86.0,2.4,17.0,706.0,806.04,625.78
2016,3,1,11,15,938.5,87.0,2.35,17.0,725.0,799.32,619.99
2016,3,1,11,30,944.0,88.0,2.3,17.0,744.0,789.19,611.97
2016,3,1,11,45,949.0,87.5,2.25,17.0,755.0,773.74,600.36
2016,3,1,12,0,954.0,87.0,2.2,17.0,766.0,754.98,586.55
2016,3,1,12,15,955.0,87.0,2.15,17.0,768.0,730.74,568.51
2016,3,1,12,30,956.0,87.0,2.1,17.0,770.0,703.48,547.23
2016,3,1,12,45,955.5,86.5,2.1,17.0,764.0,671.89,522.81
2016,3,1,13,0,955.0,86.0,2.1,17.0,758.0,637.61,495.92
2016,3,1,13,15,951.5,85.0,2.1,17.0,743.5,598.67,464.99
2016,3,1,13,30,948.0,84.0,2.1,17.0,729.0,557.57,431.68
2016,3,1,13,45,940.5,83.5,2.1,17.0,706.5,513.09,394.91
2016,3,1,14,0,933.0,83.0,2.1,17.0,684.0,467.12,356.0
2016,3,1,14,15,923.0,81.5,2.15,16.5,653.5,418.09,314.41
2016,3,1,14,30,913.0,80.0,2.2,16.0,623.0,368.26,270.98
2016,3,1,14,45,899.5,78.0,2.3,16.0,586.0,316.48,224.77
2016,3,1,15,0,886.0,76.0,2.4,16.0,549.0,264.71,178.41
2016,3,1,15,15,866.5,73.5,2.4,16.0,506.5,211.73,132.39
2016,3,1,15,30,847.0,71.0,2.4,16.0,464.0,153.81,85.77
2016,3,1,15,45,820.5,68.0,2.45,16.0,416.5,102.25,51.85
2016,3,1,16,0,794.0,65.0,2.5,16.0,369.0,53.11,41.49
2016,3,1,16,15,755.0,61.0,2.4,15.5,318.5,44.12,33.72
2016,3,1,16,30,716.0,57.0,2.3,15.0,268.0,42.58,32.45
2016,3,1,16,45,656.0,51.5,2.25,15.0,217.0,39.68,29.79
2016,3,1,17,0,596.0,46.0,2.2,15.0,166.0,36.74,26.97
2016,3,1,17,15,498.5,38.0,2.1,14.5,118.0,28.65,19.48
2016,3,1,17,30,401.0,30.0,2.0,14.0,70.0,23.54,14.12
2016,3,1,17,45,200.5,15.0,1.95,14.0,35.0,11.56,0.0
2016,3,1,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.05,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,6,45,30.0,10.5,2.25,13.0,12.5,23.08,0.0
2016,3,2,7,0,60.0,21.0,2.4,13.0,25.0,64.51,27.87
2016,3,2,7,15,117.0,39.5,2.45,13.0,55.5,124.0,96.18
2016,3,2,7,30,174.0,58.0,2.5,13.0,86.0,180.83,147.52
2016,3,2,7,45,199.5,77.5,2.55,13.5,120.5,223.66,185.32
2016,3,2,8,0,225.0,97.0,2.6,14.0,155.0,267.16,222.52
2016,3,2,8,15,245.5,115.5,2.5,14.0,190.5,306.64,255.54
2016,3,2,8,30,266.0,134.0,2.4,14.0,226.0,346.24,287.7
2016,3,2,8,45,305.5,149.0,2.3,14.5,269.5,394.79,325.94
2016,3,2,9,0,345.0,164.0,2.2,15.0,313.0,443.96,363.54
2016,3,2,9,15,357.0,180.5,2.15,15.0,349.0,474.66,386.19
2016,3,2,9,30,369.0,197.0,2.1,15.0,385.0,504.18,407.63
2016,3,2,9,45,411.0,204.0,2.1,15.5,428.0,555.86,445.38
2016,3,2,10,0,453.0,211.0,2.1,16.0,471.0,595.33,473.33
2016,3,2,10,15,345.0,249.5,2.1,16.0,454.5,540.68,428.83
2016,3,2,10,30,237.0,288.0,2.1,16.0,438.0,484.55,383.46
2016,3,2,10,45,331.0,279.0,2.15,16.5,496.5,551.89,434.99
2016,3,2,11,0,425.0,270.0,2.2,17.0,555.0,615.64,481.88
2016,3,2,11,15,348.5,298.0,2.25,17.0,536.0,569.88,445.57
2016,3,2,11,30,272.0,326.0,2.3,17.0,517.0,531.92,415.45
2016,3,2,11,45,219.5,337.0,2.4,17.0,492.5,489.25,382.59
2016,3,2,12,0,167.0,348.0,2.5,17.0,468.0,454.31,355.23
2016,3,2,12,15,249.0,336.5,2.5,17.0,515.5,494.06,386.45
2016,3,2,12,30,331.0,325.0,2.5,17.0,563.0,524.27,409.56
2016,3,2,12,45,353.5,315.5,2.55,17.0,568.0,514.25,401.72
2016,3,2,13,0,376.0,306.0,2.6,17.0,573.0,502.05,392.24
2016,3,2,13,15,361.0,309.5,2.55,16.5,562.0,478.5,374.01
2016,3,2,13,30,346.0,313.0,2.5,16.0,551.0,454.95,355.63
2016,3,2,13,45,209.5,302.5,2.5,16.0,445.0,365.25,286.18
2016,3,2,14,0,73.0,292.0,2.5,16.0,339.0,288.51,226.92
2016,3,2,14,15,112.0,285.0,2.45,16.0,353.5,290.66,228.2
2016,3,2,14,30,151.0,278.0,2.4,16.0,368.0,284.64,222.19
2016,3,2,14,45,75.5,221.5,2.4,16.0,266.5,212.95,166.79
2016,3,2,15,0,0.0,165.0,2.4,16.0,165.0,148.86,117.77
2016,3,2,15,15,39.0,182.0,2.4,15.5,200.5,162.68,128.05
2016,3,2,15,30,78.0,199.0,2.4,15.0,236.0,174.02,136.15
2016,3,2,15,45,116.5,180.5,2.45,15.0,229.0,149.16,115.34
2016,3,2,16,0,155.0,162.0,2.5,15.0,222.0,126.07,99.24
2016,3,2,16,15,138.5,143.0,2.5,14.5,191.0,110.26,92.21
2016,3,2,16,30,122.0,124.0,2.5,14.0,160.0,96.87,80.7
2016,3,2,16,45,109.0,102.0,2.55,14.0,129.5,81.14,66.69
2016,3,2,17,0,96.0,80.0,2.6,14.0,99.0,64.89,51.98
2016,3,2,17,15,70.0,58.5,2.55,14.0,70.5,48.47,36.89
2016,3,2,17,30,44.0,37.0,2.5,14.0,42.0,31.55,20.99
2016,3,2,17,45,22.0,18.5,2.45,14.0,21.0,16.34,0.0
2016,3,2,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
