Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,8,45,5.5,91.0,5.65,14.5,93.5,89.52,70.48
2016,3,13,9,0,11.0,173.0,5.7,15.0,178.0,178.33,144.07
2016,3,13,9,15,5.5,143.0,5.7,15.0,145.5,141.21,112.77
2016,3,13,9,30,0.0,113.0,5.7,15.0,113.0,106.27,83.37
2016,3,13,9,45,0.0,130.0,5.7,15.0,130.0,122.72,96.77
2016,3,13,10,0,0.0,147.0,5.7,15.0,147.0,139.12,110.02
2016,3,13,10,15,0.0,149.5,5.6,15.0,149.5,141.22,111.5
2016,3,13,10,30,0.0,152.0,5.5,15.0,152.0,143.36,113.04
2016,3,13,10,45,6.5,198.0,5.4,15.0,203.0,193.05,153.47
2016,3,13,11,0,13.0,244.0,5.3,15.0,254.0,242.52,193.17
2016,3,13,11,15,6.5,190.0,5.3,15.0,195.0,184.21,145.83
2016,3,13,11,30,0.0,136.0,5.3,15.0,136.0,127.35,99.41
2016,3,13,11,45,0.0,97.5,5.3,15.0,97.5,91.04,69.7
2016,3,13,12,0,0.0,59.0,5.3,15.0,59.0,55.02,40.03
2016,3,13,12,15,0.0,88.0,5.25,15.0,88.0,82.15,62.39
2016,3,13,12,30,0.0,117.0,5.2,15.0,117.0,109.19,84.56
2016,3,13,12,45,2.0,152.0,5.2,15.0,153.5,142.91,112.1
2016,3,13,13,0,4.0,187.0,5.2,15.0,190.0,176.09,139.04
2016,3,13,13,15,3.5,184.0,5.2,15.0,187.0,172.51,136.18
2016,3,13,13,30,3.0,181.0,5.2,15.0,184.0,168.96,133.41
2016,3,13,13,45,9.5,213.5,5.25,15.0,221.0,200.74,159.3
2016,3,13,14,0,16.0,246.0,5.3,15.0,258.0,230.95,183.74
2016,3,13,14,15,8.0,201.5,5.35,15.0,207.5,187.08,148.55
2016,3,13,14,30,0.0,157.0,5.4,15.0,157.0,144.09,113.89
2016,3,13,14,45,0.0,112.5,5.45,15.0,112.5,104.26,81.37
2016,3,13,15,0,0.0,68.0,5.5,15.0,68.0,63.32,47.53
2016,3,13,15,15,0.0,60.0,5.45,14.5,60.0,55.83,41.49
2016,3,13,15,30,0.0,52.0,5.4,14.0,52.0,48.36,35.4
2016,3,13,15,45,0.0,58.5,5.4,14.0,58.5,54.41,40.64
2016,3,13,16,0,0.0,65.0,5.4,14.0,65.0,60.46,45.91
2016,3,13,16,15,0.0,56.5,5.5,14.0,56.5,52.53,41.32
2016,3,13,16,30,0.0,48.0,5.6,14.0,48.0,44.6,34.34
2016,3,13,16,45,0.0,39.5,5.7,14.0,39.5,36.67,27.27
2016,3,13,17,0,0.0,31.0,5.8,14.0,31.0,28.76,20.11
2016,3,13,17,15,0.0,23.0,5.7,14.0,23.0,21.32,13.31
2016,3,13,17,30,0.0,15.0,5.6,14.0,15.0,13.89,6.49
2016,3,13,17,45,0.0,9.0,5.6,14.0,9.0,8.33,1.12
2016,3,13,18,0,0.0,3.0,5.6,14.0,3.0,2.77,0.0
2016,3,13,18,15,0.0,1.5,5.45,14.0,1.5,1.43,0.0
2016,3,13,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,14,6,45,80.0,24.0,5.5,11.5,33.5,81.3,48.25
2016,3,14,7,0,160.0,48.0,5.5,12.0,67.0,161.82,129.31
2016,3,14,7,15,231.0,66.0,5.45,12.0,109.0,227.86,189.33
2016,3,14,7,30,302.0,84.0,5.4,12.0,151.0,309.8,261.26
2016,3,14,7,45,339.0,102.0,5.35,12.5,195.0,363.67,307.53
2016,3,14,8,0,376.0,120.0,5.3,13.0,239.0,418.87,353.36
2016,3,14,8,15,444.0,120.0,5.2,13.0,284.5,475.45,400.48
2016,3,14,8,30,512.0,120.0,5.1,13.0,330.0,534.44,448.38
2016,3,14,8,45,454.5,151.0,5.05,13.0,354.0,537.0,447.66
2016,3,14,9,0,397.0,182.0,5.0,13.0,378.0,534.17,442.6
2016,3,14,9,15,370.0,207.5,4.9,13.0,402.5,532.93,439.61
2016,3,14,9,30,343.0,233.0,4.8,13.0,427.0,541.54,444.04
2016,3,14,9,45,423.0,226.5,4.75,13.0,482.5,611.0,498.52
2016,3,14,10,0,503.0,220.0,4.7,13.0,538.0,668.97,543.2
2016,3,14,10,15,443.5,254.0,4.65,13.0,545.0,653.51,527.98
2016,3,14,10,30,384.0,288.0,4.6,13.0,552.0,625.76,504.09
2016,3,14,10,45,444.5,276.0,4.55,13.5,591.5,666.08,534.13
2016,3,14,11,0,505.0,264.0,4.5,14.0,631.0,694.8,554.85
2016,3,14,11,15,521.5,264.5,4.55,14.0,651.5,697.93,556.77
2016,3,14,11,30,538.0,265.0,4.6,14.0,672.0,698.65,557.02
2016,3,14,11,45,462.5,300.5,4.65,14.0,653.5,660.26,525.71
2016,3,14,12,0,387.0,336.0,4.7,14.0,635.0,617.85,491.56
2016,3,14,12,15,447.5,310.5,4.7,14.0,656.5,625.96,498.64
2016,3,14,12,30,508.0,285.0,4.7,14.0,678.0,625.83,499.08
2016,3,14,12,45,533.0,273.0,4.75,14.0,682.0,610.06,486.87
2016,3,14,13,0,558.0,261.0,4.8,14.0,686.0,591.43,472.22
2016,3,14,13,15,561.0,253.5,4.9,14.0,673.5,560.94,447.98
2016,3,14,13,30,564.0,246.0,5.0,14.0,661.0,529.02,422.17
2016,3,14,13,45,463.0,273.5,5.15,14.0,607.0,473.15,376.75
2016,3,14,14,0,362.0,301.0,5.3,14.0,553.0,426.57,338.74
2016,3,14,14,15,320.0,296.0,5.4,14.0,512.0,383.53,303.66
2016,3,14,14,30,278.0,291.0,5.5,14.0,471.0,343.89,271.23
2016,3,14,14,45,361.5,253.5,5.65,14.0,474.0,322.43,250.74
2016,3,14,15,0,445.0,216.0,5.8,14.0,477.0,287.66,217.92
2016,3,14,15,15,562.0,176.0,5.9,13.5,480.0,254.01,183.79
2016,3,14,15,30,679.0,136.0,6.0,13.0,483.0,207.34,138.53
2016,3,14,15,45,655.5,127.5,6.1,13.0,437.0,158.7,100.51
2016,3,14,16,0,632.0,119.0,6.2,13.0,391.0,112.52,71.72
2016,3,14,16,15,589.5,111.5,6.15,13.0,341.0,76.18,62.55
2016,3,14,16,30,547.0,104.0,6.1,13.0,291.0,73.89,60.66
2016,3,14,16,45,492.0,93.5,6.1,13.0,240.5,67.2,54.72
2016,3,14,17,0,437.0,83.0,6.1,13.0,190.0,61.07,49.12
2016,3,14,17,15,350.0,69.5,6.1,12.5,142.0,52.26,40.99
2016,3,14,17,30,263.0,56.0,6.1,12.0,94.0,43.07,32.25
2016,3,14,17,45,131.5,37.5,6.1,12.0,56.5,30.52,19.6
2016,3,14,18,0,0.0,19.0,6.1,12.0,19.0,17.2,0.0
2016,3,14,18,15,0.0,9.5,6.1,11.5,9.5,9.05,0.0
2016,3,14,18,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,15,6,15,22.5,5.5,4.7,10.5,6.0,0.0,0.0
2016,3,15,6,30,45.0,11.0,4.7,11.0,12.0,30.78,0.0
2016,3,15,6,45,187.5,26.5,4.75,11.5,47.5,151.09,101.5
2016,3,15,7,0,330.0,42.0,4.8,12.0,83.0,255.52,207.4
2016,3,15,7,15,423.0,52.5,4.8,12.0,131.5,334.39,279.2
2016,3,15,7,30,516.0,63.0,4.8,12.0,180.0,419.29,353.78
2016,3,15,7,45,582.0,69.5,4.8,12.0,232.5,487.16,412.14
2016,3,15,8,0,648.0,76.0,4.8,12.0,285.0,557.56,470.59
2016,3,15,8,15,688.0,81.0,4.75,12.0,336.5,609.57,512.16
2016,3,15,8,30,728.0,86.0,4.7,12.0,388.0,661.54,551.58
2016,3,15,8,45,759.5,89.0,4.7,12.5,437.0,700.66,579.21
2016,3,15,9,0,791.0,92.0,4.7,13.0,486.0,742.32,608.26
2016,3,15,9,15,811.0,95.5,4.7,13.0,530.5,773.66,630.16
2016,3,15,9,30,831.0,99.0,4.7,13.0,575.0,802.62,650.13
2016,3,15,9,45,847.5,100.5,4.7,13.5,614.0,823.78,662.95
2016,3,15,10,0,864.0,102.0,4.7,14.0,653.0,842.05,673.66
2016,3,15,10,15,874.5,104.0,4.7,14.0,685.0,847.03,675.92
2016,3,15,10,30,885.0,106.0,4.7,14.0,717.0,854.88,680.52
2016,3,15,10,45,893.5,106.5,4.75,14.5,742.5,856.2,679.48
2016,3,15,11,0,902.0,107.0,4.8,15.0,768.0,854.21,676.22
2016,3,15,11,15,906.5,108.0,4.85,15.0,785.0,846.16,670.0
2016,3,15,11,30,911.0,109.0,4.9,15.0,802.0,834.81,661.53
2016,3,15,11,45,914.0,109.0,4.95,15.0,811.0,818.04,649.2
2016,3,15,12,0,917.0,109.0,5.0,15.0,820.0,798.12,634.64
2016,3,15,12,15,917.0,109.0,5.05,15.0,821.0,772.95,616.24
2016,3,15,12,30,917.0,109.0,5.1,15.0,822.0,744.94,595.61
2016,3,15,12,45,919.0,107.0,5.2,15.5,815.5,713.65,570.12
2016,3,15,13,0,921.0,105.0,5.3,16.0,809.0,679.69,542.19
2016,3,15,13,15,917.0,104.0,5.35,16.0,793.5,640.52,510.57
2016,3,15,13,30,913.0,103.0,5.4,16.0,778.0,599.35,476.72
2016,3,15,13,45,907.5,101.5,5.5,16.0,755.0,555.15,439.82
2016,3,15,14,0,902.0,100.0,5.6,16.0,732.0,509.46,400.75
2016,3,15,14,15,892.5,98.0,5.7,16.0,701.5,460.36,358.0
2016,3,15,14,30,883.0,96.0,5.8,16.0,671.0,410.55,313.63
2016,3,15,14,45,871.0,93.5,5.95,16.0,634.0,359.02,267.07
2016,3,15,15,0,859.0,91.0,6.1,16.0,597.0,301.98,215.54
2016,3,15,15,15,841.5,88.5,6.2,15.5,554.0,249.1,168.05
2016,3,15,15,30,824.0,86.0,6.3,15.0,511.0,197.31,123.07
2016,3,15,15,45,800.0,82.5,6.45,15.0,463.5,145.33,82.29
2016,3,15,16,0,776.0,79.0,6.6,15.0,416.0,95.64,51.96
2016,3,15,16,15,742.0,74.5,6.6,14.5,365.0,52.76,41.41
2016,3,15,16,30,708.0,70.0,6.6,14.0,314.0,51.28,40.29
2016,3,15,16,45,659.0,64.0,6.65,14.0,262.0,44.01,33.83
2016,3,15,17,0,610.0,58.0,6.7,14.0,210.0,41.41,31.43
2016,3,15,17,15,530.5,50.0,6.7,13.5,159.5,36.95,27.27
2016,3,15,17,30,451.0,42.0,6.7,13.0,109.0,32.31,22.75
2016,3,15,17,45,316.5,30.0,6.7,13.0,67.5,23.67,14.05
2016,3,15,18,0,182.0,18.0,6.7,13.0,26.0,14.52,0.0
2016,3,15,18,15,91.0,9.0,6.65,12.5,13.0,8.58,0.0
2016,3,15,18,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,16,6,15,41.5,6.0,2.05,11.0,7.0,0.0,0.0
2016,3,16,6,30,83.0,12.0,2.0,11.0,14.0,49.24,0.0
2016,3,16,6,45,232.5,26.0,2.0,11.5,52.0,177.72,125.94
2016,3,16,7,0,382.0,40.0,2.0,12.0,90.0,283.29,229.36
2016,3,16,7,15,472.5,49.5,2.05,12.0,139.5,361.69,299.33
2016,3,16,7,30,563.0,59.0,2.1,12.0,189.0,445.99,371.47
2016,3,16,7,45,621.0,65.5,2.15,12.5,242.0,510.32,424.31
2016,3,16,8,0,679.0,72.0,2.2,13.0,295.0,576.69,476.57
2016,3,16,8,15,717.5,77.0,2.3,13.5,347.0,628.64,515.33
2016,3,16,8,30,756.0,82.0,2.4,14.0,399.0,676.98,549.8
2016,3,16,8,45,784.0,85.0,2.5,14.5,448.0,718.03,578.03
2016,3,16,9,0,812.0,88.0,2.6,15.0,497.0,757.49,604.6
2016,3,16,9,15,831.5,91.0,2.6,15.0,541.5,788.23,624.98
2016,3,16,9,30,851.0,94.0,2.6,15.0,586.0,816.53,643.48
2016,3,16,9,45,866.0,96.5,2.6,15.5,625.5,837.84,655.7
2016,3,16,10,0,881.0,99.0,2.6,16.0,665.0,850.16,661.59
2016,3,16,10,15,891.5,100.5,2.65,16.0,697.5,860.71,668.04
2016,3,16,10,30,902.0,102.0,2.7,16.0,730.0,868.04,672.35
2016,3,16,10,45,910.0,103.0,2.8,16.5,755.5,869.43,671.78
2016,3,16,11,0,918.0,104.0,2.9,17.0,781.0,867.45,669.02
2016,3,16,11,15,922.5,105.0,2.95,17.0,798.0,859.21,662.96
2016,3,16,11,30,927.0,106.0,3.0,17.0,815.0,847.62,654.71
2016,3,16,11,45,929.5,106.0,3.1,17.0,824.5,830.15,642.74
2016,3,16,12,0,932.0,106.0,3.2,17.0,834.0,809.51,628.58
2016,3,16,12,15,932.0,106.0,3.25,17.0,834.5,783.95,610.64
2016,3,16,12,30,932.0,106.0,3.3,17.0,835.0,755.5,590.63
2016,3,16,12,45,934.5,103.5,3.35,17.5,828.5,723.6,565.63
2016,3,16,13,0,937.0,101.0,3.4,18.0,822.0,688.96,538.03
2016,3,16,13,15,933.0,100.0,3.45,18.0,806.0,649.19,507.06
2016,3,16,13,30,929.0,99.0,3.5,18.0,790.0,607.39,473.84
2016,3,16,13,45,922.5,97.5,3.55,18.0,766.0,562.01,437.07
2016,3,16,14,0,916.0,96.0,3.6,18.0,742.0,515.18,398.19
2016,3,16,14,15,906.5,94.5,3.65,18.0,710.5,465.86,356.33
2016,3,16,14,30,897.0,93.0,3.7,18.0,679.0,415.79,312.77
2016,3,16,14,45,884.0,90.5,3.75,18.0,641.5,363.23,266.36
2016,3,16,15,0,871.0,88.0,3.8,18.0,604.0,310.73,219.37
2016,3,16,15,15,853.0,85.5,3.85,17.5,560.5,251.5,167.63
2016,3,16,15,30,835.0,83.0,3.9,17.0,517.0,198.98,122.62
2016,3,16,15,45,810.5,79.5,3.95,17.0,468.5,146.3,81.53
2016,3,16,16,0,786.0,76.0,4.0,17.0,420.0,95.93,50.58
2016,3,16,16,15,752.0,72.0,4.1,16.5,369.0,50.6,39.17
2016,3,16,16,30,718.0,68.0,4.2,16.0,318.0,49.45,38.35
2016,3,16,16,45,668.5,62.0,4.3,16.0,265.5,42.33,32.06
2016,3,16,17,0,619.0,56.0,4.4,16.0,213.0,39.64,29.62
2016,3,16,17,15,542.0,48.5,4.5,15.5,162.5,35.53,25.82
2016,3,16,17,30,465.0,41.0,4.6,15.0,112.0,31.26,21.69
2016,3,16,17,45,331.5,29.5,4.75,14.5,69.5,23.06,13.6
2016,3,16,18,0,198.0,18.0,4.9,14.0,27.0,14.4,0.0
2016,3,16,18,15,99.0,9.0,4.95,14.0,13.5,8.58,0.0
2016,3,16,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,17,6,15,72.5,6.5,3.15,12.5,9.0,0.0,0.0
2016,3,17,6,30,145.0,13.0,3.2,13.0,18.0,79.07,0.0
2016,3,17,6,45,293.5,25.5,3.3,13.5,58.0,208.75,152.91
2016,3,17,7,0,442.0,38.0,3.4,14.0,98.0,315.42,255.52
2016,3,17,7,15,527.5,46.5,3.2,14.0,149.0,392.26,324.09
2016,3,17,7,30,613.0,55.0,3.0,14.0,200.0,474.6,394.18
2016,3,17,7,45,666.0,60.5,2.9,14.5,253.0,536.22,444.33
2016,3,17,8,0,719.0,66.0,2.8,15.0,306.0,596.04,490.6
2016,3,17,8,15,755.0,70.5,2.45,15.0,358.5,647.32,527.11
2016,3,17,8,30,791.0,75.0,2.1,15.0,411.0,698.08,561.42
2016,3,17,8,45,816.5,78.5,1.8,15.5,460.5,738.63,585.79
2016,3,17,9,0,842.0,82.0,1.5,16.0,510.0,777.43,607.56
2016,3,17,9,15,860.5,85.0,1.4,16.0,555.0,807.93,625.74
2016,3,17,9,30,879.0,88.0,1.3,16.0,600.0,829.65,637.57
2016,3,17,9,45,892.0,90.5,1.25,16.5,639.0,849.78,647.71
2016,3,17,10,0,905.0,93.0,1.2,17.0,678.0,866.88,655.73
2016,3,17,10,15,914.5,94.5,1.15,17.5,710.5,876.74,658.91
2016,3,17,10,30,924.0,96.0,1.1,18.0,743.0,883.28,660.05
2016,3,17,10,45,930.5,97.5,1.1,18.5,768.0,883.92,658.21
2016,3,17,11,0,937.0,99.0,1.1,19.0,793.0,881.12,654.33
2016,3,17,11,15,941.0,99.5,1.15,19.0,810.5,871.76,648.31
2016,3,17,11,30,945.0,100.0,1.2,19.0,828.0,859.03,640.22
2016,3,17,11,45,946.5,100.5,1.25,19.5,836.5,840.99,627.49
2016,3,17,12,0,948.0,101.0,1.3,20.0,845.0,819.74,612.73
2016,3,17,12,15,948.0,101.0,1.35,20.0,846.0,793.79,595.97
2016,3,17,12,30,948.0,101.0,1.4,20.0,847.0,764.91,577.16
2016,3,17,12,45,946.5,100.5,1.5,20.0,839.0,731.74,554.71
2016,3,17,13,0,945.0,100.0,1.6,20.0,831.0,696.0,529.26
2016,3,17,13,15,940.5,99.5,1.65,20.0,815.0,656.05,499.69
2016,3,17,13,30,936.0,99.0,1.7,20.0,799.0,614.07,467.85
2016,3,17,13,45,929.0,98.0,1.8,20.0,775.0,568.52,432.73
2016,3,17,14,0,922.0,97.0,1.9,20.0,751.0,521.55,395.36
2016,3,17,14,15,912.5,95.5,1.95,20.0,719.5,471.87,354.59
2016,3,17,14,30,903.0,94.0,2.0,20.0,688.0,421.45,312.01
2016,3,17,14,45,889.5,92.0,2.05,20.0,649.5,368.77,266.69
2016,3,17,15,0,876.0,90.0,2.1,20.0,611.0,316.18,220.65
2016,3,17,15,15,858.5,87.5,2.15,19.5,567.5,256.74,169.67
2016,3,17,15,30,841.0,85.0,2.2,19.0,524.0,203.92,125.01
2016,3,17,15,45,816.0,81.5,2.25,19.0,475.5,150.77,83.87
2016,3,17,16,0,791.0,78.0,2.3,19.0,427.0,100.0,52.51
2016,3,17,16,15,757.5,73.5,2.35,18.5,375.5,51.66,39.76
2016,3,17,16,30,724.0,69.0,2.4,18.0,324.0,50.14,38.64
2016,3,17,16,45,674.0,63.5,2.45,18.0,271.0,43.36,32.71
2016,3,17,17,0,624.0,58.0,2.5,18.0,218.0,41.13,30.7
2016,3,17,17,15,547.0,50.0,2.55,17.5,166.5,36.67,26.63
2016,3,17,17,30,470.0,42.0,2.6,17.0,115.0,32.01,22.19
2016,3,17,17,45,337.5,30.5,2.65,16.5,72.0,23.85,14.26
2016,3,17,18,0,205.0,19.0,2.7,16.0,29.0,15.23,0.0
2016,3,17,18,15,102.5,9.5,2.85,15.5,14.5,9.05,0.0
2016,3,17,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,10.5,3.7,11.5,10.5,10.01,0.0
2016,3,18,6,30,0.0,21.0,3.7,12.0,21.0,23.7,0.0
2016,3,18,6,45,218.0,30.5,3.75,12.5,61.5,175.42,131.78
2016,3,18,7,0,436.0,40.0,3.8,13.0,102.0,316.49,258.57
2016,3,18,7,15,520.0,48.5,3.75,13.0,152.5,392.68,326.78
2016,3,18,7,30,604.0,57.0,3.7,13.0,203.0,474.18,396.87
2016,3,18,7,45,302.0,61.5,3.65,13.0,134.5,291.47,246.45
2016,3,18,8,0,0.0,66.0,3.6,13.0,66.0,61.39,46.97
2016,3,18,8,15,45.5,123.0,3.6,13.0,143.0,161.46,133.02
2016,3,18,8,30,91.0,180.0,3.6,13.0,220.0,262.13,216.97
2016,3,18,8,45,76.5,198.0,3.65,13.0,234.0,270.04,222.08
2016,3,18,9,0,62.0,216.0,3.7,13.0,248.0,277.03,226.57
2016,3,18,9,15,85.0,241.0,3.7,13.0,289.0,321.72,262.58
2016,3,18,9,30,108.0,266.0,3.7,13.0,330.0,366.39,297.95
2016,3,18,9,45,96.5,281.5,3.7,13.5,341.0,371.31,299.95
2016,3,18,10,0,85.0,297.0,3.7,14.0,352.0,375.62,301.62
2016,3,18,10,15,84.5,312.0,3.7,14.0,369.0,388.1,310.65
2016,3,18,10,30,84.0,327.0,3.7,14.0,386.0,400.09,319.27
2016,3,18,10,45,71.5,330.5,3.7,14.0,382.0,389.47,310.06
2016,3,18,11,0,59.0,334.0,3.7,14.0,378.0,378.9,301.04
2016,3,18,11,15,86.5,355.0,3.65,14.0,421.0,418.73,332.26
2016,3,18,11,30,114.0,376.0,3.6,14.0,464.0,456.95,361.68
2016,3,18,11,45,188.0,378.0,3.6,14.5,525.5,516.62,407.74
2016,3,18,12,0,262.0,380.0,3.6,15.0,587.0,570.38,448.27
2016,3,18,12,15,412.5,328.0,3.6,15.0,654.0,622.36,489.86
2016,3,18,12,30,563.0,276.0,3.6,15.0,721.0,662.64,521.81
2016,3,18,12,45,567.5,271.0,3.6,15.0,716.0,638.05,502.56
2016,3,18,13,0,572.0,266.0,3.6,15.0,711.0,611.69,482.1
2016,3,18,13,15,566.5,260.5,3.65,15.0,694.0,577.21,455.27
2016,3,18,13,30,561.0,255.0,3.7,15.0,677.0,541.9,427.36
2016,3,18,13,45,584.0,237.0,3.75,15.0,664.5,509.95,401.66
2016,3,18,14,0,607.0,219.0,3.8,15.0,652.0,475.31,373.02
2016,3,18,14,15,624.5,201.0,3.9,15.0,629.5,435.14,339.22
2016,3,18,14,30,642.0,183.0,4.0,15.0,607.0,392.62,302.5
2016,3,18,14,45,649.5,167.0,4.1,15.0,576.0,346.22,261.78
2016,3,18,15,0,657.0,151.0,4.2,15.0,545.0,298.55,219.27
2016,3,18,15,15,603.5,154.5,4.2,14.5,496.0,252.15,179.95
2016,3,18,15,30,550.0,158.0,4.2,14.0,447.0,211.08,146.41
2016,3,18,15,45,387.0,171.5,4.2,14.0,366.0,169.03,119.27
2016,3,18,16,0,224.0,185.0,4.2,14.0,285.0,149.8,113.21
2016,3,18,16,15,206.0,167.0,4.1,13.5,250.0,127.38,107.41
2016,3,18,16,30,188.0,149.0,4.0,13.0,215.0,114.46,96.5
2016,3,18,16,45,174.5,126.0,3.95,13.0,180.0,98.56,82.56
2016,3,18,17,0,161.0,103.0,3.9,13.0,145.0,82.12,67.89
2016,3,18,17,15,135.5,81.0,3.75,12.5,111.0,65.79,53.14
2016,3,18,17,30,110.0,59.0,3.6,12.0,77.0,48.97,37.68
2016,3,18,17,45,59.0,39.5,3.5,12.0,48.5,33.44,22.85
2016,3,18,18,0,8.0,20.0,3.4,12.0,20.0,18.15,1.1
2016,3,18,18,15,4.0,10.0,3.3,12.0,10.0,9.53,0.0
2016,3,18,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.0,1.1,12.0,10.0,9.53,0.0
2016,3,19,6,30,0.0,20.0,1.2,12.0,20.0,21.2,0.0
2016,3,19,6,45,144.5,33.5,1.35,12.5,55.0,142.83,108.1
2016,3,19,7,0,289.0,47.0,1.5,13.0,90.0,242.73,197.45
2016,3,19,7,15,347.5,61.5,1.6,13.0,133.5,304.85,252.39
2016,3,19,7,30,406.0,76.0,1.7,13.0,177.0,370.71,308.73
2016,3,19,7,45,453.0,86.0,1.8,13.5,222.5,426.16,354.32
2016,3,19,8,0,500.0,96.0,1.9,14.0,268.0,488.89,403.85
2016,3,19,8,15,397.5,133.5,1.95,14.0,283.5,466.83,383.93
2016,3,19,8,30,295.0,171.0,2.0,14.0,299.0,428.95,351.6
2016,3,19,8,45,315.5,189.0,2.05,14.5,340.0,469.49,382.22
2016,3,19,9,0,336.0,207.0,2.1,15.0,381.0,509.55,411.36
2016,3,19,9,15,574.5,153.0,2.1,15.0,480.5,663.32,530.91
2016,3,19,9,30,813.0,99.0,2.1,15.0,580.0,801.06,629.17
2016,3,19,9,45,826.0,102.0,2.1,15.0,617.5,820.86,640.37
2016,3,19,10,0,839.0,105.0,2.1,15.0,655.0,837.76,650.73
2016,3,19,10,15,849.0,106.5,2.15,15.0,686.5,847.4,656.54
2016,3,19,10,30,859.0,108.0,2.2,15.0,718.0,848.19,656.38
2016,3,19,10,45,867.5,109.0,2.25,15.0,742.5,850.02,657.17
2016,3,19,11,0,876.0,110.0,2.3,15.0,767.0,848.61,655.82
2016,3,19,11,15,631.0,225.0,2.25,15.0,704.0,759.88,589.97
2016,3,19,11,30,386.0,340.0,2.2,15.0,641.0,653.32,506.78
2016,3,19,11,45,398.5,339.5,2.15,15.5,653.0,650.18,503.82
2016,3,19,12,0,411.0,339.0,2.1,16.0,665.0,645.18,498.69
2016,3,19,12,15,464.0,316.0,2.05,16.0,684.5,650.38,502.81
2016,3,19,12,30,517.0,293.0,2.0,16.0,704.0,647.58,500.95
2016,3,19,12,45,494.0,298.5,2.0,16.0,688.0,615.16,476.34
2016,3,19,13,0,471.0,304.0,2.0,16.0,672.0,582.7,451.71
2016,3,19,13,15,482.0,293.0,2.05,16.0,663.0,556.55,432.2
2016,3,19,13,30,493.0,282.0,2.1,16.0,654.0,528.66,410.87
2016,3,19,13,45,330.0,313.5,2.15,16.0,559.5,446.62,347.5
2016,3,19,14,0,167.0,345.0,2.2,16.0,465.0,378.82,295.19
2016,3,19,14,15,219.5,323.5,2.35,15.5,474.5,371.55,289.95
2016,3,19,14,30,272.0,302.0,2.5,15.0,484.0,354.54,275.96
2016,3,19,14,45,254.0,286.5,2.65,15.0,449.0,317.96,246.52
2016,3,19,15,0,236.0,271.0,2.8,15.0,414.0,288.95,222.94
2016,3,19,15,15,165.0,251.5,2.95,15.0,348.0,241.47,186.67
2016,3,19,15,30,94.0,232.0,3.1,15.0,282.0,208.11,162.57
2016,3,19,15,45,432.5,156.0,3.3,15.0,353.5,163.97,112.45
2016,3,19,16,0,771.0,80.0,3.5,15.0,425.0,104.7,56.53
2016,3,19,16,15,442.5,113.0,3.5,14.5,306.0,78.7,64.31
2016,3,19,16,30,114.0,146.0,3.5,14.0,187.0,112.44,94.38
2016,3,19,16,45,104.0,124.5,3.55,14.0,157.0,97.5,81.29
2016,3,19,17,0,94.0,103.0,3.6,14.0,127.0,82.06,67.58
2016,3,19,17,15,78.5,80.5,3.45,13.5,98.0,65.44,52.65
2016,3,19,17,30,63.0,58.0,3.3,13.0,69.0,48.29,36.98
2016,3,19,17,45,31.5,38.5,3.2,13.0,44.0,33.94,23.31
2016,3,19,18,0,0.0,19.0,3.1,13.0,19.0,17.56,2.54
2016,3,19,18,15,0.0,9.5,2.95,13.0,9.5,9.05,0.0
2016,3,19,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,5.0,4.0,13.0,5.0,4.77,0.0
2016,3,20,6,30,0.0,10.0,4.1,13.0,10.0,9.26,0.0
2016,3,20,6,45,0.0,27.0,4.2,13.5,27.0,25.23,14.62
2016,3,20,7,0,0.0,44.0,4.3,14.0,44.0,43.13,30.55
2016,3,20,7,15,0.0,64.0,4.35,14.0,64.0,64.07,48.81
2016,3,20,7,30,0.0,84.0,4.4,14.0,84.0,84.42,66.42
2016,3,20,7,45,4.0,103.5,4.45,14.5,105.0,106.52,85.17
2016,3,20,8,0,8.0,123.0,4.5,15.0,126.0,128.66,103.62
2016,3,20,8,15,53.0,154.5,4.55,15.0,177.5,205.03,168.23
2016,3,20,8,30,98.0,186.0,4.6,15.0,229.0,274.65,226.04
2016,3,20,8,45,293.5,180.0,4.65,15.5,329.5,442.53,364.97
2016,3,20,9,0,489.0,174.0,4.7,16.0,430.0,608.54,496.38
2016,3,20,9,15,528.5,177.0,4.75,16.0,474.5,649.41,526.62
2016,3,20,9,30,568.0,180.0,4.8,16.0,519.0,689.46,556.48
2016,3,20,9,45,438.5,236.0,4.85,16.0,508.0,644.22,517.29
2016,3,20,10,0,309.0,292.0,4.9,16.0,497.0,582.92,466.25
2016,3,20,10,15,163.5,274.5,4.9,16.0,383.5,425.8,341.35
2016,3,20,10,30,18.0,257.0,4.9,16.0,270.0,261.78,207.51
2016,3,20,10,45,21.0,273.0,4.9,16.0,289.0,278.92,221.17
2016,3,20,11,0,24.0,289.0,4.9,16.0,308.0,295.78,234.23
2016,3,20,11,15,28.5,304.5,4.9,16.0,327.0,320.56,253.5
2016,3,20,11,30,33.0,320.0,4.9,16.0,346.0,336.62,265.89
2016,3,20,11,45,19.5,261.5,4.9,16.0,277.5,261.4,206.33
2016,3,20,12,0,6.0,203.0,4.9,16.0,209.0,194.68,152.97
2016,3,20,12,15,3.5,180.5,4.85,16.0,184.0,171.22,134.15
2016,3,20,12,30,1.0,158.0,4.8,16.0,159.0,148.11,115.51
2016,3,20,12,45,0.5,154.5,4.8,16.0,155.0,144.29,112.46
2016,3,20,13,0,0.0,151.0,4.8,16.0,151.0,140.52,109.46
2016,3,20,13,15,0.0,154.0,4.75,16.0,154.5,143.07,111.61
2016,3,20,13,30,0.0,157.0,4.7,16.0,158.0,145.59,113.74
2016,3,20,13,45,7.5,204.5,4.7,16.0,210.5,192.04,151.36
2016,3,20,14,0,15.0,252.0,4.7,16.0,263.0,236.4,186.92
2016,3,20,14,15,7.5,152.5,4.65,16.0,158.0,143.9,112.71
2016,3,20,14,30,0.0,53.0,4.6,16.0,53.0,49.36,35.44
2016,3,20,14,45,0.0,105.0,4.6,16.0,105.0,97.59,75.46
2016,3,20,15,0,0.0,157.0,4.6,16.0,157.0,143.16,113.0
2016,3,20,15,15,0.0,154.5,4.5,15.5,154.5,140.22,111.05
2016,3,20,15,30,0.0,152.0,4.4,15.0,152.0,137.1,109.0
2016,3,20,15,45,0.0,132.5,4.3,15.0,132.5,119.8,95.0
2016,3,20,16,0,0.0,113.0,4.2,15.0,113.0,102.62,80.98
2016,3,20,16,15,0.0,62.5,4.05,15.0,62.5,58.13,46.04
2016,3,20,16,30,0.0,12.0,3.9,15.0,12.0,11.12,4.3
2016,3,20,16,45,0.0,10.0,3.8,15.0,10.0,9.26,2.65
2016,3,20,17,0,0.0,8.0,3.7,15.0,8.0,7.41,0.98
2016,3,20,17,15,0.0,6.0,3.6,14.5,6.0,5.55,0.0
2016,3,20,17,30,0.0,4.0,3.5,14.0,4.0,3.7,0.0
2016,3,20,17,45,0.0,2.5,3.4,14.0,2.5,2.31,0.0
2016,3,20,18,0,0.0,1.0,3.3,14.0,1.0,0.92,0.0
2016,3,20,18,15,0.0,0.5,3.25,14.0,0.5,0.48,0.0
2016,3,20,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,21,6,15,29.0,11.0,3.55,13.0,12.5,23.09,0.0
2016,3,21,6,30,58.0,22.0,3.7,13.0,25.0,65.72,16.99
2016,3,21,6,45,161.5,40.0,3.85,13.5,62.5,161.65,125.64
2016,3,21,7,0,265.0,58.0,4.0,14.0,100.0,246.51,201.78
2016,3,21,7,15,338.0,72.5,4.15,14.0,146.5,316.4,263.65
2016,3,21,7,30,411.0,87.0,4.3,14.0,193.0,391.32,328.17
2016,3,21,7,45,496.0,86.5,4.5,14.0,242.0,464.39,390.04
2016,3,21,8,0,581.0,86.0,4.7,14.0,291.0,539.06,451.75
2016,3,21,8,15,479.0,124.0,4.8,14.0,310.0,518.7,432.94
2016,3,21,8,30,377.0,162.0,4.9,14.0,329.0,495.58,411.49
2016,3,21,8,45,441.0,167.0,5.05,14.5,384.0,557.77,460.56
2016,3,21,9,0,505.0,172.0,5.2,15.0,439.0,621.06,509.23
2016,3,21,9,15,410.0,214.0,5.35,15.0,443.0,595.29,485.44
2016,3,21,9,30,315.0,256.0,5.5,15.0,447.0,552.66,448.97
2016,3,21,9,45,563.0,191.0,5.65,15.0,557.0,701.84,569.99
2016,3,21,10,0,811.0,126.0,5.8,15.0,667.0,843.53,677.53
2016,3,21,10,15,408.5,164.5,5.85,15.0,437.0,538.77,439.83
2016,3,21,10,30,6.0,203.0,5.9,15.0,207.0,198.03,156.98
2016,3,21,10,45,12.0,237.5,6.0,15.0,246.5,236.25,188.14
2016,3,21,11,0,18.0,272.0,6.1,15.0,286.0,274.07,218.3
2016,3,21,11,15,22.0,289.0,6.05,15.0,306.5,292.62,232.86
2016,3,21,11,30,26.0,306.0,6.0,15.0,327.0,317.16,252.13
2016,3,21,11,45,24.0,304.0,6.0,15.5,323.5,305.51,242.2
2016,3,21,12,0,22.0,302.0,6.0,16.0,320.0,300.35,237.51
2016,3,21,12,15,22.5,302.0,5.95,16.0,320.5,298.98,236.36
2016,3,21,12,30,23.0,302.0,5.9,16.0,321.0,297.51,235.15
2016,3,21,12,45,21.5,297.5,5.9,16.0,315.0,290.42,229.53
2016,3,21,13,0,20.0,293.0,5.9,16.0,309.0,283.41,224.02
2016,3,21,13,15,10.0,172.5,5.9,15.5,180.5,166.12,130.64
2016,3,21,13,30,0.0,52.0,5.9,15.0,52.0,48.48,34.61
2016,3,21,13,45,0.0,50.0,5.9,15.0,50.0,46.6,33.13
2016,3,21,14,0,0.0,48.0,5.9,15.0,48.0,44.72,31.62
2016,3,21,14,15,0.0,48.5,5.85,15.0,48.5,45.18,32.06
2016,3,21,14,30,0.0,49.0,5.8,15.0,49.0,45.63,32.5
2016,3,21,14,45,0.0,65.0,5.8,15.0,65.0,60.55,45.02
2016,3,21,15,0,0.0,81.0,5.8,15.0,81.0,75.48,57.57
2016,3,21,15,15,0.0,52.0,5.75,15.0,52.0,48.38,35.07
2016,3,21,15,30,0.0,23.0,5.7,15.0,23.0,21.37,12.42
2016,3,21,15,45,0.0,31.0,5.7,15.0,31.0,28.8,18.77
2016,3,21,16,0,0.0,39.0,5.7,15.0,39.0,36.23,25.15
2016,3,21,16,15,3.5,83.0,5.65,14.5,84.5,76.83,59.71
2016,3,21,16,30,7.0,127.0,5.6,14.0,130.0,110.76,92.98
2016,3,21,16,45,3.5,108.5,5.6,14.0,110.0,95.21,79.34
2016,3,21,17,0,0.0,90.0,5.6,14.0,90.0,79.5,65.37
2016,3,21,17,15,0.0,69.0,5.45,13.5,69.0,61.73,49.42
2016,3,21,17,30,0.0,48.0,5.3,13.0,48.0,43.7,33.01
2016,3,21,17,45,0.0,31.0,5.2,13.0,31.0,28.66,18.99
2016,3,21,18,0,0.0,14.0,5.1,13.0,14.0,12.98,2.16
2016,3,21,18,15,0.0,7.0,5.15,13.0,7.0,6.67,0.0
2016,3,21,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,22,6,15,78.5,11.5,5.1,11.0,16.5,45.41,0.0
2016,3,22,6,30,157.0,23.0,5.1,11.0,33.0,124.95,55.92
2016,3,22,6,45,291.5,36.5,5.15,11.5,76.0,226.31,180.86
2016,3,22,7,0,426.0,50.0,5.2,12.0,119.0,330.1,274.49
2016,3,22,7,15,506.5,58.5,5.25,12.0,170.0,405.78,342.39
2016,3,22,7,30,587.0,67.0,5.3,12.0,221.0,486.1,411.99
2016,3,22,7,45,294.5,95.0,5.35,12.5,172.5,335.05,284.02
2016,3,22,8,0,2.0,123.0,5.4,13.0,124.0,123.78,99.93
2016,3,22,8,15,387.5,105.0,5.4,13.0,279.0,429.23,363.72
2016,3,22,8,30,773.0,87.0,5.4,13.0,434.0,715.06,593.6
2016,3,22,8,45,804.0,88.5,5.4,13.0,484.5,757.47,623.32
2016,3,22,9,0,835.0,90.0,5.4,13.0,535.0,798.32,652.55
2016,3,22,9,15,853.0,92.5,5.4,13.0,579.5,827.71,672.8
2016,3,22,9,30,871.0,95.0,5.4,13.0,624.0,854.53,691.08
2016,3,22,9,45,889.5,95.0,5.45,13.0,664.0,869.74,700.97
2016,3,22,10,0,908.0,95.0,5.5,13.0,704.0,888.59,713.73
2016,3,22,10,15,917.0,96.5,5.55,13.0,736.0,897.85,719.47
2016,3,22,10,30,926.0,98.0,5.6,13.0,768.0,903.79,722.95
2016,3,22,10,45,935.0,98.0,5.65,13.5,793.5,904.69,721.51
2016,3,22,11,0,944.0,98.0,5.7,14.0,819.0,902.15,717.73
2016,3,22,11,15,948.0,99.0,5.75,14.0,836.0,892.99,710.63
2016,3,22,11,30,952.0,100.0,5.8,14.0,853.0,880.41,701.16
2016,3,22,11,45,954.0,100.0,5.85,14.0,861.5,861.85,687.4
2016,3,22,12,0,956.0,100.0,5.9,14.0,870.0,840.06,671.34
2016,3,22,12,15,955.5,100.0,6.0,14.0,870.0,813.27,651.8
2016,3,22,12,30,955.0,100.0,6.1,14.0,870.0,783.56,630.03
2016,3,22,12,45,950.5,101.0,6.2,14.0,861.5,749.26,604.47
2016,3,22,13,0,946.0,102.0,6.3,14.0,853.0,712.56,575.15
2016,3,22,13,15,942.0,101.5,6.4,14.0,836.5,672.57,542.74
2016,3,22,13,30,938.0,101.0,6.5,14.0,820.0,630.54,508.01
2016,3,22,13,45,930.5,100.0,6.65,14.0,795.5,584.35,469.29
2016,3,22,14,0,923.0,99.0,6.8,14.0,771.0,536.8,428.51
2016,3,22,14,15,914.0,97.5,6.85,14.0,739.5,487.03,384.77
2016,3,22,14,30,905.0,96.0,6.9,14.0,708.0,436.47,339.35
2016,3,22,14,45,892.0,94.0,7.0,14.0,669.5,383.58,291.22
2016,3,22,15,0,879.0,92.0,7.1,14.0,631.0,330.76,242.48
2016,3,22,15,15,862.5,89.5,7.05,14.0,587.0,271.04,188.18
2016,3,22,15,30,846.0,87.0,7.0,14.0,543.0,217.92,140.51
2016,3,22,15,45,823.5,83.5,7.0,14.0,495.0,164.47,96.3
2016,3,22,16,0,801.0,80.0,7.0,14.0,447.0,113.14,60.98
2016,3,22,16,15,769.0,76.0,6.9,13.5,395.0,63.59,40.68
2016,3,22,16,30,737.0,72.0,6.8,13.0,343.0,51.87,40.94
2016,3,22,16,45,691.0,66.5,6.7,13.0,289.5,44.98,34.83
2016,3,22,17,0,645.0,61.0,6.6,13.0,236.0,42.85,32.9
2016,3,22,17,15,571.5,54.0,6.55,12.5,184.0,39.34,29.66
2016,3,22,17,30,498.0,47.0,6.5,12.0,132.0,35.73,26.12
2016,3,22,17,45,375.0,35.5,6.45,12.0,87.0,27.76,18.37
2016,3,22,18,0,252.0,24.0,6.4,12.0,42.0,19.36,6.97
2016,3,22,18,15,126.0,12.0,6.35,12.0,21.0,11.44,0.0
2016,3,22,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,23,6,15,11.5,11.0,4.7,11.0,12.0,15.58,0.0
2016,3,23,6,30,23.0,22.0,4.6,11.0,24.0,41.88,19.22
2016,3,23,6,45,69.5,42.0,4.5,11.5,52.5,95.04,73.53
2016,3,23,7,0,116.0,62.0,4.4,12.0,81.0,147.21,120.42
2016,3,23,7,15,138.5,83.5,4.25,12.0,115.0,189.54,158.18
2016,3,23,7,30,161.0,105.0,4.1,12.0,149.0,232.57,195.69
2016,3,23,7,45,180.0,125.0,3.95,12.5,183.5,271.93,228.73
2016,3,23,8,0,199.0,145.0,3.8,13.0,218.0,311.83,261.26
2016,3,23,8,15,207.0,167.5,3.65,13.0,253.0,347.02,289.31
2016,3,23,8,30,215.0,190.0,3.5,13.0,288.0,381.63,316.27
2016,3,23,8,45,295.0,199.0,3.4,13.5,348.5,469.28,385.86
2016,3,23,9,0,375.0,208.0,3.3,14.0,409.0,547.02,445.64
2016,3,23,9,15,621.5,153.0,3.25,14.0,519.0,711.57,574.21
2016,3,23,9,30,868.0,98.0,3.2,14.0,629.0,858.77,679.33
2016,3,23,9,45,883.0,100.0,3.15,14.5,668.5,873.1,685.21
2016,3,23,10,0,898.0,102.0,3.1,15.0,708.0,891.07,694.81
2016,3,23,10,15,907.5,103.5,3.1,15.0,740.0,900.59,700.1
2016,3,23,10,30,917.0,105.0,3.1,15.0,772.0,906.82,703.29
