Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,10,45,746.5,180.5,3.1,15.5,735.5,843.25,656.16
2016,3,23,11,0,576.0,256.0,3.1,16.0,699.0,762.47,593.68
2016,3,23,11,15,759.0,181.5,3.15,16.0,778.0,831.0,646.39
2016,3,23,11,30,942.0,107.0,3.2,16.0,857.0,882.38,681.98
2016,3,23,11,45,783.0,183.5,3.3,16.0,811.5,817.17,635.67
2016,3,23,12,0,624.0,260.0,3.4,16.0,766.0,745.37,580.69
2016,3,23,12,15,603.0,269.0,3.6,16.0,758.0,716.6,559.92
2016,3,23,12,30,582.0,278.0,3.8,16.0,750.0,686.55,537.61
2016,3,23,12,45,598.0,268.0,4.05,16.0,748.5,664.58,521.87
2016,3,23,13,0,614.0,258.0,4.3,16.0,747.0,640.39,504.11
2016,3,23,13,15,609.5,252.5,4.45,16.0,730.0,604.75,476.87
2016,3,23,13,30,605.0,247.0,4.6,16.0,713.0,568.16,448.34
2016,3,23,13,45,650.5,218.5,4.85,16.0,706.0,537.3,424.16
2016,3,23,14,0,696.0,190.0,5.1,16.0,699.0,501.67,395.06
2016,3,23,14,15,624.0,205.0,5.25,16.0,647.0,446.67,349.7
2016,3,23,14,30,552.0,220.0,5.4,16.0,595.0,397.12,308.43
2016,3,23,14,45,557.5,204.0,5.55,16.0,565.0,354.52,271.43
2016,3,23,15,0,563.0,188.0,5.7,16.0,535.0,311.01,232.93
2016,3,23,15,15,683.0,146.5,5.75,15.5,537.5,272.4,194.34
2016,3,23,15,30,803.0,105.0,5.8,15.0,540.0,227.12,149.21
2016,3,23,15,45,776.5,101.0,5.85,15.0,491.5,174.97,106.47
2016,3,23,16,0,750.0,97.0,5.9,15.0,443.0,119.53,67.33
2016,3,23,16,15,646.0,97.5,5.9,14.5,371.0,74.3,49.53
2016,3,23,16,30,542.0,98.0,5.9,14.0,299.0,66.27,53.58
2016,3,23,16,45,559.5,85.5,5.9,14.0,265.5,59.62,47.75
2016,3,23,17,0,577.0,73.0,5.9,14.0,232.0,52.48,41.37
2016,3,23,17,15,500.5,64.0,5.9,13.5,180.5,47.74,37.03
2016,3,23,17,30,424.0,55.0,5.9,13.0,129.0,42.81,32.3
2016,3,23,17,45,303.0,41.0,5.9,13.0,84.5,31.66,21.73
2016,3,23,18,0,182.0,27.0,5.9,13.0,40.0,21.23,8.97
2016,3,23,18,15,91.0,13.5,5.85,12.5,20.0,12.87,0.0
2016,3,23,18,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,6.55,11.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,24,6,15,81.0,12.5,6.65,12.0,18.0,48.13,0.0
2016,3,24,6,30,162.0,25.0,6.7,12.0,36.0,134.4,83.09
2016,3,24,6,45,276.0,39.5,6.75,12.5,78.5,222.09,179.38
2016,3,24,7,0,390.0,54.0,6.8,13.0,121.0,317.6,265.1
2016,3,24,7,15,464.5,64.0,6.7,13.0,171.0,390.68,330.49
2016,3,24,7,30,539.0,74.0,6.6,13.0,221.0,468.03,397.49
2016,3,24,7,45,585.5,82.0,6.55,13.5,272.0,527.41,446.77
2016,3,24,8,0,632.0,90.0,6.5,14.0,323.0,587.96,495.28
2016,3,24,8,15,517.0,126.5,6.45,14.0,335.5,555.84,466.35
2016,3,24,8,30,402.0,163.0,6.4,14.0,348.0,520.53,434.32
2016,3,24,8,45,565.0,142.5,6.35,14.5,432.0,639.03,529.98
2016,3,24,9,0,728.0,122.0,6.3,15.0,516.0,758.4,620.84
2016,3,24,9,15,748.5,126.0,6.25,15.0,560.0,789.46,642.25
2016,3,24,9,30,769.0,130.0,6.2,15.0,604.0,818.29,662.18
2016,3,24,9,45,768.0,141.5,6.2,15.0,639.0,834.74,672.93
2016,3,24,10,0,767.0,153.0,6.2,15.0,674.0,847.96,681.4
2016,3,24,10,15,779.5,155.0,6.15,15.0,705.5,859.21,688.29
2016,3,24,10,30,792.0,157.0,6.1,15.0,737.0,863.56,690.16
2016,3,24,10,45,813.5,152.0,6.1,15.5,764.5,869.63,692.39
2016,3,24,11,0,835.0,147.0,6.1,16.0,792.0,872.4,692.31
2016,3,24,11,15,840.5,148.5,6.05,16.0,809.5,865.01,685.99
2016,3,24,11,30,846.0,150.0,6.0,16.0,827.0,854.44,677.52
2016,3,24,11,45,849.0,150.5,6.0,16.0,836.0,837.72,664.88
2016,3,24,12,0,852.0,151.0,6.0,16.0,845.0,818.03,650.16
2016,3,24,12,15,853.0,151.0,6.1,16.0,846.0,793.45,632.29
2016,3,24,12,30,854.0,151.0,6.2,16.0,847.0,766.18,611.85
2016,3,24,12,45,620.0,252.5,6.3,16.0,755.0,667.73,532.13
2016,3,24,13,0,386.0,354.0,6.4,16.0,663.0,577.76,458.51
2016,3,24,13,15,245.5,363.0,6.5,16.0,558.5,479.04,380.26
2016,3,24,13,30,105.0,372.0,6.6,16.0,454.0,394.32,312.32
2016,3,24,13,45,130.0,363.5,6.7,16.0,461.5,389.18,308.64
2016,3,24,14,0,155.0,355.0,6.8,16.0,469.0,383.73,304.24
2016,3,24,14,15,169.0,339.0,6.85,16.0,458.5,364.97,289.01
2016,3,24,14,30,183.0,323.0,6.9,16.0,448.0,344.87,272.37
2016,3,24,14,45,131.5,299.5,6.95,16.0,387.0,295.2,232.95
2016,3,24,15,0,80.0,276.0,7.0,16.0,326.0,257.04,203.21
2016,3,24,15,15,178.0,254.0,7.0,15.5,354.5,249.53,194.02
2016,3,24,15,30,276.0,232.0,7.0,15.0,383.0,230.97,174.59
2016,3,24,15,45,288.0,208.0,7.0,15.0,353.0,195.83,145.17
2016,3,24,16,0,300.0,184.0,7.0,15.0,323.0,159.73,117.26
2016,3,24,16,15,233.0,168.0,7.0,14.5,269.0,126.26,97.88
2016,3,24,16,30,166.0,152.0,7.0,14.0,215.0,116.77,98.26
2016,3,24,16,45,146.0,132.5,7.0,14.0,181.5,103.17,86.41
2016,3,24,17,0,126.0,113.0,7.0,14.0,148.0,89.14,73.97
2016,3,24,17,15,263.0,85.5,6.95,13.5,138.5,66.47,53.71
2016,3,24,17,30,400.0,58.0,6.9,13.0,129.0,45.4,34.62
2016,3,24,17,45,292.0,43.0,6.9,13.0,85.0,33.18,23.11
2016,3,24,18,0,184.0,28.0,6.9,13.0,41.0,22.0,10.18
2016,3,24,18,15,92.0,14.0,6.85,13.0,20.5,13.34,0.0
2016,3,24,18,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,6.75,12.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,7.25,11.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,25,6,15,7.5,12.5,6.85,11.5,13.5,15.3,0.0
2016,3,25,6,30,15.0,25.0,6.9,12.0,27.0,35.77,19.69
2016,3,25,6,45,50.0,46.0,7.0,12.5,54.5,89.79,69.5
2016,3,25,7,0,85.0,67.0,7.1,13.0,82.0,136.18,110.91
2016,3,25,7,15,104.5,90.0,7.15,13.0,114.5,177.56,147.65
2016,3,25,7,30,124.0,113.0,7.2,13.0,147.0,219.36,184.12
2016,3,25,7,45,145.0,133.0,7.25,13.0,181.0,258.7,217.9
2016,3,25,8,0,166.0,153.0,7.3,13.0,215.0,298.87,251.74
2016,3,25,8,15,220.0,170.5,7.35,13.0,265.5,373.74,314.42
2016,3,25,8,30,274.0,188.0,7.4,13.0,316.0,438.8,368.1
2016,3,25,8,45,272.5,210.5,7.45,13.5,349.0,466.73,388.73
2016,3,25,9,0,271.0,233.0,7.5,14.0,382.0,493.18,407.92
2016,3,25,9,15,550.5,172.0,7.5,14.0,504.0,672.07,556.24
2016,3,25,9,30,830.0,111.0,7.5,14.0,626.0,847.75,692.23
2016,3,25,9,45,620.0,194.5,7.5,14.5,592.0,767.73,626.36
2016,3,25,10,0,410.0,278.0,7.5,15.0,558.0,659.86,535.29
2016,3,25,10,15,645.0,197.5,7.45,15.0,662.0,790.73,641.38
2016,3,25,10,30,880.0,117.0,7.4,15.0,766.0,893.79,718.3
2016,3,25,10,45,886.5,118.5,7.35,15.0,790.0,893.97,716.89
2016,3,25,11,0,893.0,120.0,7.3,15.0,814.0,890.86,713.57
2016,3,25,11,15,897.5,121.0,7.25,15.0,831.0,882.24,706.31
2016,3,25,11,30,902.0,122.0,7.2,15.0,848.0,870.36,696.77
2016,3,25,11,45,904.5,122.5,7.2,15.5,856.5,853.15,682.27
2016,3,25,12,0,907.0,123.0,7.2,16.0,865.0,832.85,665.63
2016,3,25,12,15,907.0,123.0,7.2,16.0,865.0,807.19,646.33
2016,3,25,12,30,907.0,123.0,7.2,16.0,865.0,778.75,624.99
2016,3,25,12,45,912.0,118.5,7.25,16.0,858.5,746.99,600.77
2016,3,25,13,0,917.0,114.0,7.3,16.0,852.0,712.46,573.17
2016,3,25,13,15,687.5,210.0,7.4,16.0,757.5,618.5,495.92
2016,3,25,13,30,458.0,306.0,7.5,16.0,663.0,537.1,428.45
2016,3,25,13,45,677.5,207.5,7.6,16.0,717.0,545.59,435.91
2016,3,25,14,0,897.0,109.0,7.7,16.0,771.0,540.09,429.7
2016,3,25,14,15,887.5,107.0,7.75,16.0,739.5,490.63,386.5
2016,3,25,14,30,878.0,105.0,7.8,16.0,708.0,440.52,341.87
2016,3,25,14,45,648.5,173.5,7.9,16.0,605.5,363.32,278.63
2016,3,25,15,0,419.0,242.0,8.0,16.0,503.0,314.07,240.43
2016,3,25,15,15,446.5,216.0,8.05,15.5,477.0,274.28,205.06
2016,3,25,15,30,474.0,190.0,8.1,15.0,451.0,231.75,167.28
2016,3,25,15,45,619.0,140.0,8.2,15.0,449.0,183.37,120.42
2016,3,25,16,0,764.0,90.0,8.3,15.0,447.0,124.75,70.25
2016,3,25,16,15,731.0,85.5,8.35,14.5,395.5,70.93,42.95
2016,3,25,16,30,698.0,81.0,8.4,14.0,344.0,53.08,41.82
2016,3,25,16,45,641.5,76.0,8.45,14.0,290.0,51.75,40.72
2016,3,25,17,0,585.0,71.0,8.5,14.0,236.0,50.42,39.53
2016,3,25,17,15,511.5,62.5,8.5,13.5,184.5,46.03,35.54
2016,3,25,17,30,438.0,54.0,8.5,13.0,133.0,41.47,31.17
2016,3,25,17,45,313.5,41.5,8.5,13.0,88.5,32.83,22.86
2016,3,25,18,0,189.0,29.0,8.5,13.0,44.0,22.77,11.3
2016,3,25,18,15,94.5,14.5,8.45,12.5,22.0,13.82,0.0
2016,3,25,18,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,26,6,15,139.5,13.0,5.05,12.0,24.0,75.93,0.0
2016,3,26,6,30,279.0,26.0,5.1,12.0,48.0,201.45,143.53
2016,3,26,6,45,391.5,36.0,5.2,12.5,93.0,285.21,232.75
2016,3,26,7,0,504.0,46.0,5.3,13.0,138.0,378.58,316.28
2016,3,26,7,15,571.5,53.0,5.3,13.0,189.0,448.13,378.12
2016,3,26,7,30,639.0,60.0,5.3,13.0,240.0,521.46,440.79
2016,3,26,7,45,682.5,65.0,5.3,13.5,292.5,575.03,484.1
2016,3,26,8,0,726.0,70.0,5.3,14.0,345.0,633.38,528.62
2016,3,26,8,15,756.5,74.0,5.3,14.0,396.0,680.95,564.37
2016,3,26,8,30,787.0,78.0,5.3,14.0,447.0,727.67,598.75
2016,3,26,8,45,810.0,80.5,5.3,14.5,495.0,765.3,624.4
2016,3,26,9,0,833.0,83.0,5.3,15.0,543.0,801.09,648.27
2016,3,26,9,15,849.0,85.5,5.3,15.0,586.0,822.3,662.22
2016,3,26,9,30,865.0,88.0,5.3,15.0,629.0,847.57,679.25
2016,3,26,9,45,874.5,91.0,5.3,15.5,666.0,865.03,689.16
2016,3,26,10,0,884.0,94.0,5.3,16.0,703.0,879.42,696.9
2016,3,26,10,15,892.5,95.5,5.3,16.0,734.0,888.1,701.91
2016,3,26,10,30,901.0,97.0,5.3,16.0,765.0,893.53,704.73
2016,3,26,10,45,904.5,99.5,5.3,16.5,788.0,892.37,701.57
2016,3,26,11,0,908.0,102.0,5.3,17.0,811.0,887.86,696.2
2016,3,26,11,15,911.5,103.0,5.35,17.0,827.0,878.47,689.11
2016,3,26,11,30,915.0,104.0,5.4,17.0,843.0,865.8,679.78
2016,3,26,11,45,917.0,104.0,5.5,17.0,851.0,847.68,666.87
2016,3,26,12,0,919.0,104.0,5.6,17.0,859.0,826.48,651.75
2016,3,26,12,15,918.5,104.0,5.7,17.0,859.0,800.37,633.02
2016,3,26,12,30,918.0,104.0,5.8,17.0,859.0,771.48,612.2
2016,3,26,12,45,908.0,108.0,5.95,17.0,848.5,737.04,587.3
2016,3,26,13,0,898.0,112.0,6.1,17.0,838.0,700.61,558.77
2016,3,26,13,15,648.5,224.5,6.2,17.0,743.5,608.98,483.85
2016,3,26,13,30,399.0,337.0,6.3,17.0,649.0,532.05,420.33
2016,3,26,13,45,347.0,339.5,6.4,17.0,605.0,484.0,382.17
2016,3,26,14,0,295.0,342.0,6.5,17.0,561.0,439.58,346.61
2016,3,26,14,15,284.5,328.5,6.6,16.5,533.0,404.92,319.23
2016,3,26,14,30,274.0,315.0,6.7,16.0,505.0,371.07,292.05
2016,3,26,14,45,186.0,300.0,6.8,16.0,426.0,315.56,248.14
2016,3,26,15,0,98.0,285.0,6.9,16.0,347.0,269.88,212.98
2016,3,26,15,15,144.0,266.0,6.9,15.5,349.5,251.12,196.46
2016,3,26,15,30,190.0,247.0,6.9,15.0,352.0,233.68,180.36
2016,3,26,15,45,95.0,190.5,6.9,15.0,243.0,166.3,129.25
2016,3,26,16,0,0.0,134.0,6.9,15.0,134.0,120.23,95.66
2016,3,26,16,15,113.0,142.5,6.8,15.0,185.5,115.48,90.0
2016,3,26,16,30,226.0,151.0,6.7,15.0,237.0,109.78,91.71
2016,3,26,16,45,198.5,132.5,6.65,15.0,199.5,98.1,81.59
2016,3,26,17,0,171.0,114.0,6.6,15.0,162.0,90.11,74.54
2016,3,26,17,15,143.0,92.0,6.5,14.5,126.5,74.0,60.2
2016,3,26,17,30,115.0,70.0,6.4,14.0,91.0,57.41,45.13
2016,3,26,17,45,72.5,49.0,6.3,14.0,60.5,41.03,29.92
2016,3,26,18,0,30.0,28.0,6.2,14.0,30.0,24.19,12.81
2016,3,26,18,15,15.0,14.0,6.1,13.5,15.0,13.34,0.0
2016,3,26,18,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,112.0,15.0,5.2,12.0,24.5,65.78,0.0
2016,3,27,6,30,224.0,30.0,5.2,12.0,49.0,178.05,130.84
2016,3,27,6,45,339.5,42.5,5.2,12.5,94.5,265.89,217.56
2016,3,27,7,0,455.0,55.0,5.2,13.0,140.0,362.55,303.14
2016,3,27,7,15,526.5,63.5,5.1,13.0,192.0,435.26,367.06
2016,3,27,7,30,598.0,72.0,5.0,13.0,244.0,511.89,431.9
2016,3,27,7,45,299.0,87.0,4.95,13.0,173.0,333.06,282.06
2016,3,27,8,0,0.0,102.0,4.9,13.0,102.0,98.0,77.95
2016,3,27,8,15,1.5,129.0,4.9,13.0,130.0,126.56,102.0
2016,3,27,8,30,3.0,156.0,4.9,13.0,158.0,155.06,125.5
2016,3,27,8,45,19.5,189.0,4.95,13.5,200.0,202.08,164.31
2016,3,27,9,0,36.0,222.0,5.0,14.0,242.0,261.5,212.46
2016,3,27,9,15,29.5,230.0,5.2,14.0,247.5,262.36,212.29
2016,3,27,9,30,23.0,238.0,5.4,14.0,253.0,251.93,203.15
2016,3,27,9,45,29.0,260.5,5.65,14.0,280.0,290.48,234.0
2016,3,27,10,0,35.0,283.0,5.9,14.0,307.0,317.42,255.29
2016,3,27,10,15,38.0,298.5,6.05,14.0,325.5,333.8,267.97
2016,3,27,10,30,41.0,314.0,6.2,14.0,344.0,349.81,280.36
2016,3,27,10,45,37.5,318.0,6.4,14.0,346.5,347.85,278.37
2016,3,27,11,0,34.0,322.0,6.6,14.0,349.0,345.85,276.43
2016,3,27,11,15,34.5,329.0,6.65,14.0,357.0,350.18,279.61
2016,3,27,11,30,35.0,336.0,6.7,14.0,365.0,354.26,282.62
2016,3,27,11,45,37.5,344.0,6.75,14.0,375.5,360.64,287.55
2016,3,27,12,0,40.0,352.0,6.8,14.0,386.0,366.57,292.16
2016,3,27,12,15,46.5,361.0,6.85,14.0,400.5,376.0,299.67
2016,3,27,12,30,53.0,370.0,6.9,14.0,415.0,384.62,306.55
2016,3,27,12,45,141.0,384.0,7.0,14.0,499.5,454.9,363.79
2016,3,27,13,0,229.0,398.0,7.1,14.0,584.0,515.85,412.62
2016,3,27,13,15,336.5,356.5,7.2,14.0,624.0,532.16,426.84
2016,3,27,13,30,444.0,315.0,7.3,14.0,664.0,538.98,432.91
2016,3,27,13,45,373.0,328.5,7.45,14.0,615.5,489.77,392.55
2016,3,27,14,0,302.0,342.0,7.6,14.0,567.0,443.85,354.96
2016,3,27,14,15,312.5,324.0,7.7,14.0,548.5,414.69,330.79
2016,3,27,14,30,323.0,306.0,7.8,14.0,530.0,384.43,305.17
2016,3,27,14,45,580.5,211.5,7.95,14.0,587.5,374.5,291.25
2016,3,27,15,0,838.0,117.0,8.1,14.0,645.0,345.28,257.2
2016,3,27,15,15,704.0,139.0,8.15,13.5,561.5,278.61,201.72
2016,3,27,15,30,570.0,161.0,8.2,13.0,478.0,230.9,164.09
2016,3,27,15,45,478.5,167.0,8.3,13.0,417.0,188.33,131.61
2016,3,27,16,0,387.0,173.0,8.4,13.0,356.0,155.28,110.46
2016,3,27,16,15,325.0,160.5,8.4,13.0,302.5,126.53,95.77
2016,3,27,16,30,263.0,148.0,8.4,13.0,249.0,107.91,90.77
2016,3,27,16,45,223.0,133.0,8.4,13.0,210.0,98.48,82.59
2016,3,27,17,0,183.0,118.0,8.4,13.0,171.0,92.81,77.56
2016,3,27,17,15,155.0,95.5,8.4,12.5,134.0,76.44,62.88
2016,3,27,17,30,127.0,73.0,8.4,12.0,97.0,59.58,47.46
2016,3,27,17,45,81.5,51.5,8.45,12.0,65.0,42.91,31.87
2016,3,27,18,0,36.0,30.0,8.5,12.0,33.0,25.78,14.59
2016,3,27,18,15,18.0,15.0,8.55,12.0,16.5,14.3,0.0
2016,3,27,18,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,9.05,11.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,10.65,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,10.6,10.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,10.5,10.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,10.4,10.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,10.3,10.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,10.25,10.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,10.2,10.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,10.15,10.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,10.1,10.0,0.0,0.0,0.0
2016,3,28,6,15,45.5,15.5,10.1,10.0,20.0,46.82,0.0
2016,3,28,6,30,91.0,31.0,10.1,10.0,40.0,100.02,73.76
2016,3,28,6,45,138.0,51.5,10.1,10.5,73.5,154.84,126.55
2016,3,28,7,0,185.0,72.0,10.1,11.0,107.0,211.98,178.36
2016,3,28,7,15,211.0,92.5,10.0,11.0,144.5,258.54,220.36
2016,3,28,7,30,237.0,113.0,9.9,11.0,182.0,306.14,262.25
2016,3,28,7,45,260.5,131.0,9.85,11.0,220.5,349.59,299.68
2016,3,28,8,0,284.0,149.0,9.8,11.0,259.0,393.7,336.87
2016,3,28,8,15,337.5,162.0,9.7,11.0,310.5,455.02,388.46
2016,3,28,8,30,391.0,175.0,9.6,11.0,362.0,531.61,451.44
2016,3,28,8,45,380.5,198.0,9.55,11.5,395.5,542.3,457.73
2016,3,28,9,0,370.0,221.0,9.5,12.0,429.0,564.13,472.75
2016,3,28,9,15,371.0,240.5,9.45,12.0,463.0,589.54,491.68
2016,3,28,9,30,372.0,260.0,9.4,12.0,497.0,613.21,509.09
2016,3,28,9,45,361.5,281.0,9.35,12.0,522.0,626.75,518.03
2016,3,28,10,0,351.0,302.0,9.3,12.0,547.0,638.27,525.41
2016,3,28,10,15,354.0,316.0,9.25,12.0,572.5,652.16,535.19
2016,3,28,10,30,357.0,330.0,9.2,12.0,598.0,664.35,543.64
2016,3,28,10,45,362.5,340.0,9.2,12.0,619.5,672.79,549.42
2016,3,28,11,0,368.0,350.0,9.2,12.0,641.0,679.51,553.89
2016,3,28,11,15,438.5,328.0,9.2,12.0,681.5,714.61,582.56
2016,3,28,11,30,509.0,306.0,9.2,12.0,722.0,739.13,602.86
2016,3,28,11,45,440.0,340.0,9.25,12.5,702.0,700.12,568.7
2016,3,28,12,0,371.0,374.0,9.3,13.0,682.0,657.84,532.34
2016,3,28,12,15,235.0,388.5,9.3,13.0,584.0,552.37,446.16
2016,3,28,12,30,99.0,403.0,9.3,13.0,486.0,448.97,360.94
2016,3,28,12,45,307.0,353.5,9.3,13.0,605.5,544.9,441.79
2016,3,28,13,0,515.0,304.0,9.3,13.0,725.0,623.57,506.71
2016,3,28,13,15,712.5,214.0,9.3,13.0,783.5,643.12,524.24
2016,3,28,13,30,910.0,124.0,9.3,13.0,842.0,649.5,529.88
2016,3,28,13,45,668.0,215.0,9.35,13.0,733.5,552.11,447.91
2016,3,28,14,0,426.0,306.0,9.4,13.0,625.0,473.89,382.02
2016,3,28,14,15,488.5,267.5,9.4,13.0,618.5,445.54,357.54
2016,3,28,14,30,551.0,229.0,9.4,13.0,612.0,411.26,326.87
2016,3,28,14,45,699.0,170.5,9.45,13.0,630.0,383.64,298.64
2016,3,28,15,0,847.0,112.0,9.5,13.0,648.0,345.94,259.28
2016,3,28,15,15,675.5,148.5,9.4,12.5,557.5,281.0,205.89
2016,3,28,15,30,504.0,185.0,9.3,12.0,467.0,237.69,173.29
2016,3,28,15,45,484.5,171.0,9.25,12.0,423.0,193.48,136.19
2016,3,28,16,0,465.0,157.0,9.2,12.0,379.0,151.44,104.32
2016,3,28,16,15,397.0,149.0,9.05,12.0,323.5,114.38,83.84
2016,3,28,16,30,329.0,141.0,8.9,12.0,268.0,103.49,87.19
2016,3,28,16,45,294.5,126.5,8.8,12.0,227.5,94.33,79.19
2016,3,28,17,0,260.0,112.0,8.7,12.0,187.0,84.77,70.67
2016,3,28,17,15,226.5,91.5,8.55,11.5,147.5,70.62,57.93
2016,3,28,17,30,193.0,71.0,8.4,11.0,108.0,55.9,44.4
2016,3,28,17,45,138.5,51.0,8.3,11.0,73.5,40.96,30.36
2016,3,28,18,0,84.0,31.0,8.2,11.0,39.0,25.49,14.8
2016,3,28,18,15,42.0,15.5,8.05,11.0,19.5,14.77,0.0
2016,3,28,18,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,6.5,10.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,29,6,15,129.5,16.5,4.35,10.0,29.0,95.83,0.0
2016,3,29,6,30,259.0,33.0,4.2,10.0,58.0,202.11,156.51
2016,3,29,6,45,379.0,44.0,4.05,10.5,105.5,292.61,242.14
2016,3,29,7,0,499.0,55.0,3.9,11.0,153.0,392.87,330.07
2016,3,29,7,15,567.0,62.5,3.7,11.0,206.0,464.28,392.02
2016,3,29,7,30,635.0,70.0,3.5,11.0,259.0,539.27,454.31
2016,3,29,7,45,689.5,73.5,3.3,11.5,314.5,602.59,503.59
2016,3,29,8,0,744.0,77.0,3.1,12.0,370.0,663.79,548.07
2016,3,29,8,15,775.0,81.0,2.95,12.0,422.5,712.49,582.61
2016,3,29,8,30,806.0,85.0,2.8,12.0,475.0,760.26,615.5
2016,3,29,8,45,833.0,86.5,2.65,12.5,525.0,800.47,640.79
2016,3,29,9,0,860.0,88.0,2.5,13.0,575.0,838.89,664.11
2016,3,29,9,15,876.5,90.5,2.35,13.0,619.5,860.68,676.28
2016,3,29,9,30,893.0,93.0,2.2,13.0,664.0,886.62,691.32
2016,3,29,9,45,907.0,94.0,2.05,13.5,703.0,905.81,700.08
2016,3,29,10,0,921.0,95.0,1.9,14.0,742.0,921.94,706.61
2016,3,29,10,15,930.0,96.5,1.7,14.0,774.0,930.99,708.9
2016,3,29,10,30,939.0,98.0,1.5,14.0,806.0,936.66,708.81
2016,3,29,10,45,945.5,99.0,1.3,14.0,831.0,936.13,704.47
2016,3,29,11,0,952.0,100.0,1.1,14.0,856.0,932.12,697.77
2016,3,29,11,15,956.0,100.5,1.2,14.0,872.5,921.96,692.17
2016,3,29,11,30,960.0,101.0,1.3,14.0,889.0,908.38,684.36
2016,3,29,11,45,961.0,102.0,1.4,14.5,897.0,889.47,671.72
2016,3,29,12,0,962.0,103.0,1.5,15.0,905.0,867.34,656.9
2016,3,29,12,15,962.0,103.0,1.75,15.0,904.5,840.36,641.55
2016,3,29,12,30,962.0,103.0,2.0,15.0,904.0,810.44,623.57
2016,3,29,12,45,959.5,102.5,2.3,15.0,895.0,775.5,601.82
2016,3,29,13,0,957.0,102.0,2.6,15.0,886.0,738.07,576.5
2016,3,29,13,15,952.5,101.5,2.85,14.5,869.0,697.06,547.45
2016,3,29,13,30,948.0,101.0,3.1,14.0,852.0,654.04,515.73
2016,3,29,13,45,940.5,100.5,3.35,14.0,826.5,607.57,479.21
2016,3,29,14,0,933.0,100.0,3.6,14.0,801.0,559.75,440.39
2016,3,29,14,15,924.0,98.5,3.75,14.0,769.0,509.25,398.01
2016,3,29,14,30,915.0,97.0,3.9,14.0,737.0,457.99,353.75
2016,3,29,14,45,900.0,96.0,4.1,14.0,697.5,404.45,306.63
2016,3,29,15,0,885.0,95.0,4.3,14.0,658.0,351.19,258.8
2016,3,29,15,15,868.5,92.5,4.4,14.0,613.5,290.82,204.74
2016,3,29,15,30,852.0,90.0,4.5,14.0,569.0,237.12,156.56
2016,3,29,15,45,827.0,87.5,4.6,14.0,519.0,183.45,111.19
2016,3,29,16,0,802.0,85.0,4.7,14.0,469.0,132.2,73.35
2016,3,29,16,15,770.5,80.5,4.7,13.5,416.5,81.76,46.89
2016,3,29,16,30,739.0,76.0,4.7,13.0,364.0,54.05,42.84
2016,3,29,16,45,693.5,71.0,4.7,13.0,310.0,47.38,36.98
2016,3,29,17,0,648.0,66.0,4.7,13.0,256.0,45.81,35.6
2016,3,29,17,15,580.5,58.5,4.65,12.5,203.0,42.07,32.21
2016,3,29,17,30,513.0,51.0,4.6,12.0,150.0,38.17,28.5
2016,3,29,17,45,402.0,40.5,4.55,12.0,103.0,31.3,21.86
2016,3,29,18,0,291.0,30.0,4.5,12.0,56.0,24.08,13.91
2016,3,29,18,15,145.5,15.0,4.5,11.5,28.0,11.96,0.0
2016,3,29,18,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,6,15,9.5,16.5,2.4,10.0,17.5,21.48,0.0
2016,3,30,6,30,19.0,33.0,2.4,10.0,35.0,47.55,33.19
2016,3,30,6,45,43.5,55.0,2.4,10.5,63.0,88.34,69.85
2016,3,30,7,0,68.0,77.0,2.4,11.0,91.0,138.67,113.98
2016,3,30,7,15,83.0,100.0,2.4,11.0,122.0,176.55,147.09
2016,3,30,7,30,98.0,123.0,2.4,11.0,153.0,214.7,179.71
2016,3,30,7,45,113.0,144.5,2.4,11.5,185.0,251.18,209.84
2016,3,30,8,0,128.0,166.0,2.4,12.0,217.0,288.06,239.52
2016,3,30,8,15,114.0,188.0,2.45,12.0,238.0,303.33,250.72
2016,3,30,8,30,100.0,210.0,2.5,12.0,259.0,304.82,250.75
2016,3,30,8,45,96.0,231.0,2.65,12.0,282.0,324.18,265.47
2016,3,30,9,0,92.0,252.0,2.8,12.0,305.0,342.87,279.45
2016,3,30,9,15,149.0,274.5,2.9,12.0,367.5,427.54,347.13
2016,3,30,9,30,206.0,297.0,3.0,12.0,430.0,500.18,403.89
2016,3,30,9,45,277.0,302.0,3.15,12.5,491.5,578.01,463.38
2016,3,30,10,0,348.0,307.0,3.3,13.0,553.0,643.12,512.24
2016,3,30,10,15,372.5,314.5,3.45,13.0,588.0,668.94,531.13
2016,3,30,10,30,397.0,322.0,3.6,13.0,623.0,693.19,549.05
2016,3,30,10,45,305.5,356.5,3.75,13.0,592.0,642.06,507.85
2016,3,30,11,0,214.0,391.0,3.9,13.0,561.0,581.16,459.49
2016,3,30,11,15,202.0,400.5,3.95,13.0,564.0,572.95,452.78
2016,3,30,11,30,190.0,410.0,4.0,13.0,567.0,564.1,445.37
2016,3,30,11,45,192.0,412.5,4.1,13.0,572.5,559.37,441.7
2016,3,30,12,0,194.0,415.0,4.2,13.0,578.0,553.83,437.55
2016,3,30,12,15,272.0,399.5,4.25,13.0,627.5,592.2,468.34
2016,3,30,12,30,350.0,384.0,4.3,13.0,677.0,621.5,491.7
2016,3,30,12,45,325.0,386.5,4.35,13.5,657.0,588.94,465.38
2016,3,30,13,0,300.0,389.0,4.4,14.0,637.0,557.07,439.82
2016,3,30,13,15,603.0,253.0,4.45,14.0,737.5,611.96,486.54
2016,3,30,13,30,906.0,117.0,4.5,14.0,838.0,645.67,514.37
2016,3,30,13,45,900.0,115.5,4.55,14.0,813.5,600.71,477.47
2016,3,30,14,0,894.0,114.0,4.6,14.0,789.0,554.39,438.94
2016,3,30,14,15,885.0,112.0,4.65,14.0,757.5,505.1,397.07
2016,3,30,14,30,876.0,110.0,4.7,14.0,726.0,455.13,353.54
2016,3,30,14,45,863.5,107.5,4.8,14.0,687.5,398.06,303.51
2016,3,30,15,0,851.0,105.0,4.9,14.0,649.0,345.62,256.11
2016,3,30,15,15,834.0,102.0,4.95,13.5,605.0,292.04,207.86
2016,3,30,15,30,817.0,99.0,5.0,13.0,561.0,239.6,160.95
2016,3,30,15,45,793.5,95.5,5.1,13.0,512.0,187.16,116.25
2016,3,30,16,0,770.0,92.0,5.2,13.0,463.0,137.03,78.65
2016,3,30,16,15,738.5,87.0,5.25,12.5,411.5,82.28,47.19
2016,3,30,16,30,707.0,82.0,5.3,12.0,360.0,53.01,42.07
2016,3,30,16,45,661.5,76.5,5.35,12.0,306.5,51.34,40.68
2016,3,30,17,0,616.0,71.0,5.4,12.0,253.0,49.61,39.15
2016,3,30,17,15,548.0,63.0,5.35,11.5,201.0,45.64,35.56
2016,3,30,17,30,480.0,55.0,5.3,11.0,149.0,41.5,31.62
2016,3,30,17,45,371.0,43.5,5.3,11.0,102.5,33.87,24.26
2016,3,30,18,0,262.0,32.0,5.3,11.0,56.0,25.83,15.65
2016,3,30,18,15,131.0,16.0,5.25,11.0,28.0,12.62,0.0
2016,3,30,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,31,6,15,143.5,18.0,2.05,11.0,33.0,107.74,29.83
2016,3,31,6,30,287.0,36.0,2.0,11.0,66.0,222.09,175.09
2016,3,31,6,45,386.0,47.5,2.0,11.0,113.0,303.73,250.48
2016,3,31,7,0,485.0,59.0,2.0,11.0,160.0,393.17,328.31
2016,3,31,7,15,242.5,61.0,2.0,11.0,111.5,250.13,211.14
2016,3,31,7,30,0.0,63.0,2.0,11.0,63.0,58.6,44.95
2016,3,31,7,45,0.0,76.0,2.0,11.5,76.0,71.28,55.84
2016,3,31,8,0,0.0,89.0,2.0,12.0,89.0,83.95,66.34
2016,3,31,8,15,0.0,116.0,2.0,12.0,116.0,111.06,88.98
2016,3,31,8,30,0.0,143.0,2.0,12.0,143.0,138.18,111.26
2016,3,31,8,45,18.0,186.0,2.0,12.5,196.5,197.07,159.74
2016,3,31,9,0,36.0,229.0,2.0,13.0,250.0,268.88,217.24
2016,3,31,9,15,51.5,257.0,2.1,13.0,289.0,311.17,250.51
2016,3,31,9,30,67.0,285.0,2.2,13.0,328.0,353.25,283.29
2016,3,31,9,45,482.0,193.5,2.3,13.0,534.0,652.71,523.45
2016,3,31,10,0,897.0,102.0,2.4,13.0,740.0,914.38,711.44
2016,3,31,10,15,905.5,104.0,2.5,13.0,771.5,923.31,714.66
2016,3,31,10,30,914.0,106.0,2.6,13.0,803.0,928.92,718.31
2016,3,31,10,45,921.5,106.5,2.75,13.5,827.5,928.67,717.15
2016,3,31,11,0,929.0,107.0,2.9,14.0,852.0,925.03,713.76
2016,3,31,11,15,933.0,107.5,2.95,14.0,868.0,914.95,706.57
2016,3,31,11,30,937.0,108.0,3.0,14.0,884.0,901.55,697.21
2016,3,31,11,45,940.0,108.0,3.15,14.0,892.5,883.52,685.4
2016,3,31,12,0,943.0,108.0,3.3,14.0,901.0,862.31,671.32
2016,3,31,12,15,943.0,108.0,3.5,14.0,900.5,835.66,653.58
2016,3,31,12,30,943.0,108.0,3.7,14.0,900.0,806.15,633.6
2016,3,31,12,45,945.5,104.5,3.95,14.0,892.5,772.43,610.54
2016,3,31,13,0,948.0,101.0,4.2,14.0,885.0,736.02,584.41
2016,3,31,13,15,944.5,100.5,4.4,14.0,868.0,695.92,553.96
2016,3,31,13,30,941.0,100.0,4.6,14.0,851.0,653.78,521.03
2016,3,31,13,45,934.5,99.0,4.85,14.0,826.5,607.68,484.18
2016,3,31,14,0,928.0,98.0,5.1,14.0,802.0,560.17,445.01
2016,3,31,14,15,919.5,96.5,5.2,14.0,770.0,510.11,402.29
2016,3,31,14,30,911.0,95.0,5.3,14.0,738.0,459.27,357.74
2016,3,31,14,45,899.0,93.5,5.4,14.0,699.5,406.58,310.64
2016,3,31,15,0,887.0,92.0,5.5,14.0,661.0,353.88,262.61
2016,3,31,15,15,871.5,89.5,5.55,14.0,617.0,299.69,213.02
2016,3,31,15,30,856.0,87.0,5.6,14.0,573.0,239.9,159.43
2016,3,31,15,45,435.5,131.0,5.7,14.0,377.5,160.38,109.53
2016,3,31,16,0,15.0,175.0,5.8,14.0,182.0,154.47,123.75
2016,3,31,16,15,12.0,157.0,5.8,13.5,162.0,137.12,110.22
2016,3,31,16,30,9.0,139.0,5.8,13.0,142.0,120.78,101.99
2016,3,31,16,45,337.0,101.5,5.85,13.0,202.5,70.3,57.42
2016,3,31,17,0,665.0,64.0,5.9,13.0,263.0,43.98,33.94
2016,3,31,17,15,601.5,57.5,5.8,12.5,210.0,40.99,31.25
2016,3,31,17,30,538.0,51.0,5.7,12.0,157.0,37.9,28.29
2016,3,31,17,45,430.0,41.0,5.65,12.0,109.5,31.48,22.09
2016,3,31,18,0,322.0,31.0,5.6,12.0,62.0,24.75,14.89
2016,3,31,18,15,161.0,15.5,5.45,11.5,31.0,12.23,0.0
2016,3,31,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,13.0,3.75,11.0,13.0,12.05,0.08
2016,4,1,6,30,0.0,26.0,3.7,11.0,26.0,24.14,14.25
2016,4,1,6,45,0.0,43.5,3.7,11.0,43.5,41.78,29.94
2016,4,1,7,0,0.0,61.0,3.7,11.0,61.0,59.65,45.72
2016,4,1,7,15,0.0,80.5,3.65,11.0,80.5,79.51,63.03
2016,4,1,7,30,0.0,100.0,3.6,11.0,100.0,99.06,79.8
2016,4,1,7,45,1.5,119.0,3.55,11.5,119.5,118.91,96.42
2016,4,1,8,0,3.0,138.0,3.5,12.0,139.0,138.71,112.67
2016,4,1,8,15,3.0,149.5,3.5,12.0,150.5,149.06,120.95
2016,4,1,8,30,3.0,161.0,3.5,12.0,162.0,159.57,129.28
2016,4,1,8,45,5.0,174.5,3.5,12.5,177.0,173.94,140.55
2016,4,1,9,0,7.0,188.0,3.5,13.0,192.0,188.38,151.74
2016,4,1,9,15,11.5,210.0,3.45,13.0,217.5,213.84,172.16
2016,4,1,9,30,16.0,232.0,3.4,13.0,243.0,239.22,192.3
2016,4,1,9,45,42.5,277.0,3.4,13.0,307.0,319.92,257.07
2016,4,1,10,0,69.0,322.0,3.4,13.0,371.0,389.48,311.61
2016,4,1,10,15,79.0,341.5,3.35,13.0,400.0,415.95,331.49
2016,4,1,10,30,89.0,361.0,3.3,13.0,429.0,441.77,350.88
2016,4,1,10,45,110.0,378.0,3.3,13.0,465.0,473.89,375.43
2016,4,1,11,0,131.0,395.0,3.3,13.0,501.0,513.84,405.57
2016,4,1,11,15,178.5,402.0,3.25,13.0,549.5,555.2,437.32
2016,4,1,11,30,226.0,409.0,3.2,13.0,598.0,594.33,466.96
2016,4,1,11,45,584.0,258.5,3.2,13.5,750.5,746.39,587.27
2016,4,1,12,0,942.0,108.0,3.2,14.0,903.0,864.01,672.91
2016,4,1,12,15,941.5,108.0,3.25,14.0,902.5,836.96,652.96
2016,4,1,12,30,941.0,108.0,3.3,14.0,902.0,807.09,632.12
2016,4,1,12,45,940.5,106.5,3.35,14.0,893.5,773.13,608.25
2016,4,1,13,0,940.0,105.0,3.4,14.0,885.0,736.65,581.62
2016,4,1,13,15,936.5,104.5,3.5,14.0,868.5,696.78,551.1
2016,4,1,13,30,933.0,104.0,3.6,14.0,852.0,654.89,518.31
2016,4,1,13,45,928.0,102.0,3.75,14.0,827.5,609.01,481.79
2016,4,1,14,0,923.0,100.0,3.9,14.0,803.0,561.64,443.03
2016,4,1,14,15,914.5,98.5,4.05,14.0,771.0,511.77,401.16
2016,4,1,14,30,906.0,97.0,4.2,14.0,739.0,461.13,357.51
2016,4,1,14,45,894.0,95.0,4.4,14.0,700.5,408.23,311.0
2016,4,1,15,0,882.0,93.0,4.6,14.0,662.0,355.35,263.39
2016,4,1,15,15,866.5,90.5,4.7,14.0,618.0,301.4,214.34
2016,4,1,15,30,851.0,88.0,4.8,14.0,574.0,241.86,161.16
2016,4,1,15,45,829.0,85.0,4.95,14.0,525.0,188.19,115.12
2016,4,1,16,0,807.0,82.0,5.1,14.0,476.0,136.62,75.8
2016,4,1,16,15,777.5,78.0,5.1,13.5,424.0,86.23,47.43
2016,4,1,16,30,748.0,74.0,5.1,13.0,372.0,52.0,40.98
2016,4,1,16,45,705.0,69.5,5.2,13.0,318.5,50.56,39.81
2016,4,1,17,0,662.0,65.0,5.3,13.0,265.0,44.62,34.52
2016,4,1,17,15,599.0,58.0,5.2,12.5,212.0,41.26,31.5
2016,4,1,17,30,536.0,51.0,5.1,12.0,159.0,37.74,28.18
2016,4,1,17,45,432.0,41.0,5.05,12.0,111.5,31.33,22.01
2016,4,1,18,0,328.0,31.0,5.0,12.0,64.0,24.59,14.93
2016,4,1,18,15,164.0,15.5,4.9,11.5,32.0,12.13,0.0
2016,4,1,18,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,2,6,15,140.5,20.0,2.05,10.0,36.0,112.71,59.91
2016,4,2,6,30,281.0,40.0,2.0,10.0,72.0,225.08,180.79
2016,4,2,6,45,359.5,55.0,1.95,10.5,118.5,298.57,247.58
2016,4,2,7,0,438.0,70.0,1.9,11.0,165.0,378.32,316.39
2016,4,2,7,15,391.5,93.5,1.8,11.0,196.0,392.4,328.77
2016,4,2,7,30,345.0,117.0,1.7,11.0,227.0,401.06,335.37
2016,4,2,7,45,389.0,126.0,1.65,11.5,270.5,453.28,376.81
2016,4,2,8,0,433.0,135.0,1.6,12.0,314.0,507.21,417.86
2016,4,2,8,15,468.5,147.0,1.55,12.0,363.5,559.25,456.71
2016,4,2,8,30,504.0,159.0,1.5,12.0,413.0,611.52,494.67
2016,4,2,8,45,460.0,189.5,1.45,12.5,438.5,618.53,495.4
2016,4,2,9,0,416.0,220.0,1.4,13.0,464.0,621.08,493.18
2016,4,2,9,15,597.5,181.5,1.4,13.0,559.0,744.16,585.3
2016,4,2,9,30,779.0,143.0,1.4,13.0,654.0,865.91,668.54
2016,4,2,9,45,794.5,145.0,1.45,13.5,692.0,881.1,675.41
2016,4,2,10,0,810.0,147.0,1.5,14.0,730.0,898.35,685.09
2016,4,2,10,15,820.0,149.5,1.65,14.0,760.5,908.2,692.35
2016,4,2,10,30,830.0,152.0,1.8,14.0,791.0,914.9,697.62
2016,4,2,10,45,842.5,150.0,1.95,14.5,816.0,915.91,697.81
2016,4,2,11,0,855.0,148.0,2.1,15.0,841.0,913.67,695.88
