Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,11,15,735.5,212.0,2.3,15.0,815.5,864.24,663.25
2016,4,2,11,30,616.0,276.0,2.5,15.0,790.0,808.38,622.56
2016,4,2,11,45,746.5,210.5,2.75,15.0,839.5,835.94,647.06
2016,4,2,12,0,877.0,145.0,3.0,15.0,889.0,853.5,660.86
2016,4,2,12,15,876.5,145.0,3.2,15.0,888.0,826.81,642.99
2016,4,2,12,30,876.0,145.0,3.4,15.0,887.0,797.48,623.36
2016,4,2,12,45,669.5,237.5,3.65,15.0,801.5,703.79,552.13
2016,4,2,13,0,463.0,330.0,3.9,15.0,716.0,617.61,484.68
2016,4,2,13,15,669.5,231.5,4.0,15.0,777.5,639.87,504.85
2016,4,2,13,30,876.0,133.0,4.1,15.0,839.0,648.23,512.51
2016,4,2,13,45,862.0,135.0,4.25,15.0,812.5,600.99,474.8
2016,4,2,14,0,848.0,137.0,4.4,15.0,786.0,554.33,436.88
2016,4,2,14,15,696.0,187.0,4.4,15.0,705.0,480.33,376.65
2016,4,2,14,30,544.0,237.0,4.4,15.0,624.0,421.73,328.74
2016,4,2,14,45,540.0,223.5,4.4,15.0,590.5,378.09,291.61
2016,4,2,15,0,536.0,210.0,4.4,15.0,557.0,334.5,253.8
2016,4,2,15,15,439.0,221.5,4.4,14.5,493.5,285.99,214.94
2016,4,2,15,30,342.0,233.0,4.4,14.0,430.0,253.06,190.03
2016,4,2,15,45,320.0,220.5,4.4,14.0,392.5,217.7,161.37
2016,4,2,16,0,298.0,208.0,4.4,14.0,355.0,184.59,136.4
2016,4,2,16,15,164.0,180.0,4.3,14.0,259.5,146.09,113.07
2016,4,2,16,30,30.0,152.0,4.2,14.0,164.0,123.66,103.96
2016,4,2,16,45,22.0,131.5,4.15,14.0,139.5,113.64,95.43
2016,4,2,17,0,14.0,111.0,4.1,14.0,115.0,96.58,80.51
2016,4,2,17,15,7.0,89.5,4.05,13.5,91.5,78.63,64.64
2016,4,2,17,30,0.0,68.0,4.0,13.0,68.0,60.48,48.28
2016,4,2,17,45,0.0,47.5,3.95,13.0,47.5,42.9,32.1
2016,4,2,18,0,0.0,27.0,3.9,13.0,27.0,25.03,15.39
2016,4,2,18,15,0.0,13.5,3.8,12.5,13.5,12.52,0.0
2016,4,2,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,3,6,15,145.5,21.0,2.9,9.0,38.0,118.42,72.0
2016,4,3,6,30,291.0,42.0,2.9,9.0,76.0,233.96,190.13
2016,4,3,6,45,385.0,54.0,2.95,9.5,124.5,315.16,263.77
2016,4,3,7,0,479.0,66.0,3.0,10.0,173.0,403.35,340.5
2016,4,3,7,15,239.5,86.0,2.95,10.0,139.5,270.56,229.76
2016,4,3,7,30,0.0,106.0,2.9,10.0,106.0,105.4,85.25
2016,4,3,7,45,3.5,125.0,2.9,10.5,126.5,126.64,103.32
2016,4,3,8,0,7.0,144.0,2.9,11.0,147.0,147.97,120.89
2016,4,3,8,15,21.0,171.5,2.9,11.0,181.5,187.12,153.63
2016,4,3,8,30,35.0,199.0,2.9,11.0,216.0,238.49,195.85
2016,4,3,8,45,159.0,226.0,2.95,11.5,318.0,383.6,315.85
2016,4,3,9,0,283.0,253.0,3.0,12.0,420.0,533.42,433.95
2016,4,3,9,15,559.0,186.0,3.0,12.0,546.0,712.23,574.9
2016,4,3,9,30,835.0,119.0,3.0,12.0,672.0,886.71,700.87
2016,4,3,9,45,847.0,122.0,3.0,12.5,709.5,905.35,709.76
2016,4,3,10,0,859.0,125.0,3.0,13.0,747.0,920.94,717.92
2016,4,3,10,15,868.5,127.0,3.0,13.0,778.5,930.03,722.96
2016,4,3,10,30,878.0,129.0,3.0,13.0,810.0,935.85,725.9
2016,4,3,10,45,883.5,131.0,3.05,13.0,833.5,928.29,720.05
2016,4,3,11,0,889.0,133.0,3.1,13.0,857.0,924.27,716.94
2016,4,3,11,15,753.5,205.0,3.2,13.0,826.0,874.77,682.19
2016,4,3,11,30,618.0,277.0,3.3,13.0,795.0,812.65,635.11
2016,4,3,11,45,609.5,284.5,3.4,13.5,799.5,794.94,621.27
2016,4,3,12,0,601.0,292.0,3.5,14.0,804.0,775.19,605.59
2016,4,3,12,15,598.5,292.5,3.65,14.0,802.5,752.37,589.19
2016,4,3,12,30,596.0,293.0,3.8,14.0,801.0,727.83,571.3
2016,4,3,12,45,739.5,219.0,4.0,14.0,842.0,738.68,582.66
2016,4,3,13,0,883.0,145.0,4.2,14.0,883.0,739.04,585.35
2016,4,3,13,15,878.5,144.0,4.4,14.0,866.0,698.83,554.89
2016,4,3,13,30,874.0,143.0,4.6,14.0,849.0,656.9,522.45
2016,4,3,13,45,865.5,142.0,4.8,14.0,824.0,611.19,486.14
2016,4,3,14,0,857.0,141.0,5.0,14.0,799.0,564.48,447.97
2016,4,3,14,15,847.0,138.5,5.1,14.0,767.0,515.0,406.31
2016,4,3,14,30,837.0,136.0,5.2,14.0,735.0,465.12,363.24
2016,4,3,14,45,829.5,130.5,5.35,14.0,697.5,413.45,317.72
2016,4,3,15,0,822.0,125.0,5.5,14.0,660.0,361.61,271.03
2016,4,3,15,15,804.5,121.0,5.55,14.0,615.5,308.39,222.89
2016,4,3,15,30,787.0,117.0,5.6,14.0,571.0,256.45,176.19
2016,4,3,15,45,772.0,109.5,5.65,14.0,524.0,197.8,125.71
2016,4,3,16,0,757.0,102.0,5.7,14.0,477.0,146.06,85.22
2016,4,3,16,15,663.0,103.0,5.65,13.5,405.5,98.56,59.24
2016,4,3,16,30,569.0,104.0,5.6,13.0,334.0,68.57,55.72
2016,4,3,16,45,590.5,91.0,5.6,13.0,300.0,61.86,49.9
2016,4,3,17,0,612.0,78.0,5.6,13.0,266.0,54.64,43.5
2016,4,3,17,15,547.0,69.5,5.5,12.5,213.5,50.51,39.82
2016,4,3,17,30,482.0,61.0,5.4,12.0,161.0,46.19,35.77
2016,4,3,17,45,378.0,49.0,5.35,12.0,113.5,38.31,28.24
2016,4,3,18,0,274.0,37.0,5.3,12.0,66.0,28.81,18.77
2016,4,3,18,15,137.0,18.5,5.2,11.5,33.0,14.53,0.0
2016,4,3,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,4.5,7.2,12.0,4.5,0.0,0.0
2016,4,4,6,0,0.0,9.0,7.3,12.0,9.0,8.58,0.0
2016,4,4,6,15,79.5,27.5,7.3,12.0,37.0,88.32,56.11
2016,4,4,6,30,159.0,46.0,7.3,12.0,65.0,158.28,127.18
2016,4,4,6,45,216.0,65.0,7.35,12.5,105.5,219.7,182.98
2016,4,4,7,0,273.0,84.0,7.4,13.0,146.0,285.1,240.97
2016,4,4,7,15,309.0,102.0,7.35,13.0,189.5,338.89,288.1
2016,4,4,7,30,345.0,120.0,7.3,13.0,233.0,407.0,345.62
2016,4,4,7,45,390.5,129.0,7.3,13.0,277.5,460.62,390.52
2016,4,4,8,0,436.0,138.0,7.3,13.0,322.0,516.01,435.95
2016,4,4,8,15,614.5,119.5,7.35,13.0,414.5,652.02,547.82
2016,4,4,8,30,793.0,101.0,7.4,13.0,507.0,785.71,651.74
2016,4,4,8,45,817.0,104.5,7.5,13.5,556.5,825.69,679.44
2016,4,4,9,0,841.0,108.0,7.6,14.0,606.0,863.7,705.62
2016,4,4,9,15,857.0,110.5,7.65,14.0,650.5,891.32,724.88
2016,4,4,9,30,873.0,113.0,7.7,14.0,695.0,916.23,742.11
2016,4,4,9,45,885.5,115.5,7.8,14.0,733.0,935.09,755.04
2016,4,4,10,0,898.0,118.0,7.9,14.0,771.0,943.69,760.38
2016,4,4,10,15,906.5,120.0,7.85,14.0,803.0,952.2,765.27
2016,4,4,10,30,915.0,122.0,7.8,14.0,835.0,957.39,767.82
2016,4,4,10,45,921.0,123.5,7.75,14.5,858.5,956.43,764.49
2016,4,4,11,0,927.0,125.0,7.7,15.0,882.0,952.07,758.82
2016,4,4,11,15,930.5,126.0,7.7,15.0,898.0,941.62,750.47
2016,4,4,11,30,934.0,127.0,7.7,15.0,914.0,927.86,739.82
2016,4,4,11,45,934.5,128.0,7.7,15.0,921.0,908.33,725.01
2016,4,4,12,0,935.0,129.0,7.7,15.0,928.0,885.71,708.01
2016,4,4,12,15,934.5,129.0,7.65,15.0,927.0,858.41,687.39
2016,4,4,12,30,934.0,129.0,7.6,15.0,926.0,828.33,664.74
2016,4,4,12,45,934.0,127.0,7.6,15.0,917.5,794.16,639.14
2016,4,4,13,0,934.0,125.0,7.6,15.0,909.0,757.48,610.54
2016,4,4,13,15,929.5,124.0,7.55,15.0,891.5,716.41,577.27
2016,4,4,13,30,925.0,123.0,7.5,15.0,874.0,673.45,541.98
2016,4,4,13,45,916.5,122.5,7.45,15.0,848.0,626.95,503.24
2016,4,4,14,0,908.0,122.0,7.4,15.0,822.0,579.28,462.78
2016,4,4,14,15,898.0,120.0,7.65,15.0,788.5,528.69,419.52
2016,4,4,14,30,888.0,118.0,7.9,15.0,755.0,473.27,371.37
2016,4,4,14,45,870.5,117.0,8.2,15.0,714.5,419.27,323.28
2016,4,4,15,0,853.0,116.0,8.5,15.0,674.0,365.97,274.9
2016,4,4,15,15,835.0,113.0,8.7,14.5,629.0,311.85,225.85
2016,4,4,15,30,817.0,110.0,8.9,14.0,584.0,259.0,178.14
2016,4,4,15,45,788.0,107.5,9.15,14.0,533.0,206.34,132.58
2016,4,4,16,0,759.0,105.0,9.4,14.0,482.0,150.53,88.82
2016,4,4,16,15,726.5,100.0,9.25,13.5,429.5,101.28,59.0
2016,4,4,16,30,694.0,95.0,9.1,13.0,377.0,61.83,49.72
2016,4,4,16,45,644.0,89.0,8.95,13.0,322.5,60.23,48.43
2016,4,4,17,0,594.0,83.0,8.8,13.0,268.0,58.57,47.01
2016,4,4,17,15,525.5,74.5,8.5,12.5,215.0,54.64,43.51
2016,4,4,17,30,457.0,66.0,8.2,12.0,162.0,50.55,39.67
2016,4,4,17,45,349.0,53.5,7.9,12.0,114.0,40.8,30.45
2016,4,4,18,0,241.0,41.0,7.6,12.0,66.0,31.97,21.57
2016,4,4,18,15,120.5,20.5,7.4,12.0,33.0,16.11,0.36
2016,4,4,18,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,5,5,45,42.5,6.0,4.0,11.5,7.0,0.0,0.0
2016,4,5,6,0,85.0,12.0,4.0,12.0,14.0,49.82,0.0
2016,4,5,6,15,237.5,25.5,3.8,12.0,52.0,178.7,125.08
2016,4,5,6,30,390.0,39.0,3.6,12.0,90.0,287.44,233.72
2016,4,5,6,45,476.0,49.0,3.45,12.5,139.5,366.08,304.3
2016,4,5,7,0,562.0,59.0,3.3,13.0,189.0,451.1,377.03
2016,4,5,7,15,620.5,66.0,3.1,13.0,243.5,519.58,434.06
2016,4,5,7,30,679.0,73.0,2.9,13.0,298.0,590.77,490.61
2016,4,5,7,45,720.0,77.5,2.7,13.5,352.5,648.03,531.79
2016,4,5,8,0,761.0,82.0,2.5,14.0,407.0,702.2,568.89
2016,4,5,8,15,789.0,86.0,2.45,14.0,459.5,749.34,601.39
2016,4,5,8,30,817.0,90.0,2.4,14.0,512.0,795.32,632.33
2016,4,5,8,45,841.0,92.0,2.4,14.5,561.5,834.04,656.64
2016,4,5,9,0,865.0,94.0,2.4,15.0,611.0,870.78,679.21
2016,4,5,9,15,880.0,96.5,2.55,15.5,655.0,890.89,691.17
2016,4,5,9,30,895.0,99.0,2.7,16.0,699.0,915.37,706.33
2016,4,5,9,45,906.5,101.0,2.85,16.5,737.0,933.24,716.86
2016,4,5,10,0,918.0,103.0,3.0,17.0,775.0,947.98,725.34
2016,4,5,10,15,926.0,104.5,3.15,17.0,806.0,955.74,730.51
2016,4,5,10,30,934.0,106.0,3.3,17.0,837.0,960.12,733.53
2016,4,5,10,45,938.5,107.5,3.45,17.5,860.5,957.94,730.79
2016,4,5,11,0,943.0,109.0,3.6,18.0,884.0,952.32,725.85
2016,4,5,11,15,946.5,110.0,3.6,18.0,899.5,941.89,718.12
2016,4,5,11,30,950.0,111.0,3.6,18.0,915.0,928.09,708.24
2016,4,5,11,45,951.5,111.0,3.65,18.0,922.5,908.31,694.65
2016,4,5,12,0,953.0,111.0,3.7,18.0,930.0,885.39,678.95
2016,4,5,12,15,953.0,111.0,3.65,18.0,929.0,858.25,659.78
2016,4,5,12,30,953.0,111.0,3.6,18.0,928.0,828.24,638.64
2016,4,5,12,45,951.5,110.0,3.6,18.5,919.0,793.49,613.19
2016,4,5,13,0,950.0,109.0,3.6,19.0,910.0,756.27,585.64
2016,4,5,13,15,946.0,108.5,3.6,19.0,892.5,715.54,554.83
2016,4,5,13,30,942.0,108.0,3.6,19.0,875.0,672.84,521.92
2016,4,5,13,45,936.5,106.0,3.6,19.0,850.0,626.19,485.36
2016,4,5,14,0,931.0,104.0,3.6,19.0,825.0,578.09,446.78
2016,4,5,14,15,922.5,102.5,3.6,19.0,792.5,527.75,405.45
2016,4,5,14,30,914.0,101.0,3.6,19.0,760.0,476.64,362.4
2016,4,5,14,45,901.5,99.0,3.65,19.0,721.0,423.06,316.43
2016,4,5,15,0,889.0,97.0,3.7,19.0,682.0,369.56,269.5
2016,4,5,15,15,873.5,94.5,3.8,18.5,637.0,315.15,221.74
2016,4,5,15,30,858.0,92.0,3.9,18.0,592.0,255.19,169.56
2016,4,5,15,45,835.0,89.5,4.05,18.0,542.5,201.27,123.68
2016,4,5,16,0,812.0,87.0,4.2,18.0,493.0,149.55,83.84
2016,4,5,16,15,782.5,82.5,4.3,17.5,440.0,98.33,53.08
2016,4,5,16,30,753.0,78.0,4.4,17.0,387.0,54.65,42.6
2016,4,5,16,45,709.5,73.5,4.55,17.0,332.5,48.31,37.15
2016,4,5,17,0,666.0,69.0,4.7,17.0,278.0,47.2,36.23
2016,4,5,17,15,604.0,62.0,4.65,16.5,224.0,43.98,33.41
2016,4,5,17,30,542.0,55.0,4.6,16.0,170.0,40.61,30.3
2016,4,5,17,45,440.0,45.0,4.6,15.5,121.0,34.34,24.43
2016,4,5,18,0,338.0,35.0,4.6,15.0,72.0,27.77,17.87
2016,4,5,18,15,169.0,17.5,4.45,14.5,36.0,13.58,0.6
2016,4,5,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,5,45,46.0,6.5,3.2,14.5,8.0,0.0,0.0
2016,4,6,6,0,92.0,13.0,3.3,15.0,16.0,54.28,0.0
2016,4,6,6,15,238.0,27.0,3.3,15.5,54.0,182.26,130.58
2016,4,6,6,30,384.0,41.0,3.3,16.0,92.0,287.93,231.3
2016,4,6,6,45,472.5,50.5,3.35,16.5,142.5,367.62,301.41
2016,4,6,7,0,561.0,60.0,3.4,17.0,193.0,453.78,374.06
2016,4,6,7,15,618.5,67.0,3.3,17.0,247.5,521.74,429.93
2016,4,6,7,30,676.0,74.0,3.2,17.0,302.0,592.32,485.45
2016,4,6,7,45,714.0,79.5,3.1,17.5,356.0,648.64,525.85
2016,4,6,8,0,752.0,85.0,3.0,18.0,410.0,701.43,562.18
2016,4,6,8,15,780.0,89.5,2.9,18.0,462.5,748.96,594.6
2016,4,6,8,30,808.0,94.0,2.8,18.0,515.0,795.33,625.4
2016,4,6,8,45,827.5,98.0,2.7,18.5,563.0,832.42,647.72
2016,4,6,9,0,847.0,102.0,2.6,19.0,611.0,867.35,668.1
2016,4,6,9,15,862.0,104.5,2.5,19.5,654.5,894.18,682.51
2016,4,6,9,30,877.0,107.0,2.4,20.0,698.0,918.27,694.9
2016,4,6,9,45,886.0,110.5,2.3,20.5,735.0,927.99,697.49
2016,4,6,10,0,895.0,114.0,2.2,21.0,772.0,941.81,703.0
2016,4,6,10,15,902.5,116.0,2.1,21.5,802.5,949.42,704.34
2016,4,6,10,30,910.0,118.0,2.0,22.0,833.0,953.71,703.62
2016,4,6,10,45,912.5,120.5,1.95,22.5,855.5,950.67,698.82
2016,4,6,11,0,915.0,123.0,1.9,23.0,878.0,944.28,692.07
2016,4,6,11,15,918.0,124.0,1.8,23.0,893.0,933.5,683.4
2016,4,6,11,30,921.0,125.0,1.7,23.0,908.0,919.48,672.78
2016,4,6,11,45,919.5,127.0,1.65,23.5,914.0,899.45,657.71
2016,4,6,12,0,918.0,129.0,1.6,24.0,920.0,876.45,640.92
2016,4,6,12,15,782.0,201.5,1.55,24.0,875.0,816.19,600.45
2016,4,6,12,30,646.0,274.0,1.5,24.0,830.0,752.34,554.03
2016,4,6,12,45,770.5,205.5,1.45,24.5,862.0,753.93,556.23
2016,4,6,13,0,895.0,137.0,1.4,25.0,894.0,745.62,550.53
2016,4,6,13,15,764.0,197.0,1.4,25.0,834.5,676.85,500.47
2016,4,6,13,30,633.0,257.0,1.4,25.0,775.0,614.38,454.75
2016,4,6,13,45,568.0,270.5,1.4,25.0,725.0,557.9,413.83
2016,4,6,14,0,503.0,284.0,1.4,25.0,675.0,504.97,374.85
2016,4,6,14,15,420.0,301.0,1.35,25.0,618.5,451.05,334.56
2016,4,6,14,30,337.0,318.0,1.3,25.0,562.0,408.32,302.38
2016,4,6,14,45,445.5,263.0,1.3,25.0,567.5,379.28,278.6
2016,4,6,15,0,554.0,208.0,1.3,25.0,573.0,344.12,248.05
2016,4,6,15,15,667.5,162.0,1.25,25.0,573.0,304.94,212.04
2016,4,6,15,30,781.0,116.0,1.2,25.0,573.0,260.15,170.03
2016,4,6,15,45,711.5,116.5,1.2,25.0,506.5,199.14,122.81
2016,4,6,16,0,642.0,117.0,1.2,25.0,440.0,150.77,88.74
2016,4,6,16,15,596.0,114.0,1.3,24.0,389.0,108.62,64.63
2016,4,6,16,30,550.0,111.0,1.4,23.0,338.0,73.37,57.49
2016,4,6,16,45,493.0,107.0,1.5,22.5,289.5,73.98,58.35
2016,4,6,17,0,436.0,103.0,1.6,22.0,241.0,73.14,57.83
2016,4,6,17,15,386.0,88.5,1.65,21.5,193.5,64.33,50.31
2016,4,6,17,30,336.0,74.0,1.7,21.0,146.0,55.05,42.15
2016,4,6,17,45,262.5,57.5,1.75,20.5,104.0,43.67,31.93
2016,4,6,18,0,189.0,41.0,1.8,20.0,62.0,31.76,20.89
2016,4,6,18,15,94.5,20.5,1.8,19.5,31.0,16.02,2.72
2016,4,6,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.5,3.05,14.0,6.5,6.2,0.0
2016,4,7,6,0,0.0,13.0,3.1,14.0,13.0,12.06,0.0
2016,4,7,6,15,69.0,32.5,3.15,14.0,42.0,82.51,58.35
2016,4,7,6,30,138.0,52.0,3.2,14.0,71.0,155.72,124.88
2016,4,7,6,45,185.0,72.5,3.25,14.5,110.0,212.98,175.41
2016,4,7,7,0,232.0,93.0,3.3,15.0,149.0,273.23,227.27
2016,4,7,7,15,283.0,105.5,3.25,15.0,190.5,328.21,274.07
2016,4,7,7,30,334.0,118.0,3.2,15.0,232.0,400.05,332.9
2016,4,7,7,45,377.5,132.5,3.2,15.0,281.5,458.93,379.9
2016,4,7,8,0,421.0,147.0,3.2,15.0,331.0,519.34,426.94
2016,4,7,8,15,344.0,183.5,3.15,15.0,345.5,496.14,405.52
2016,4,7,8,30,267.0,220.0,3.1,15.0,360.0,480.9,390.22
2016,4,7,8,45,372.0,216.5,3.05,15.5,431.0,568.04,457.86
2016,4,7,9,0,477.0,213.0,3.0,16.0,502.0,672.77,535.53
2016,4,7,9,15,496.5,221.5,2.9,16.0,541.0,703.6,556.01
2016,4,7,9,30,516.0,230.0,2.8,16.0,580.0,732.92,575.61
2016,4,7,9,45,493.5,254.0,2.75,16.0,603.0,739.28,577.55
2016,4,7,10,0,471.0,278.0,2.7,16.0,626.0,742.74,577.66
2016,4,7,10,15,506.0,278.0,2.65,16.0,666.0,770.8,597.14
2016,4,7,10,30,541.0,278.0,2.6,16.0,706.0,796.76,614.76
2016,4,7,10,45,476.5,314.0,2.55,16.0,699.0,767.43,590.63
2016,4,7,11,0,412.0,350.0,2.5,16.0,692.0,735.9,565.46
2016,4,7,11,15,418.0,354.0,2.45,16.0,706.0,733.79,563.41
2016,4,7,11,30,424.0,358.0,2.4,16.0,720.0,729.76,559.79
2016,4,7,11,45,432.5,353.0,2.4,16.0,725.0,717.41,550.87
2016,4,7,12,0,441.0,348.0,2.4,16.0,730.0,703.27,540.72
2016,4,7,12,15,404.0,371.0,2.35,16.0,721.0,677.13,520.32
2016,4,7,12,30,367.0,394.0,2.3,16.0,712.0,650.07,499.38
2016,4,7,12,45,360.0,391.0,2.3,16.0,700.0,624.38,480.56
2016,4,7,13,0,353.0,388.0,2.3,16.0,688.0,598.29,461.28
2016,4,7,13,15,421.0,350.5,2.3,16.0,701.5,589.69,456.04
2016,4,7,13,30,489.0,313.0,2.3,16.0,715.0,576.37,446.65
2016,4,7,13,45,401.5,335.5,2.35,16.0,659.0,521.9,404.56
2016,4,7,14,0,314.0,358.0,2.4,16.0,603.0,471.51,365.64
2016,4,7,14,15,377.0,321.5,2.4,16.0,604.0,452.21,350.49
2016,4,7,14,30,440.0,285.0,2.4,16.0,605.0,422.43,326.12
2016,4,7,14,45,381.0,285.5,2.45,16.0,552.5,378.88,291.33
2016,4,7,15,0,322.0,286.0,2.5,16.0,500.0,335.85,257.22
2016,4,7,15,15,181.5,262.5,2.5,16.0,381.5,265.2,204.21
2016,4,7,15,30,41.0,239.0,2.5,16.0,263.0,209.86,164.81
2016,4,7,15,45,28.5,210.0,2.5,16.0,226.5,180.78,142.36
2016,4,7,16,0,16.0,181.0,2.5,16.0,190.0,160.45,126.92
2016,4,7,16,15,14.0,164.0,2.45,15.5,171.0,143.82,114.2
2016,4,7,16,30,12.0,147.0,2.4,15.0,152.0,127.43,106.58
2016,4,7,16,45,6.0,127.5,2.35,15.0,130.0,111.24,92.78
2016,4,7,17,0,0.0,108.0,2.3,15.0,108.0,94.88,78.62
2016,4,7,17,15,0.0,87.0,2.2,14.5,87.0,77.24,63.19
2016,4,7,17,30,0.0,66.0,2.1,14.0,66.0,59.38,47.25
2016,4,7,17,45,0.0,47.0,2.05,14.0,47.0,42.88,32.18
2016,4,7,18,0,0.0,28.0,2.0,14.0,28.0,26.0,16.65
2016,4,7,18,15,0.0,14.0,1.9,14.0,14.0,12.98,2.06
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,0.95,13.5,3.0,2.86,0.0
2016,4,8,6,0,0.0,6.0,0.9,14.0,6.0,5.55,0.0
2016,4,8,6,15,0.0,19.5,0.85,14.0,19.5,18.09,8.62
2016,4,8,6,30,0.0,33.0,0.8,14.0,33.0,30.65,20.08
2016,4,8,6,45,0.0,50.5,0.8,14.0,50.5,48.2,35.39
2016,4,8,7,0,0.0,68.0,0.8,14.0,68.0,65.92,50.72
2016,4,8,7,15,0.0,87.5,0.75,14.0,87.5,85.67,67.49
2016,4,8,7,30,0.0,107.0,0.7,14.0,107.0,105.18,83.74
2016,4,8,7,45,4.0,129.0,0.7,14.5,131.0,130.29,104.28
2016,4,8,8,0,8.0,151.0,0.7,15.0,155.0,155.45,124.4
2016,4,8,8,15,28.0,183.0,0.65,15.0,198.0,215.79,173.14
2016,4,8,8,30,48.0,215.0,0.6,15.0,241.0,267.15,213.31
2016,4,8,8,45,51.5,237.0,0.55,15.0,267.0,292.96,232.27
2016,4,8,9,0,55.0,259.0,0.5,15.0,293.0,318.5,250.87
2016,4,8,9,15,33.5,242.5,0.5,15.0,263.5,278.39,218.61
2016,4,8,9,30,12.0,226.0,0.5,15.0,234.0,229.03,179.39
2016,4,8,9,45,8.5,210.0,0.5,15.0,215.5,208.78,163.39
2016,4,8,10,0,5.0,194.0,0.5,15.0,197.0,189.08,147.63
2016,4,8,10,15,50.0,286.0,0.55,15.0,325.5,331.25,258.66
2016,4,8,10,30,95.0,378.0,0.6,15.0,454.0,465.68,357.67
2016,4,8,10,45,88.0,386.0,0.65,15.0,457.5,463.4,354.25
2016,4,8,11,0,81.0,394.0,0.7,15.0,461.0,460.84,352.06
2016,4,8,11,15,113.0,411.5,0.75,15.0,507.0,509.76,388.19
2016,4,8,11,30,145.0,429.0,0.8,15.0,553.0,547.72,415.63
2016,4,8,11,45,117.0,425.0,0.9,15.0,526.0,512.15,389.57
2016,4,8,12,0,89.0,421.0,1.0,15.0,499.0,473.17,361.43
2016,4,8,12,15,110.0,427.0,1.05,15.0,523.0,489.17,374.06
2016,4,8,12,30,131.0,433.0,1.1,15.0,547.0,505.15,386.11
2016,4,8,12,45,79.5,385.5,1.15,15.0,455.0,414.45,318.88
2016,4,8,13,0,28.0,338.0,1.2,15.0,363.0,330.02,255.43
2016,4,8,13,15,24.0,319.0,1.2,15.0,340.0,308.74,239.81
2016,4,8,13,30,20.0,300.0,1.2,15.0,317.0,287.01,223.4
2016,4,8,13,45,120.5,339.0,1.3,15.0,434.5,368.76,287.38
2016,4,8,14,0,221.0,378.0,1.4,15.0,552.0,443.87,343.64
2016,4,8,14,15,144.0,353.0,1.35,15.0,464.5,371.65,288.18
2016,4,8,14,30,67.0,328.0,1.3,15.0,377.0,312.63,243.52
2016,4,8,14,45,63.5,308.5,1.3,15.0,353.0,288.86,225.58
2016,4,8,15,0,60.0,289.0,1.3,15.0,329.0,265.64,207.73
2016,4,8,15,15,69.0,273.5,1.25,15.0,317.0,249.38,194.8
2016,4,8,15,30,78.0,258.0,1.2,15.0,305.0,232.15,180.9
2016,4,8,15,45,39.0,191.0,1.2,15.0,214.5,168.87,132.17
2016,4,8,16,0,0.0,124.0,1.2,15.0,124.0,112.83,88.74
2016,4,8,16,15,0.0,72.5,1.15,15.0,72.5,67.47,51.42
2016,4,8,16,30,0.0,21.0,1.1,15.0,21.0,19.49,11.76
2016,4,8,16,45,0.0,18.0,1.05,15.0,18.0,16.69,9.33
2016,4,8,17,0,0.0,15.0,1.0,15.0,15.0,13.9,6.85
2016,4,8,17,15,0.0,12.0,0.95,14.5,12.0,11.12,4.36
2016,4,8,17,30,0.0,9.0,0.9,14.0,9.0,8.33,1.83
2016,4,8,17,45,0.0,6.5,0.85,14.0,6.5,6.01,0.0
2016,4,8,18,0,0.0,4.0,0.8,14.0,4.0,3.7,0.0
2016,4,8,18,15,0.0,2.0,0.75,14.0,2.0,1.85,0.0
2016,4,8,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.5,0.9,13.5,1.5,1.43,0.0
2016,4,9,6,0,0.0,3.0,0.9,14.0,3.0,2.77,0.0
2016,4,9,6,15,0.0,9.5,0.85,14.0,9.5,8.79,1.38
2016,4,9,6,30,0.0,16.0,0.8,14.0,16.0,14.82,6.85
2016,4,9,6,45,0.0,24.5,0.8,14.0,24.5,22.72,13.79
2016,4,9,7,0,0.0,33.0,0.8,14.0,33.0,30.62,20.7
2016,4,9,7,15,0.0,42.0,0.75,14.0,42.0,39.0,27.93
2016,4,9,7,30,0.0,51.0,0.7,14.0,51.0,47.39,35.05
2016,4,9,7,45,46.0,118.5,0.7,14.5,139.0,157.56,128.47
2016,4,9,8,0,92.0,186.0,0.7,15.0,227.0,273.05,221.42
2016,4,9,8,15,49.0,180.5,0.7,15.0,203.0,229.63,184.33
2016,4,9,8,30,6.0,175.0,0.7,15.0,179.0,175.81,139.45
2016,4,9,8,45,3.0,146.0,0.7,15.0,148.0,142.02,111.95
2016,4,9,9,0,0.0,117.0,0.7,15.0,117.0,110.06,85.68
2016,4,9,9,15,0.0,101.0,0.7,15.0,101.0,94.4,72.76
2016,4,9,9,30,0.0,85.0,0.7,15.0,85.0,79.27,60.23
2016,4,9,9,45,22.0,201.0,0.75,15.5,217.5,220.26,173.86
2016,4,9,10,0,44.0,317.0,0.8,16.0,350.0,361.28,280.85
2016,4,9,10,15,29.0,288.5,0.85,16.0,311.0,314.7,244.02
2016,4,9,10,30,14.0,260.0,0.9,16.0,272.0,260.94,202.61
2016,4,9,10,45,29.5,311.5,1.0,16.0,337.0,333.95,258.89
2016,4,9,11,0,45.0,363.0,1.1,16.0,402.0,397.19,306.06
2016,4,9,11,15,101.0,397.0,1.15,16.0,484.0,476.88,365.79
2016,4,9,11,30,157.0,431.0,1.2,16.0,566.0,560.31,426.51
2016,4,9,11,45,196.0,432.0,1.25,16.0,602.0,585.76,444.95
2016,4,9,12,0,235.0,433.0,1.3,16.0,638.0,608.8,462.06
2016,4,9,12,15,202.5,435.5,1.25,16.0,612.0,573.73,435.53
2016,4,9,12,30,170.0,438.0,1.2,16.0,586.0,539.75,410.25
2016,4,9,12,45,336.5,383.5,1.2,16.0,672.5,601.99,458.73
2016,4,9,13,0,503.0,329.0,1.2,16.0,759.0,651.81,496.05
2016,4,9,13,15,389.5,362.5,1.15,16.0,691.5,582.5,443.4
2016,4,9,13,30,276.0,396.0,1.1,16.0,624.0,519.81,396.31
2016,4,9,13,45,338.0,365.0,1.1,16.0,636.5,511.94,391.4
2016,4,9,14,0,400.0,334.0,1.1,16.0,649.0,498.8,381.45
2016,4,9,14,15,346.0,334.0,1.15,15.5,598.5,449.13,344.55
2016,4,9,14,30,292.0,334.0,1.2,15.0,548.0,403.91,310.82
2016,4,9,14,45,298.0,313.5,1.25,15.0,522.5,370.66,284.72
2016,4,9,15,0,304.0,293.0,1.3,15.0,497.0,336.88,257.48
2016,4,9,15,15,213.0,280.5,1.35,15.0,419.0,288.32,220.93
2016,4,9,15,30,122.0,268.0,1.4,15.0,341.0,242.48,187.5
2016,4,9,15,45,97.5,242.0,1.45,15.0,297.5,215.79,167.44
2016,4,9,16,0,73.0,216.0,1.5,15.0,254.0,184.97,144.32
2016,4,9,16,15,50.5,187.0,1.5,15.0,212.0,155.37,122.27
2016,4,9,16,30,28.0,158.0,1.5,15.0,170.0,128.74,107.48
2016,4,9,16,45,21.5,137.5,1.55,15.0,146.0,118.83,99.26
2016,4,9,17,0,15.0,117.0,1.6,15.0,122.0,101.82,84.62
2016,4,9,17,15,7.5,96.5,1.55,14.5,99.0,84.64,69.69
2016,4,9,17,30,0.0,76.0,1.5,14.0,76.0,67.29,54.27
2016,4,9,17,45,0.0,55.0,1.45,14.0,55.0,49.4,37.98
2016,4,9,18,0,0.0,34.0,1.4,14.0,34.0,31.24,21.3
2016,4,9,18,15,0.0,19.0,1.35,14.0,19.0,17.64,6.35
2016,4,9,18,30,0.0,4.0,1.3,14.0,4.0,3.81,0.0
2016,4,9,18,45,0.0,2.0,1.3,14.0,2.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,10,6,15,0.0,1.5,3.3,13.0,1.5,1.39,0.0
2016,4,10,6,30,0.0,3.0,3.4,13.0,3.0,2.77,0.0
2016,4,10,6,45,0.0,5.0,3.5,13.5,5.0,4.63,0.0
2016,4,10,7,0,0.0,7.0,3.6,14.0,7.0,6.48,0.0
2016,4,10,7,15,0.0,9.0,3.7,14.0,9.0,8.34,1.52
2016,4,10,7,30,0.0,11.0,3.8,14.0,11.0,10.19,3.11
2016,4,10,7,45,0.0,35.5,3.9,14.0,35.5,32.96,22.59
2016,4,10,8,0,0.0,60.0,4.0,14.0,60.0,55.8,41.9
2016,4,10,8,15,0.0,63.5,4.05,14.0,63.5,59.08,44.51
2016,4,10,8,30,0.0,67.0,4.1,14.0,67.0,62.36,47.11
2016,4,10,8,45,0.0,61.0,4.15,14.0,61.0,56.78,42.27
2016,4,10,9,0,0.0,55.0,4.2,14.0,55.0,51.2,37.46
2016,4,10,9,15,0.0,62.5,4.3,14.0,62.5,58.22,43.22
2016,4,10,9,30,0.0,70.0,4.4,14.0,70.0,65.25,48.95
2016,4,10,9,45,0.0,105.5,4.5,14.0,105.5,98.7,76.5
2016,4,10,10,0,0.0,141.0,4.6,14.0,141.0,132.79,104.27
2016,4,10,10,15,0.0,143.5,4.65,14.0,143.5,135.06,105.92
2016,4,10,10,30,0.0,146.0,4.7,14.0,146.0,137.34,107.62
2016,4,10,10,45,1.5,155.5,4.8,14.0,156.5,147.65,115.94
2016,4,10,11,0,3.0,165.0,4.9,14.0,167.0,157.88,124.18
2016,4,10,11,15,1.5,133.5,5.0,14.0,134.5,126.48,98.54
2016,4,10,11,30,0.0,102.0,5.1,14.0,102.0,95.42,73.11
2016,4,10,11,45,0.0,112.5,5.2,14.0,112.5,105.25,81.14
2016,4,10,12,0,0.0,123.0,5.3,14.0,123.0,115.04,89.1
2016,4,10,12,15,1.5,144.0,5.35,14.0,145.5,135.77,106.02
2016,4,10,12,30,3.0,165.0,5.4,14.0,168.0,156.28,122.68
2016,4,10,12,45,5.0,181.5,5.45,14.0,186.5,172.7,136.03
2016,4,10,13,0,7.0,198.0,5.5,14.0,205.0,188.79,149.1
2016,4,10,13,15,4.0,177.0,5.5,14.0,181.0,166.93,131.45
2016,4,10,13,30,1.0,156.0,5.5,14.0,157.0,145.43,114.08
2016,4,10,13,45,0.5,138.0,5.55,14.0,138.5,128.45,100.39
2016,4,10,14,0,0.0,120.0,5.6,14.0,120.0,111.59,86.74
2016,4,10,14,15,6.0,179.5,5.55,13.5,184.0,168.03,133.26
2016,4,10,14,30,12.0,239.0,5.5,13.0,248.0,221.81,177.31
2016,4,10,14,45,8.0,213.0,5.5,13.0,219.0,196.2,156.76
2016,4,10,15,0,4.0,187.0,5.5,13.0,190.0,171.17,136.7
2016,4,10,15,15,2.0,157.0,5.4,13.0,158.5,143.81,114.56
2016,4,10,15,30,0.0,127.0,5.3,13.0,127.0,116.7,92.47
2016,4,10,15,45,0.0,89.0,5.25,13.0,89.0,82.93,64.51
2016,4,10,16,0,0.0,51.0,5.2,13.0,51.0,47.43,34.74
2016,4,10,16,15,0.0,82.5,5.1,13.0,82.5,76.82,59.82
2016,4,10,16,30,0.0,114.0,5.0,13.0,114.0,102.5,85.71
2016,4,10,16,45,0.0,97.5,4.9,13.0,97.5,88.25,73.31
2016,4,10,17,0,0.0,81.0,4.8,13.0,81.0,73.92,60.7
2016,4,10,17,15,0.0,65.5,4.65,13.0,65.5,60.27,48.51
2016,4,10,17,30,0.0,50.0,4.5,13.0,50.0,46.48,36.01
2016,4,10,17,45,0.0,36.0,4.35,13.0,36.0,33.43,24.04
2016,4,10,18,0,0.0,22.0,4.2,13.0,22.0,20.41,12.05
2016,4,10,18,15,0.0,12.0,4.15,13.0,12.0,11.12,2.28
2016,4,10,18,30,0.0,2.0,4.1,13.0,2.0,1.91,0.0
2016,4,10,18,45,0.0,1.0,4.05,13.0,1.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,5,45,32.0,10.5,1.65,12.0,12.5,23.74,0.0
2016,4,11,6,0,64.0,21.0,1.5,12.0,25.0,66.34,20.67
2016,4,11,6,15,164.0,40.0,1.4,12.0,63.0,162.47,126.85
2016,4,11,6,30,264.0,59.0,1.3,12.0,101.0,247.86,202.91
2016,4,11,6,45,142.5,77.0,1.25,12.5,100.5,193.83,159.82
2016,4,11,7,0,21.0,95.0,1.2,13.0,100.0,118.96,96.01
2016,4,11,7,15,31.5,116.0,1.2,13.0,126.5,148.97,121.76
2016,4,11,7,30,42.0,137.0,1.2,13.0,153.0,179.38,147.07
2016,4,11,7,45,24.5,145.5,1.25,13.0,155.5,173.4,141.17
2016,4,11,8,0,7.0,154.0,1.3,13.0,158.0,157.39,126.98
2016,4,11,8,15,34.5,190.5,1.4,13.0,209.5,229.33,186.28
2016,4,11,8,30,62.0,227.0,1.5,13.0,261.0,292.58,236.97
2016,4,11,8,45,116.5,256.0,1.6,13.5,326.0,383.97,308.87
2016,4,11,9,0,171.0,285.0,1.7,14.0,391.0,463.53,369.53
2016,4,11,9,15,234.5,297.0,1.75,14.0,453.5,532.32,421.75
2016,4,11,9,30,298.0,309.0,1.8,14.0,516.0,615.04,482.91
2016,4,11,9,45,567.0,217.5,1.9,14.5,637.0,776.77,604.91
2016,4,11,10,0,836.0,126.0,2.0,15.0,758.0,920.12,703.03
2016,4,11,10,15,575.0,248.5,2.05,15.0,691.0,808.31,621.55
2016,4,11,10,30,314.0,371.0,2.1,15.0,624.0,680.78,523.93
2016,4,11,10,45,589.5,252.0,2.15,15.0,743.0,814.39,627.44
2016,4,11,11,0,865.0,133.0,2.2,15.0,862.0,920.59,701.44
2016,4,11,11,15,869.0,134.0,2.2,15.0,877.0,911.03,693.26
2016,4,11,11,30,873.0,135.0,2.2,15.0,892.0,898.37,684.31
2016,4,11,11,45,875.5,134.5,2.2,15.0,899.0,879.95,671.54
2016,4,11,12,0,878.0,134.0,2.2,15.0,906.0,858.64,656.89
2016,4,11,12,15,877.5,134.0,2.2,15.0,904.5,832.59,639.01
2016,4,11,12,30,877.0,134.0,2.2,15.0,903.0,803.98,619.36
2016,4,11,12,45,636.5,254.0,2.2,15.0,809.5,707.9,547.18
2016,4,11,13,0,396.0,374.0,2.2,15.0,716.0,619.02,477.78
2016,4,11,13,15,297.0,392.5,2.15,15.0,646.0,548.91,424.81
2016,4,11,13,30,198.0,411.0,2.1,15.0,576.0,488.01,378.05
2016,4,11,13,45,202.0,397.5,2.1,15.0,561.5,465.43,361.4
2016,4,11,14,0,206.0,384.0,2.1,15.0,547.0,442.39,343.92
2016,4,11,14,15,278.5,352.5,2.05,15.0,563.5,432.74,336.35
2016,4,11,14,30,351.0,321.0,2.0,15.0,580.0,420.96,326.0
2016,4,11,14,45,297.0,314.0,1.95,15.0,525.5,372.18,287.61
2016,4,11,15,0,243.0,307.0,1.9,15.0,471.0,335.15,258.59
2016,4,11,15,15,240.0,286.0,1.9,15.0,439.0,301.33,231.2
2016,4,11,15,30,237.0,265.0,1.9,15.0,407.0,267.95,203.98
2016,4,11,15,45,476.5,186.5,1.9,15.0,442.5,221.84,156.63
2016,4,11,16,0,716.0,108.0,1.9,15.0,478.0,161.32,97.27
2016,4,11,16,15,685.5,103.0,1.9,15.0,427.5,114.26,66.03
2016,4,11,16,30,655.0,98.0,1.9,15.0,377.0,70.68,48.46
2016,4,11,16,45,616.0,90.5,1.95,15.0,325.5,59.99,47.79
2016,4,11,17,0,577.0,83.0,2.0,15.0,274.0,57.16,45.39
2016,4,11,17,15,517.5,74.5,2.05,14.5,223.0,53.24,41.99
2016,4,11,17,30,458.0,66.0,2.1,14.0,172.0,49.1,38.22
2016,4,11,17,45,373.0,54.0,2.2,14.0,125.5,41.45,31.06
2016,4,11,18,0,288.0,42.0,2.3,14.0,79.0,32.34,22.36
2016,4,11,18,15,166.0,26.0,2.45,13.5,45.5,20.31,9.35
2016,4,11,18,30,44.0,10.0,2.6,13.0,12.0,9.53,0.0
2016,4,11,18,45,22.0,5.0,2.8,13.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.5,4.75,12.0,3.5,3.34,0.0
2016,4,12,6,0,0.0,7.0,4.9,12.0,7.0,6.48,0.0
2016,4,12,6,15,0.0,18.0,4.95,12.0,18.0,16.69,8.07
2016,4,12,6,30,0.0,29.0,5.0,12.0,29.0,26.91,17.22
2016,4,12,6,45,0.0,42.5,5.05,12.5,42.5,39.48,28.23
2016,4,12,7,0,0.0,56.0,5.1,13.0,56.0,52.07,39.13
2016,4,12,7,15,0.0,70.5,5.1,13.0,70.5,66.32,51.36
2016,4,12,7,30,0.0,85.0,5.1,13.0,85.0,80.56,63.41
2016,4,12,7,45,0.0,68.0,5.1,13.0,68.0,63.26,48.52
2016,4,12,8,0,0.0,51.0,5.1,13.0,51.0,47.41,34.89
2016,4,12,8,15,0.0,65.5,5.2,13.0,65.5,60.95,46.24
2016,4,12,8,30,0.0,80.0,5.3,13.0,80.0,74.51,57.5
2016,4,12,8,45,0.0,93.5,5.4,13.0,93.5,87.21,67.96
2016,4,12,9,0,0.0,107.0,5.5,13.0,107.0,100.26,78.63
2016,4,12,9,15,0.0,99.0,5.55,13.0,99.0,92.47,71.94
2016,4,12,9,30,0.0,91.0,5.6,13.0,91.0,84.89,65.46
2016,4,12,9,45,4.0,156.5,5.7,13.5,159.5,151.69,120.4
2016,4,12,10,0,8.0,222.0,5.8,14.0,228.0,219.45,175.01
2016,4,12,10,15,8.5,227.0,5.85,14.0,234.0,224.16,178.46
2016,4,12,10,30,9.0,232.0,5.9,14.0,240.0,228.85,182.0
2016,4,12,10,45,4.5,190.0,6.0,14.0,194.0,183.48,145.1
2016,4,12,11,0,0.0,148.0,6.1,14.0,148.0,139.01,108.77
2016,4,12,11,15,4.5,188.0,6.1,14.0,192.0,180.87,142.83
2016,4,12,11,30,9.0,228.0,6.1,14.0,236.0,222.39,176.26
2016,4,12,11,45,6.0,197.0,6.2,14.0,202.5,189.88,149.94
2016,4,12,12,0,3.0,166.0,6.3,14.0,169.0,157.84,123.95
2016,4,12,12,15,8.5,222.0,6.25,14.0,230.0,214.24,169.62
2016,4,12,12,30,14.0,278.0,6.2,14.0,291.0,269.67,213.94
2016,4,12,12,45,16.0,290.0,6.2,14.0,304.5,280.85,222.82
2016,4,12,13,0,18.0,302.0,6.2,14.0,318.0,291.61,231.44
2016,4,12,13,15,14.5,276.5,6.2,14.0,289.5,264.46,209.9
2016,4,12,13,30,11.0,251.0,6.2,14.0,261.0,237.84,188.75
2016,4,12,13,45,40.5,307.5,6.25,14.0,340.5,299.66,238.69
2016,4,12,14,0,70.0,364.0,6.3,14.0,420.0,358.15,285.18
2016,4,12,14,15,69.0,350.0,6.35,14.0,403.5,339.22,270.18
2016,4,12,14,30,68.0,336.0,6.4,14.0,387.0,320.44,255.36
2016,4,12,14,45,76.0,320.5,6.5,14.0,374.5,304.13,242.35
2016,4,12,15,0,84.0,305.0,6.6,14.0,362.0,287.03,228.48
2016,4,12,15,15,188.0,281.0,6.6,14.0,397.5,283.51,222.66
2016,4,12,15,30,292.0,257.0,6.6,14.0,433.0,268.5,205.87
