Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,15,45,286.5,235.0,6.6,14.0,396.0,231.45,174.74
2016,4,12,16,0,281.0,213.0,6.6,14.0,359.0,195.27,145.41
2016,4,12,16,15,282.5,189.5,6.5,13.5,323.5,159.49,118.65
2016,4,12,16,30,284.0,166.0,6.4,13.0,288.0,124.0,96.71
2016,4,12,16,45,243.5,153.0,6.35,13.0,247.5,111.13,93.58
2016,4,12,17,0,203.0,140.0,6.3,13.0,207.0,108.24,91.21
2016,4,12,17,15,175.0,117.5,6.15,12.5,168.5,92.33,77.24
2016,4,12,17,30,147.0,95.0,6.0,12.0,130.0,75.94,62.51
2016,4,12,17,45,110.0,72.5,5.9,12.0,95.0,59.05,46.93
2016,4,12,18,0,73.0,50.0,5.8,12.0,60.0,41.69,30.72
2016,4,12,18,15,36.5,29.0,5.7,12.0,34.0,24.93,13.35
2016,4,12,18,30,0.0,8.0,5.6,12.0,8.0,7.63,0.0
2016,4,12,18,45,0.0,4.0,5.6,12.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,5,45,40.0,12.5,3.2,11.5,15.0,29.35,0.0
2016,4,13,6,0,80.0,25.0,3.2,12.0,30.0,82.32,43.63
2016,4,13,6,15,182.5,43.5,3.2,12.0,70.0,177.38,141.04
2016,4,13,6,30,285.0,62.0,3.2,12.0,110.0,265.06,219.31
2016,4,13,6,45,210.0,85.0,3.25,12.5,127.0,246.88,206.17
2016,4,13,7,0,135.0,108.0,3.3,13.0,144.0,221.14,184.54
2016,4,13,7,15,163.0,127.0,3.25,13.0,180.0,265.18,222.14
2016,4,13,7,30,191.0,146.0,3.2,13.0,216.0,310.84,260.01
2016,4,13,7,45,214.5,167.5,3.15,13.5,257.5,370.21,307.18
2016,4,13,8,0,238.0,189.0,3.1,14.0,299.0,417.92,343.95
2016,4,13,8,15,483.5,156.0,3.05,14.0,411.5,598.16,488.98
2016,4,13,8,30,729.0,123.0,3.0,14.0,524.0,784.19,627.74
2016,4,13,8,45,749.5,127.5,3.0,14.0,571.0,820.65,650.95
2016,4,13,9,0,770.0,132.0,3.0,14.0,618.0,855.22,673.75
2016,4,13,9,15,786.0,135.5,2.9,14.0,660.0,877.84,687.19
2016,4,13,9,30,802.0,139.0,2.8,14.0,702.0,902.76,702.26
2016,4,13,9,45,825.5,136.0,2.75,14.5,741.0,924.78,714.27
2016,4,13,10,0,849.0,133.0,2.7,15.0,780.0,943.99,724.3
2016,4,13,10,15,857.5,135.0,2.65,15.0,810.0,951.75,727.86
2016,4,13,10,30,866.0,137.0,2.6,15.0,840.0,956.28,729.44
2016,4,13,10,45,870.5,139.0,2.6,15.0,862.0,953.86,726.92
2016,4,13,11,0,875.0,141.0,2.6,15.0,884.0,941.52,717.83
2016,4,13,11,15,878.5,142.0,2.55,15.0,898.5,931.18,709.9
2016,4,13,11,30,882.0,143.0,2.5,15.0,913.0,917.74,699.95
2016,4,13,11,45,884.5,143.0,2.5,15.0,920.0,899.45,687.24
2016,4,13,12,0,887.0,143.0,2.5,15.0,927.0,878.23,672.63
2016,4,13,12,15,886.5,142.5,2.55,15.0,926.0,851.31,654.5
2016,4,13,12,30,886.0,142.0,2.6,15.0,925.0,821.83,634.55
2016,4,13,12,45,883.0,142.0,2.65,15.5,915.0,788.51,610.64
2016,4,13,13,0,880.0,142.0,2.7,16.0,905.0,753.05,584.42
2016,4,13,13,15,876.0,141.0,2.85,15.5,888.0,714.06,557.04
2016,4,13,13,30,872.0,140.0,3.0,15.0,871.0,673.34,527.5
2016,4,13,13,45,860.0,141.5,3.2,15.0,844.5,626.88,491.92
2016,4,13,14,0,848.0,143.0,3.4,15.0,818.0,580.64,455.39
2016,4,13,14,15,685.5,199.5,3.45,15.0,731.5,503.03,393.36
2016,4,13,14,30,523.0,256.0,3.5,15.0,645.0,441.83,344.09
2016,4,13,14,45,413.5,277.0,3.6,15.0,574.5,385.21,298.93
2016,4,13,15,0,304.0,298.0,3.7,15.0,504.0,343.87,266.34
2016,4,13,15,15,325.5,272.0,3.75,14.5,480.0,310.07,237.94
2016,4,13,15,30,347.0,246.0,3.8,14.0,456.0,274.3,207.28
2016,4,13,15,45,525.5,184.5,3.9,14.0,473.5,231.77,164.16
2016,4,13,16,0,704.0,123.0,4.0,14.0,491.0,175.02,109.63
2016,4,13,16,15,673.0,117.5,4.05,14.0,440.0,128.11,77.46
2016,4,13,16,30,642.0,112.0,4.1,14.0,389.0,84.8,58.19
2016,4,13,16,45,596.0,105.0,4.2,14.0,335.5,71.13,57.84
2016,4,13,17,0,550.0,98.0,4.3,14.0,282.0,69.27,56.32
2016,4,13,17,15,489.0,88.0,4.25,13.5,230.5,63.44,51.25
2016,4,13,17,30,428.0,78.0,4.2,13.0,179.0,57.62,45.99
2016,4,13,17,45,328.0,65.0,4.2,12.5,130.5,49.08,38.05
2016,4,13,18,0,228.0,52.0,4.2,12.0,82.0,40.18,29.48
2016,4,13,18,15,114.0,32.5,4.1,12.0,47.5,26.62,15.11
2016,4,13,18,30,0.0,13.0,4.0,12.0,13.0,12.39,0.0
2016,4,13,18,45,0.0,6.5,3.9,12.0,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,14,5,45,58.0,14.0,5.3,11.5,18.0,38.82,0.0
2016,4,14,6,0,116.0,28.0,5.4,12.0,36.0,106.05,64.2
2016,4,14,6,15,233.5,44.5,5.4,12.0,78.5,206.03,165.81
2016,4,14,6,30,351.0,61.0,5.4,12.0,121.0,302.38,252.25
2016,4,14,6,45,424.5,73.0,5.45,12.5,171.5,375.35,316.89
2016,4,14,7,0,498.0,85.0,5.5,13.0,222.0,456.77,386.34
2016,4,14,7,15,426.5,106.5,5.45,13.0,241.5,447.66,378.53
2016,4,14,7,30,355.0,128.0,5.4,13.0,261.0,434.43,366.25
2016,4,14,7,45,489.0,118.5,5.4,13.0,330.0,535.21,450.16
2016,4,14,8,0,623.0,109.0,5.4,13.0,399.0,650.77,541.99
2016,4,14,8,15,499.0,161.0,5.35,13.0,409.5,618.18,512.17
2016,4,14,8,30,375.0,213.0,5.3,13.0,420.0,568.55,468.5
2016,4,14,8,45,421.5,220.0,5.25,13.5,472.0,635.73,519.38
2016,4,14,9,0,468.0,227.0,5.2,14.0,524.0,689.6,558.83
2016,4,14,9,15,629.5,190.0,5.2,14.0,617.5,803.74,647.29
2016,4,14,9,30,791.0,153.0,5.2,14.0,711.0,915.02,727.45
2016,4,14,9,45,823.5,145.0,5.25,14.0,751.5,934.74,739.98
2016,4,14,10,0,856.0,137.0,5.3,14.0,792.0,956.89,754.92
2016,4,14,10,15,864.0,139.0,5.35,14.0,821.5,964.1,759.16
2016,4,14,10,30,872.0,141.0,5.4,14.0,851.0,968.08,761.31
2016,4,14,10,45,867.5,148.0,5.45,14.5,870.5,962.5,755.31
2016,4,14,11,0,863.0,155.0,5.5,15.0,890.0,953.65,747.17
2016,4,14,11,15,866.5,156.0,5.55,15.0,904.5,942.73,739.13
2016,4,14,11,30,870.0,157.0,5.6,15.0,919.0,928.67,728.96
2016,4,14,11,45,853.0,169.0,5.65,15.0,921.0,904.71,711.7
2016,4,14,12,0,836.0,181.0,5.7,15.0,923.0,878.3,692.72
2016,4,14,12,15,835.5,180.5,5.9,15.0,921.5,851.4,674.1
2016,4,14,12,30,835.0,180.0,6.1,15.0,920.0,822.07,653.52
2016,4,14,12,45,860.5,162.0,6.3,15.0,917.0,793.74,633.53
2016,4,14,13,0,886.0,144.0,6.5,15.0,914.0,760.82,609.23
2016,4,14,13,15,881.5,143.0,6.6,15.0,896.5,721.25,578.18
2016,4,14,13,30,877.0,142.0,6.7,15.0,879.0,679.17,544.62
2016,4,14,13,45,862.0,145.5,6.8,15.0,852.0,633.35,507.34
2016,4,14,14,0,847.0,149.0,6.9,15.0,825.0,587.09,468.91
2016,4,14,14,15,837.0,146.5,6.9,14.5,793.0,537.96,428.14
2016,4,14,14,30,827.0,144.0,6.9,14.0,761.0,488.51,386.02
2016,4,14,14,45,811.5,142.0,6.95,14.0,721.5,437.2,340.79
2016,4,14,15,0,796.0,140.0,7.0,14.0,682.0,386.57,295.27
2016,4,14,15,15,778.0,136.0,7.1,14.0,638.0,328.99,243.75
2016,4,14,15,30,760.0,132.0,7.2,14.0,594.0,277.73,197.28
2016,4,14,15,45,741.5,125.5,7.3,14.0,546.0,226.02,151.52
2016,4,14,16,0,723.0,119.0,7.4,14.0,498.0,176.19,110.15
2016,4,14,16,15,691.5,113.5,7.45,13.5,446.5,128.18,76.72
2016,4,14,16,30,660.0,108.0,7.5,13.0,395.0,83.8,56.16
2016,4,14,16,45,616.0,101.0,7.6,13.0,341.5,67.74,55.05
2016,4,14,17,0,572.0,94.0,7.7,13.0,288.0,65.69,53.36
2016,4,14,17,15,511.0,85.0,7.7,12.5,235.5,61.74,49.94
2016,4,14,17,30,450.0,76.0,7.7,12.0,183.0,56.03,44.76
2016,4,14,17,45,358.0,63.5,7.75,12.0,135.0,47.86,37.06
2016,4,14,18,0,266.0,51.0,7.8,12.0,87.0,39.33,28.78
2016,4,14,18,15,133.0,33.0,7.75,12.0,51.0,27.04,15.81
2016,4,14,18,30,0.0,15.0,7.7,12.0,15.0,14.3,0.0
2016,4,14,18,45,0.0,7.5,7.7,12.0,7.5,7.15,0.0
2016,4,14,19,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,7.6,11.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,7.35,10.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,15,5,45,97.5,13.5,5.6,10.5,20.5,56.02,0.0
2016,4,15,6,0,195.0,27.0,5.5,11.0,41.0,154.21,102.82
2016,4,15,6,15,314.0,40.0,5.4,11.0,85.5,244.67,199.29
2016,4,15,6,30,433.0,53.0,5.3,11.0,130.0,342.71,287.68
2016,4,15,6,45,509.5,62.0,5.25,11.5,182.0,419.44,355.49
2016,4,15,7,0,586.0,71.0,5.2,12.0,234.0,501.19,424.93
2016,4,15,7,15,636.5,78.0,5.15,12.0,288.5,566.7,479.38
2016,4,15,7,30,687.0,85.0,5.1,12.0,343.0,634.13,532.7
2016,4,15,7,45,719.0,91.0,5.05,12.5,396.5,687.48,571.84
2016,4,15,8,0,751.0,97.0,5.0,13.0,450.0,740.64,609.72
2016,4,15,8,15,777.0,101.5,4.95,13.0,502.0,782.3,639.1
2016,4,15,8,30,803.0,106.0,4.9,13.0,554.0,827.07,670.37
2016,4,15,8,45,820.0,111.0,4.85,13.5,601.5,862.91,693.21
2016,4,15,9,0,837.0,116.0,4.8,14.0,649.0,896.47,714.08
2016,4,15,9,15,851.5,118.5,4.7,14.0,692.0,922.43,730.22
2016,4,15,9,30,866.0,121.0,4.6,14.0,735.0,945.64,744.33
2016,4,15,9,45,883.5,120.0,4.6,14.5,773.5,957.09,749.42
2016,4,15,10,0,901.0,119.0,4.6,15.0,812.0,973.51,758.2
2016,4,15,10,15,909.0,120.5,4.6,15.0,842.0,980.65,761.95
2016,4,15,10,30,917.0,122.0,4.6,15.0,872.0,984.49,763.59
2016,4,15,10,45,925.0,121.5,4.6,15.0,895.5,982.91,761.6
2016,4,15,11,0,933.0,121.0,4.6,15.0,919.0,977.98,757.44
2016,4,15,11,15,936.5,122.0,4.75,15.0,934.0,967.13,750.54
2016,4,15,11,30,940.0,123.0,4.9,15.0,949.0,952.98,741.36
2016,4,15,11,45,942.5,122.5,5.05,15.5,956.0,933.28,726.84
2016,4,15,12,0,945.0,122.0,5.2,16.0,963.0,910.5,710.15
2016,4,15,12,15,944.0,122.0,5.4,16.0,961.0,882.36,691.21
2016,4,15,12,30,943.0,122.0,5.6,16.0,959.0,851.51,670.12
2016,4,15,12,45,943.5,119.5,5.8,16.0,949.5,816.94,646.06
2016,4,15,13,0,944.0,117.0,6.0,16.0,940.0,779.88,619.88
2016,4,15,13,15,939.5,116.0,6.2,16.0,922.0,738.43,588.66
2016,4,15,13,30,935.0,115.0,6.4,16.0,904.0,695.13,554.75
2016,4,15,13,45,930.5,112.5,6.6,16.0,878.5,648.87,517.72
2016,4,15,14,0,926.0,110.0,6.8,16.0,853.0,601.15,478.56
2016,4,15,14,15,917.0,108.5,6.85,16.0,819.5,550.77,435.99
2016,4,15,14,30,908.0,107.0,6.9,16.0,786.0,499.72,391.84
2016,4,15,14,45,895.0,105.0,6.95,16.0,746.5,446.22,344.75
2016,4,15,15,0,882.0,103.0,7.0,16.0,707.0,392.89,296.83
2016,4,15,15,15,866.5,100.5,6.95,16.0,661.5,332.79,242.86
2016,4,15,15,30,851.0,98.0,6.9,16.0,616.0,279.3,194.08
2016,4,15,15,45,828.0,95.0,6.9,16.0,566.5,225.22,146.24
2016,4,15,16,0,805.0,92.0,6.9,16.0,517.0,173.37,103.31
2016,4,15,16,15,777.5,88.0,6.9,15.5,464.5,122.82,67.95
2016,4,15,16,30,750.0,84.0,6.9,15.0,412.0,75.41,46.1
2016,4,15,16,45,711.0,79.0,6.9,15.0,357.5,50.98,39.77
2016,4,15,17,0,672.0,74.0,6.9,15.0,303.0,49.67,38.7
2016,4,15,17,15,616.5,67.0,6.85,14.5,249.5,46.62,36.08
2016,4,15,17,30,561.0,60.0,6.8,14.0,196.0,43.41,33.18
2016,4,15,17,45,477.5,50.5,6.75,14.0,146.0,37.78,27.88
2016,4,15,18,0,394.0,41.0,6.7,14.0,96.0,31.86,22.11
2016,4,15,18,15,257.0,27.5,6.65,13.5,57.5,21.74,11.78
2016,4,15,18,30,120.0,14.0,6.6,13.0,19.0,11.04,0.0
2016,4,15,18,45,60.0,7.0,6.55,13.0,9.5,6.67,0.0
2016,4,15,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,6.35,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,5,45,116.0,13.5,1.0,12.5,22.5,64.59,0.0
2016,4,16,6,0,232.0,27.0,1.0,13.0,45.0,176.09,121.95
2016,4,16,6,15,343.0,39.5,1.0,13.0,89.5,260.91,209.04
2016,4,16,6,30,454.0,52.0,1.0,13.0,134.0,355.36,290.72
2016,4,16,6,45,525.0,60.5,1.0,13.5,185.5,429.02,352.26
2016,4,16,7,0,596.0,69.0,1.0,14.0,237.0,507.27,414.56
2016,4,16,7,15,644.0,75.5,1.0,14.0,291.0,570.82,463.59
2016,4,16,7,30,692.0,82.0,1.0,14.0,345.0,636.12,510.98
2016,4,16,7,45,724.0,88.0,1.0,14.5,398.5,689.67,546.97
2016,4,16,8,0,756.0,94.0,1.0,15.0,452.0,738.98,578.86
2016,4,16,8,15,781.0,98.0,1.1,15.5,503.5,783.78,608.07
2016,4,16,8,30,806.0,102.0,1.2,16.0,555.0,827.2,635.89
2016,4,16,8,45,821.0,107.0,1.3,16.5,601.5,861.35,656.99
2016,4,16,9,0,836.0,112.0,1.4,17.0,648.0,893.16,676.43
2016,4,16,9,15,850.5,115.0,1.4,17.0,691.0,919.67,692.12
2016,4,16,9,30,865.0,118.0,1.4,17.0,734.0,943.45,706.02
2016,4,16,9,45,873.0,122.0,1.45,17.5,770.0,959.39,714.23
2016,4,16,10,0,881.0,126.0,1.5,18.0,806.0,964.44,715.49
2016,4,16,10,15,889.0,128.0,1.55,18.0,836.0,971.96,719.97
2016,4,16,10,30,897.0,130.0,1.6,18.0,866.0,976.23,722.44
2016,4,16,10,45,904.0,130.0,1.65,18.5,889.0,974.24,719.63
2016,4,16,11,0,911.0,130.0,1.7,19.0,912.0,968.96,714.89
2016,4,16,11,15,914.5,130.5,1.75,19.0,926.5,957.74,707.75
2016,4,16,11,30,918.0,131.0,1.8,19.0,941.0,943.32,698.66
2016,4,16,11,45,928.0,126.0,1.9,19.5,950.0,926.08,687.06
2016,4,16,12,0,938.0,121.0,2.0,20.0,959.0,905.59,673.32
2016,4,16,12,15,937.5,121.0,2.05,20.0,957.0,878.04,655.6
2016,4,16,12,30,937.0,121.0,2.1,20.0,955.0,847.78,636.02
2016,4,16,12,45,937.5,118.5,2.2,20.0,946.0,813.42,613.92
2016,4,16,13,0,938.0,116.0,2.3,20.0,937.0,776.59,589.86
2016,4,16,13,15,934.0,115.0,2.35,20.0,918.5,735.73,561.09
2016,4,16,13,30,930.0,114.0,2.4,20.0,900.0,692.99,529.69
2016,4,16,13,45,923.5,113.0,2.5,20.0,874.5,647.08,495.41
2016,4,16,14,0,917.0,112.0,2.6,20.0,849.0,599.87,459.13
2016,4,16,14,15,908.5,110.0,2.65,20.0,816.5,549.73,419.42
2016,4,16,14,30,900.0,108.0,2.7,20.0,784.0,498.91,378.0
2016,4,16,14,45,889.0,105.5,2.8,20.0,745.0,446.21,334.06
2016,4,16,15,0,878.0,103.0,2.9,20.0,706.0,393.49,288.9
2016,4,16,15,15,863.0,100.5,2.95,19.5,661.5,333.76,237.91
2016,4,16,15,30,848.0,98.0,3.0,19.0,617.0,280.59,191.43
2016,4,16,15,45,829.0,94.0,3.05,19.0,568.0,226.62,144.76
2016,4,16,16,0,810.0,90.0,3.1,19.0,519.0,174.47,102.21
2016,4,16,16,15,783.5,86.0,3.1,18.5,467.0,123.71,66.99
2016,4,16,16,30,757.0,82.0,3.1,18.0,415.0,75.98,44.67
2016,4,16,16,45,717.5,77.5,3.1,18.0,360.5,49.78,38.22
2016,4,16,17,0,678.0,73.0,3.1,18.0,306.0,48.78,37.45
2016,4,16,17,15,625.5,66.5,3.0,17.5,253.0,46.11,35.2
2016,4,16,17,30,573.0,60.0,2.9,17.0,200.0,43.29,32.69
2016,4,16,17,45,480.0,51.5,2.8,16.5,149.0,38.52,28.28
2016,4,16,18,0,387.0,43.0,2.7,16.0,98.0,33.55,23.45
2016,4,16,18,15,193.5,32.0,2.6,15.5,59.5,24.95,14.5
2016,4,16,18,30,0.0,21.0,2.5,15.0,21.0,18.65,0.0
2016,4,16,18,45,0.0,10.5,2.45,15.0,10.5,10.01,0.0
2016,4,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,5,45,121.0,14.0,1.15,13.5,24.0,67.7,0.0
2016,4,17,6,0,242.0,28.0,1.2,14.0,48.0,183.66,131.26
2016,4,17,6,15,348.0,40.0,1.25,14.0,92.0,265.33,212.82
2016,4,17,6,30,454.0,52.0,1.3,14.0,136.0,356.87,292.11
2016,4,17,6,45,520.5,61.5,1.4,14.5,187.5,429.05,352.84
2016,4,17,7,0,587.0,71.0,1.5,15.0,239.0,505.51,414.44
2016,4,17,7,15,634.0,77.5,1.45,15.0,292.5,568.14,462.92
2016,4,17,7,30,681.0,84.0,1.4,15.0,346.0,632.44,509.73
2016,4,17,7,45,713.5,89.5,1.4,15.5,399.0,685.43,545.73
2016,4,17,8,0,746.0,95.0,1.4,16.0,452.0,738.28,580.58
2016,4,17,8,15,771.0,99.5,1.3,16.5,503.0,779.3,604.98
2016,4,17,8,30,796.0,104.0,1.2,17.0,554.0,823.07,630.57
2016,4,17,8,45,814.5,107.5,1.2,17.5,601.0,858.33,650.99
2016,4,17,9,0,833.0,111.0,1.2,18.0,648.0,891.41,669.74
2016,4,17,9,15,847.0,113.5,1.15,18.5,690.0,916.84,682.44
2016,4,17,9,30,861.0,116.0,1.1,19.0,732.0,939.55,693.29
2016,4,17,9,45,875.5,116.5,1.1,19.5,769.5,949.94,697.02
2016,4,17,10,0,890.0,117.0,1.1,20.0,807.0,965.18,704.12
2016,4,17,10,15,897.5,118.5,1.1,20.0,836.5,971.82,707.07
2016,4,17,10,30,905.0,120.0,1.1,20.0,866.0,975.22,708.22
2016,4,17,10,45,911.5,120.5,1.15,20.5,889.0,973.35,705.74
2016,4,17,11,0,918.0,121.0,1.2,21.0,912.0,968.17,701.35
2016,4,17,11,15,921.5,121.5,1.15,21.0,926.5,956.97,692.95
2016,4,17,11,30,925.0,122.0,1.1,21.0,941.0,942.56,682.7
2016,4,17,11,45,927.5,122.0,1.1,21.5,948.0,923.63,669.27
2016,4,17,12,0,930.0,122.0,1.1,22.0,955.0,901.66,654.05
2016,4,17,12,15,930.0,121.5,1.1,22.0,953.5,874.25,636.64
2016,4,17,12,30,930.0,121.0,1.1,22.0,952.0,844.13,617.49
2016,4,17,12,45,930.0,119.5,1.1,22.5,943.0,810.54,594.85
2016,4,17,13,0,930.0,118.0,1.1,23.0,934.0,774.51,570.58
2016,4,17,13,15,926.5,117.0,1.15,23.0,916.5,734.27,543.81
2016,4,17,13,30,923.0,116.0,1.2,23.0,899.0,692.14,514.43
2016,4,17,13,45,919.5,113.5,1.25,23.0,874.0,647.01,482.13
2016,4,17,14,0,916.0,111.0,1.3,23.0,849.0,600.36,447.72
2016,4,17,14,15,908.0,109.0,1.35,22.5,817.0,550.55,410.69
2016,4,17,14,30,900.0,107.0,1.4,22.0,785.0,500.01,371.7
2016,4,17,14,45,891.0,104.0,1.5,22.0,746.5,447.74,329.5
2016,4,17,15,0,882.0,101.0,1.6,22.0,708.0,395.26,285.77
2016,4,17,15,15,867.5,98.5,1.6,21.5,664.0,341.56,240.37
2016,4,17,15,30,853.0,96.0,1.6,21.0,620.0,282.21,190.07
2016,4,17,15,45,835.0,92.0,1.6,21.0,571.5,228.19,144.06
2016,4,17,16,0,817.0,88.0,1.6,21.0,523.0,175.87,101.8
2016,4,17,16,15,791.5,84.5,1.55,20.5,471.0,125.21,66.77
2016,4,17,16,30,766.0,81.0,1.5,20.0,419.0,77.46,44.17
2016,4,17,16,45,730.5,76.0,1.5,19.5,365.0,53.76,41.44
2016,4,17,17,0,695.0,71.0,1.5,19.0,311.0,47.18,35.9
2016,4,17,17,15,643.5,64.5,1.4,18.5,257.5,44.43,33.6
2016,4,17,17,30,592.0,58.0,1.3,18.0,204.0,41.52,31.03
2016,4,17,17,45,510.5,49.5,1.25,17.5,153.5,36.67,26.59
2016,4,17,18,0,429.0,41.0,1.2,17.0,103.0,31.6,21.73
2016,4,17,18,15,214.5,32.0,1.1,16.5,63.0,24.92,14.64
2016,4,17,18,30,0.0,23.0,1.0,16.0,23.0,20.25,0.0
2016,4,17,18,45,0.0,11.5,0.95,16.0,11.5,10.96,0.0
2016,4,17,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,5,45,129.5,14.5,0.55,15.0,26.0,91.34,0.0
2016,4,18,6,0,259.0,29.0,0.6,15.0,52.0,193.93,141.19
2016,4,18,6,15,366.0,41.0,0.7,15.0,97.5,277.42,221.22
2016,4,18,6,30,473.0,53.0,0.8,15.0,143.0,370.71,300.72
2016,4,18,6,45,541.0,62.0,0.9,15.5,195.5,444.24,361.42
2016,4,18,7,0,609.0,71.0,1.0,16.0,248.0,522.09,422.94
2016,4,18,7,15,655.5,77.5,1.05,16.0,302.5,585.28,471.33
2016,4,18,7,30,702.0,84.0,1.1,16.0,357.0,650.06,518.02
2016,4,18,7,45,734.0,89.5,1.2,16.5,410.5,703.39,554.49
2016,4,18,8,0,766.0,95.0,1.3,17.0,464.0,752.46,587.1
2016,4,18,8,15,790.5,99.0,1.35,17.0,515.5,797.12,616.55
2016,4,18,8,30,815.0,103.0,1.4,17.0,567.0,840.35,644.63
2016,4,18,8,45,834.5,106.0,1.5,17.5,614.5,876.29,666.8
2016,4,18,9,0,854.0,109.0,1.6,18.0,662.0,910.04,687.37
2016,4,18,9,15,867.5,111.0,1.6,18.5,704.5,934.73,700.47
2016,4,18,9,30,881.0,113.0,1.6,19.0,747.0,948.92,706.68
2016,4,18,9,45,896.0,112.5,1.65,19.5,784.5,966.64,716.09
2016,4,18,10,0,911.0,112.0,1.7,20.0,822.0,981.38,723.57
2016,4,18,10,15,918.0,113.5,1.7,20.0,851.5,987.62,726.34
2016,4,18,10,30,925.0,115.0,1.7,20.0,881.0,990.53,727.21
2016,4,18,10,45,930.5,116.0,1.75,20.5,903.5,988.17,724.15
2016,4,18,11,0,936.0,117.0,1.8,21.0,926.0,982.44,719.11
2016,4,18,11,15,939.0,117.5,1.8,21.0,940.5,970.59,710.99
2016,4,18,11,30,942.0,118.0,1.8,21.0,955.0,955.48,700.94
2016,4,18,11,45,942.0,119.0,1.8,21.0,960.5,935.06,687.54
2016,4,18,12,0,942.0,120.0,1.8,21.0,966.0,911.63,672.27
2016,4,18,12,15,941.0,120.0,1.75,21.0,964.5,883.57,653.43
2016,4,18,12,30,940.0,120.0,1.7,21.0,963.0,852.82,632.85
2016,4,18,12,45,932.5,123.0,1.7,21.0,951.0,817.35,609.59
2016,4,18,13,0,925.0,126.0,1.7,21.0,939.0,779.84,584.84
2016,4,18,13,15,920.5,125.0,1.65,21.0,921.0,739.03,555.85
2016,4,18,13,30,916.0,124.0,1.6,21.0,903.0,696.43,524.64
2016,4,18,13,45,902.0,127.0,1.6,21.0,875.5,649.97,490.29
2016,4,18,14,0,888.0,130.0,1.6,21.0,848.0,602.82,454.6
2016,4,18,14,15,780.0,167.5,1.6,20.5,780.5,534.36,403.16
2016,4,18,14,30,672.0,205.0,1.6,20.0,713.0,472.17,355.76
2016,4,18,14,45,640.5,202.5,1.65,20.0,667.0,420.7,314.99
2016,4,18,15,0,609.0,200.0,1.7,20.0,621.0,371.85,275.36
2016,4,18,15,15,602.0,186.0,1.75,19.5,580.5,323.74,235.68
2016,4,18,15,30,595.0,172.0,1.8,19.0,540.0,276.2,195.78
2016,4,18,15,45,520.0,179.0,1.85,19.0,481.5,233.32,162.01
2016,4,18,16,0,445.0,186.0,1.9,19.0,423.0,196.72,135.32
2016,4,18,16,15,385.0,176.5,2.0,18.5,367.5,157.18,108.72
2016,4,18,16,30,325.0,167.0,2.1,18.0,312.0,131.67,97.07
2016,4,18,16,45,290.5,153.5,2.25,18.0,270.5,111.37,91.66
2016,4,18,17,0,256.0,140.0,2.4,18.0,229.0,103.1,84.77
2016,4,18,17,15,232.5,118.5,2.6,17.5,189.0,89.06,72.81
2016,4,18,17,30,209.0,97.0,2.8,17.0,149.0,74.41,60.02
2016,4,18,17,45,169.5,76.0,3.05,16.5,111.5,59.47,46.65
2016,4,18,18,0,130.0,55.0,3.3,16.0,74.0,43.95,32.52
2016,4,18,18,15,65.0,35.5,3.35,15.5,45.0,30.22,19.21
2016,4,18,18,30,0.0,16.0,3.4,15.0,16.0,14.83,0.0
2016,4,18,18,45,0.0,8.0,3.45,15.0,8.0,7.63,0.0
2016,4,18,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,45,123.5,15.5,0.75,14.5,26.5,88.88,0.0
2016,4,19,6,0,247.0,31.0,0.8,15.0,53.0,190.76,141.63
2016,4,19,6,15,351.0,43.5,0.8,15.0,98.5,273.15,218.62
2016,4,19,6,30,455.0,56.0,0.8,15.0,144.0,364.96,296.51
2016,4,19,6,45,528.5,63.5,0.8,15.5,196.0,439.73,357.58
2016,4,19,7,0,602.0,71.0,0.8,16.0,248.0,519.13,419.4
2016,4,19,7,15,648.0,77.5,0.75,16.0,302.0,581.77,466.02
2016,4,19,7,30,694.0,84.0,0.7,16.0,356.0,645.99,510.74
2016,4,19,7,45,721.0,91.0,0.7,16.0,408.5,697.06,545.01
2016,4,19,8,0,748.0,98.0,0.7,16.0,461.0,747.6,578.11
2016,4,19,8,15,772.5,102.5,0.8,16.5,512.0,788.1,603.96
2016,4,19,8,30,797.0,107.0,0.9,17.0,563.0,831.48,631.52
2016,4,19,8,45,807.0,114.0,1.05,17.5,608.5,863.2,651.62
2016,4,19,9,0,817.0,121.0,1.2,18.0,654.0,892.39,670.01
2016,4,19,9,15,736.0,159.0,1.3,18.0,662.0,875.04,657.88
2016,4,19,9,30,655.0,197.0,1.4,18.0,670.0,846.7,638.91
2016,4,19,9,45,645.0,215.5,1.55,18.5,700.5,858.59,646.58
2016,4,19,10,0,635.0,234.0,1.7,19.0,731.0,867.36,651.1
2016,4,19,10,15,752.5,188.5,1.75,19.0,798.5,926.42,690.77
2016,4,19,10,30,870.0,143.0,1.8,19.0,866.0,977.72,723.59
2016,4,19,10,45,688.5,238.0,1.85,19.5,819.0,902.53,671.85
2016,4,19,11,0,507.0,333.0,1.9,20.0,772.0,817.04,608.54
2016,4,19,11,15,509.0,340.5,1.95,20.0,787.5,813.57,606.79
2016,4,19,11,30,511.0,348.0,2.0,20.0,803.0,807.92,602.78
2016,4,19,11,45,500.5,354.0,2.05,20.0,802.5,787.88,588.84
2016,4,19,12,0,490.0,360.0,2.1,20.0,802.0,766.41,573.98
2016,4,19,12,15,519.5,350.0,2.1,20.0,817.5,761.66,571.18
2016,4,19,12,30,549.0,340.0,2.1,20.0,833.0,753.95,566.09
2016,4,19,12,45,476.0,360.0,2.15,20.0,784.5,692.72,522.02
2016,4,19,13,0,403.0,380.0,2.2,20.0,736.0,635.53,480.59
2016,4,19,13,15,315.0,399.5,2.2,19.5,674.5,571.83,434.34
2016,4,19,13,30,227.0,419.0,2.2,19.0,613.0,516.76,393.75
2016,4,19,13,45,211.5,408.0,2.2,19.0,584.5,483.5,369.33
2016,4,19,14,0,196.0,397.0,2.2,19.0,556.0,451.4,345.4
2016,4,19,14,15,238.5,373.5,2.2,18.5,559.0,439.9,337.48
2016,4,19,14,30,281.0,350.0,2.2,18.0,562.0,418.47,321.36
2016,4,19,14,45,264.0,333.5,2.2,18.0,525.5,379.71,291.19
2016,4,19,15,0,247.0,317.0,2.2,18.0,489.0,342.69,262.13
2016,4,19,15,15,325.5,278.0,2.2,18.0,489.5,319.69,241.39
2016,4,19,15,30,404.0,239.0,2.2,18.0,490.0,282.38,208.06
2016,4,19,15,45,432.5,211.0,2.25,18.0,460.0,241.5,172.88
2016,4,19,16,0,461.0,183.0,2.3,18.0,430.0,197.98,136.29
2016,4,19,16,15,566.5,147.0,2.35,17.5,420.5,153.01,98.48
2016,4,19,16,30,672.0,111.0,2.4,17.0,411.0,95.42,59.54
2016,4,19,16,45,650.5,99.5,2.45,17.0,360.0,65.68,52.3
2016,4,19,17,0,629.0,88.0,2.5,17.0,309.0,59.94,47.42
2016,4,19,17,15,574.5,79.5,2.45,16.5,256.0,56.17,44.25
2016,4,19,17,30,520.0,71.0,2.4,16.0,203.0,52.17,40.71
2016,4,19,17,45,455.5,59.0,2.4,16.0,154.0,44.72,33.86
2016,4,19,18,0,391.0,47.0,2.4,16.0,105.0,36.81,26.4
2016,4,19,18,15,263.0,32.5,2.3,15.5,65.0,25.91,15.84
2016,4,19,18,30,135.0,18.0,2.2,15.0,25.0,14.17,0.0
2016,4,19,18,45,67.5,9.0,2.15,15.0,12.5,8.58,0.0
2016,4,19,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,5,45,138.5,15.5,1.6,14.0,29.0,99.81,0.0
2016,4,20,6,0,277.0,31.0,1.7,14.0,58.0,206.75,157.06
2016,4,20,6,15,379.5,42.5,1.75,14.5,103.5,288.9,233.66
2016,4,20,6,30,482.0,54.0,1.8,15.0,149.0,380.19,311.88
2016,4,20,6,45,556.5,60.5,1.85,15.5,202.0,455.49,374.65
2016,4,20,7,0,631.0,67.0,1.9,16.0,255.0,535.51,438.48
2016,4,20,7,15,674.5,73.0,1.85,16.0,309.0,596.85,485.08
2016,4,20,7,30,718.0,79.0,1.8,16.0,363.0,659.57,530.25
2016,4,20,7,45,750.5,83.0,1.75,16.5,416.5,708.47,562.69
2016,4,20,8,0,783.0,87.0,1.7,17.0,470.0,760.98,596.74
2016,4,20,8,15,805.5,90.5,1.65,17.0,520.5,803.78,624.06
2016,4,20,8,30,828.0,94.0,1.6,17.0,571.0,845.07,649.84
2016,4,20,8,45,844.0,97.5,1.6,17.5,617.5,878.77,669.35
2016,4,20,9,0,860.0,101.0,1.6,18.0,664.0,910.15,687.1
2016,4,20,9,15,597.0,209.0,1.55,18.0,611.5,803.21,611.04
2016,4,20,9,30,334.0,317.0,1.5,18.0,559.0,662.61,505.21
2016,4,20,9,45,470.0,282.5,1.5,18.0,641.5,763.26,579.36
2016,4,20,10,0,606.0,248.0,1.5,18.0,724.0,855.64,643.52
2016,4,20,10,15,541.0,284.5,1.5,18.0,721.0,825.75,619.37
2016,4,20,10,30,476.0,321.0,1.5,18.0,718.0,796.07,596.69
2016,4,20,10,45,466.0,335.0,1.5,18.5,732.0,792.54,592.3
2016,4,20,11,0,456.0,349.0,1.5,19.0,746.0,786.93,586.32
2016,4,20,11,15,687.5,237.5,1.5,19.0,846.5,876.38,652.45
2016,4,20,11,30,919.0,126.0,1.5,19.0,947.0,946.42,697.34
2016,4,20,11,45,914.0,130.0,1.5,19.0,951.5,924.83,682.13
2016,4,20,12,0,909.0,134.0,1.5,19.0,956.0,900.45,666.26
2016,4,20,12,15,908.5,134.0,1.5,19.0,954.0,873.46,648.69
2016,4,20,12,30,908.0,134.0,1.5,19.0,952.0,843.87,629.37
2016,4,20,12,45,905.5,133.5,1.55,19.0,942.0,809.86,607.55
2016,4,20,13,0,903.0,133.0,1.6,19.0,932.0,773.67,584.05
2016,4,20,13,15,898.0,132.0,1.65,19.0,913.5,733.29,555.95
2016,4,20,13,30,893.0,131.0,1.7,19.0,895.0,691.24,525.69
2016,4,20,13,45,740.0,201.5,1.75,19.0,822.5,617.09,469.91
2016,4,20,14,0,587.0,272.0,1.8,19.0,750.0,556.5,423.51
2016,4,20,14,15,587.0,257.0,1.85,18.5,719.5,512.42,390.92
2016,4,20,14,30,587.0,242.0,1.9,18.0,689.0,467.81,356.71
2016,4,20,14,45,588.5,225.5,1.95,18.0,654.5,421.39,319.4
2016,4,20,15,0,590.0,209.0,2.0,18.0,620.0,375.21,281.22
2016,4,20,15,15,693.0,162.0,2.05,18.0,615.5,334.67,244.06
2016,4,20,15,30,796.0,115.0,2.1,18.0,611.0,289.32,200.94
2016,4,20,15,45,776.0,111.0,2.15,18.0,562.5,237.91,156.61
2016,4,20,16,0,756.0,107.0,2.2,18.0,514.0,182.8,111.36
2016,4,20,16,15,691.0,104.5,2.2,17.5,448.5,132.11,76.17
2016,4,20,16,30,626.0,102.0,2.2,17.0,383.0,88.56,54.02
2016,4,20,16,45,569.5,102.5,2.25,17.0,334.0,67.54,53.93
2016,4,20,17,0,513.0,103.0,2.3,17.0,285.0,71.69,57.73
2016,4,20,17,15,470.0,90.5,2.3,16.5,236.0,64.52,51.59
2016,4,20,17,30,427.0,78.0,2.3,16.0,187.0,56.94,44.92
2016,4,20,17,45,363.5,64.0,2.3,16.0,141.5,47.74,36.54
2016,4,20,18,0,300.0,50.0,2.3,16.0,96.0,38.1,27.56
2016,4,20,18,15,150.0,37.0,2.25,15.5,60.0,28.74,18.33
2016,4,20,18,30,0.0,24.0,2.2,15.0,24.0,21.34,0.0
2016,4,20,18,45,0.0,12.0,2.15,15.0,12.0,11.44,0.0
2016,4,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,5,45,38.5,18.0,1.1,15.0,22.0,41.98,0.21
2016,4,21,6,0,77.0,36.0,1.2,15.0,44.0,99.43,73.81
2016,4,21,6,15,125.5,56.5,1.3,15.0,78.0,154.37,123.46
2016,4,21,6,30,174.0,77.0,1.4,15.0,112.0,212.36,173.99
2016,4,21,6,45,206.0,97.5,1.5,15.5,151.0,263.08,216.97
2016,4,21,7,0,238.0,118.0,1.6,16.0,190.0,315.63,260.12
2016,4,21,7,15,274.5,132.5,1.65,16.0,231.0,365.25,300.3
2016,4,21,7,30,311.0,147.0,1.7,16.0,272.0,416.97,341.1
2016,4,21,7,45,230.5,179.5,1.8,16.0,279.0,400.34,325.1
2016,4,21,8,0,150.0,212.0,1.9,16.0,286.0,363.81,293.71
2016,4,21,8,15,206.5,230.5,1.95,16.0,343.5,433.5,348.61
2016,4,21,8,30,263.0,249.0,2.0,16.0,401.0,519.1,413.46
2016,4,21,8,45,380.5,237.0,2.1,16.5,477.0,611.41,483.25
2016,4,21,9,0,498.0,225.0,2.2,17.0,553.0,722.25,563.84
2016,4,21,9,15,524.0,232.0,2.25,17.0,596.5,757.91,587.73
2016,4,21,9,30,550.0,239.0,2.3,17.0,640.0,792.13,611.05
2016,4,21,9,45,557.0,252.5,2.35,17.0,675.0,813.78,624.94
2016,4,21,10,0,564.0,266.0,2.4,17.0,710.0,833.06,637.28
2016,4,21,10,15,698.0,209.0,2.35,17.0,779.0,899.8,684.38
2016,4,21,10,30,832.0,152.0,2.3,17.0,848.0,954.96,719.74
2016,4,21,10,45,841.5,151.0,2.3,17.0,870.5,953.89,717.68
2016,4,21,11,0,851.0,150.0,2.3,17.0,893.0,949.67,714.21
2016,4,21,11,15,855.0,151.0,2.3,17.0,907.0,939.28,706.78
2016,4,21,11,30,859.0,152.0,2.3,17.0,921.0,925.81,697.44
2016,4,21,11,45,866.5,148.5,2.3,17.0,929.0,902.62,681.64
2016,4,21,12,0,874.0,145.0,2.3,17.0,937.0,882.68,668.18
2016,4,21,12,15,873.5,144.5,2.35,17.0,934.5,856.02,650.53
2016,4,21,12,30,873.0,144.0,2.4,17.0,932.0,826.89,631.15
2016,4,21,12,45,594.0,282.0,2.5,17.0,816.0,712.86,547.0
2016,4,21,13,0,315.0,420.0,2.6,17.0,700.0,608.77,466.39
2016,4,21,13,15,396.0,377.5,2.65,17.0,722.0,609.26,469.03
2016,4,21,13,30,477.0,335.0,2.7,17.0,744.0,601.29,464.3
2016,4,21,13,45,297.5,365.5,2.8,17.0,618.5,496.59,384.39
2016,4,21,14,0,118.0,396.0,2.9,17.0,493.0,408.25,316.33
2016,4,21,14,15,84.5,363.5,2.95,17.0,431.5,360.13,280.01
2016,4,21,14,30,51.0,331.0,3.0,17.0,370.0,310.88,242.44
2016,4,21,14,45,55.5,317.5,3.1,17.0,358.0,295.97,231.21
2016,4,21,15,0,60.0,304.0,3.2,17.0,346.0,280.62,219.37
2016,4,21,15,15,30.5,237.5,3.2,17.0,259.0,213.97,167.62
2016,4,21,15,30,1.0,171.0,3.2,17.0,172.0,155.08,121.72
2016,4,21,15,45,16.5,190.5,3.25,17.0,199.5,173.04,136.08
2016,4,21,16,0,32.0,210.0,3.3,17.0,227.0,179.41,140.88
2016,4,21,16,15,120.5,198.0,3.3,16.5,254.0,166.14,127.32
2016,4,21,16,30,209.0,186.0,3.3,16.0,281.0,150.44,114.94
2016,4,21,16,45,197.5,164.5,3.3,16.0,245.5,125.34,104.52
2016,4,21,17,0,186.0,143.0,3.3,16.0,210.0,110.75,92.12
2016,4,21,17,15,172.5,120.5,3.25,15.5,174.5,95.01,78.63
2016,4,21,17,30,159.0,98.0,3.2,15.0,139.0,78.75,64.37
2016,4,21,17,45,135.0,77.0,3.2,15.0,106.0,62.98,50.12
2016,4,21,18,0,111.0,56.0,3.2,15.0,73.0,44.71,33.45
2016,4,21,18,15,57.0,37.5,3.15,15.0,46.0,31.92,21.16
2016,4,21,18,30,3.0,19.0,3.1,15.0,19.0,17.48,0.02
2016,4,21,18,45,1.5,9.5,3.1,15.0,9.5,9.05,0.0
2016,4,21,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,6.5,5.5,14.0,6.5,6.01,0.0
2016,4,22,6,0,0.0,13.0,5.6,14.0,13.0,12.04,4.06
2016,4,22,6,15,0.0,23.0,5.6,14.0,23.0,21.33,12.29
2016,4,22,6,30,0.0,33.0,5.6,14.0,33.0,30.63,20.46
2016,4,22,6,45,0.0,44.5,5.65,14.5,44.5,41.34,29.72
2016,4,22,7,0,0.0,56.0,5.7,15.0,56.0,52.06,38.84
2016,4,22,7,15,0.0,68.0,5.7,15.0,68.0,63.26,48.3
2016,4,22,7,30,0.0,80.0,5.7,15.0,80.0,74.78,57.9
2016,4,22,7,45,0.0,58.0,5.7,15.0,58.0,53.94,40.12
2016,4,22,8,0,0.0,36.0,5.7,15.0,36.0,33.45,22.7
2016,4,22,8,15,75.5,148.5,5.75,15.0,192.5,226.32,185.77
2016,4,22,8,30,151.0,261.0,5.8,15.0,349.0,422.2,344.36
2016,4,22,8,45,80.5,237.5,5.85,15.0,284.5,317.91,257.88
2016,4,22,9,0,10.0,214.0,5.9,15.0,220.0,216.26,172.82
2016,4,22,9,15,5.0,175.5,6.0,15.0,178.5,171.91,136.41
2016,4,22,9,30,0.0,137.0,6.1,15.0,137.0,129.11,101.06
2016,4,22,9,45,1.0,150.5,6.2,15.5,151.5,143.0,112.05
2016,4,22,10,0,2.0,164.0,6.3,16.0,166.0,156.85,122.89
2016,4,22,10,15,3.5,171.0,6.45,16.0,174.0,164.83,129.2
2016,4,22,10,30,5.0,178.0,6.6,16.0,182.0,172.75,135.48
2016,4,22,10,45,10.0,230.5,6.75,16.0,239.0,227.69,179.51
2016,4,22,11,0,15.0,283.0,6.9,16.0,296.0,282.35,222.81
2016,4,22,11,15,36.0,346.5,7.1,15.5,379.0,369.35,292.19
2016,4,22,11,30,57.0,410.0,7.3,15.0,462.0,447.07,353.62
2016,4,22,11,45,34.0,326.5,7.55,15.0,358.0,341.78,270.76
2016,4,22,12,0,11.0,243.0,7.8,15.0,254.0,236.96,187.12
2016,4,22,12,15,11.0,239.5,7.85,15.0,250.0,232.82,183.9
2016,4,22,12,30,11.0,236.0,7.9,15.0,246.0,228.68,180.61
2016,4,22,12,45,15.0,273.5,8.0,15.0,287.0,265.32,209.99
2016,4,22,13,0,19.0,311.0,8.1,15.0,328.0,301.0,238.45
2016,4,22,13,15,247.0,323.5,8.05,15.0,536.5,460.94,369.82
2016,4,22,13,30,475.0,336.0,8.0,15.0,745.0,601.74,481.55
2016,4,22,13,45,661.0,239.0,7.95,15.0,790.0,604.6,485.25
