Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,14,0,847.0,142.0,7.9,15.0,835.0,594.7,477.51
2016,4,22,14,15,839.0,140.0,7.85,15.0,804.5,547.2,437.04
2016,4,22,14,30,831.0,138.0,7.8,15.0,774.0,499.2,395.38
2016,4,22,14,45,830.0,130.5,7.75,15.0,739.0,449.15,351.18
2016,4,22,15,0,829.0,123.0,7.7,15.0,704.0,398.37,305.39
2016,4,22,15,15,640.0,176.0,7.7,14.5,608.0,332.77,251.78
2016,4,22,15,30,451.0,229.0,7.7,14.0,512.0,289.84,218.95
2016,4,22,15,45,615.5,166.0,7.75,14.0,519.0,247.15,175.1
2016,4,22,16,0,780.0,103.0,7.8,14.0,526.0,192.55,121.06
2016,4,22,16,15,753.0,98.5,7.7,14.0,475.0,137.22,78.73
2016,4,22,16,30,726.0,94.0,7.6,14.0,424.0,90.28,52.06
2016,4,22,16,45,363.0,78.0,7.5,14.0,243.0,48.01,37.23
2016,4,22,17,0,0.0,62.0,7.4,14.0,62.0,57.66,45.95
2016,4,22,17,15,0.0,51.5,7.2,13.5,51.5,47.86,37.34
2016,4,22,17,30,0.0,41.0,7.0,13.0,41.0,38.07,28.59
2016,4,22,17,45,178.5,47.0,6.8,13.0,75.5,34.29,25.02
2016,4,22,18,0,357.0,53.0,6.6,13.0,110.0,40.42,30.0
2016,4,22,18,15,233.0,38.5,6.45,13.0,70.0,29.91,19.75
2016,4,22,18,30,109.0,24.0,6.3,13.0,30.0,18.96,2.38
2016,4,22,18,45,54.5,12.0,6.2,13.0,15.0,11.44,0.0
2016,4,22,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,23,5,45,126.0,19.0,4.65,12.5,32.5,100.12,38.54
2016,4,23,6,0,252.0,38.0,4.8,13.0,65.0,203.26,160.06
2016,4,23,6,15,351.0,50.0,4.85,13.0,110.5,284.63,234.98
2016,4,23,6,30,450.0,62.0,4.9,13.0,156.0,374.22,314.13
2016,4,23,6,45,514.0,70.5,4.95,13.0,207.0,444.7,375.52
2016,4,23,7,0,578.0,79.0,5.0,13.0,258.0,519.0,438.03
2016,4,23,7,15,419.5,118.0,4.9,13.0,261.0,466.62,392.74
2016,4,23,7,30,261.0,157.0,4.8,13.0,264.0,392.61,328.8
2016,4,23,7,45,495.5,130.0,4.7,13.5,366.0,565.58,471.31
2016,4,23,8,0,730.0,103.0,4.6,14.0,468.0,746.31,609.26
2016,4,23,8,15,754.0,107.0,4.6,14.0,517.5,789.28,638.67
2016,4,23,8,30,778.0,111.0,4.6,14.0,567.0,827.02,664.59
2016,4,23,8,45,794.5,115.0,4.7,14.5,612.5,860.59,686.56
2016,4,23,9,0,811.0,119.0,4.8,15.0,658.0,891.96,706.79
2016,4,23,9,15,824.5,121.5,4.85,15.0,698.5,916.45,722.99
2016,4,23,9,30,838.0,124.0,4.9,15.0,739.0,938.26,737.34
2016,4,23,9,45,859.0,120.0,4.95,15.0,777.0,949.2,744.0
2016,4,23,10,0,880.0,116.0,5.0,15.0,815.0,965.59,754.75
2016,4,23,10,15,887.0,117.5,5.05,15.0,843.5,971.63,758.22
2016,4,23,10,30,894.0,119.0,5.1,15.0,872.0,974.47,759.62
2016,4,23,10,45,897.5,121.0,5.2,15.0,893.0,971.3,757.28
2016,4,23,11,0,901.0,123.0,5.3,15.0,914.0,964.89,752.79
2016,4,23,11,15,904.0,123.5,5.2,15.0,928.0,953.33,743.37
2016,4,23,11,30,907.0,124.0,5.1,15.0,942.0,938.66,731.89
2016,4,23,11,45,906.5,125.5,5.05,15.5,947.5,918.83,715.83
2016,4,23,12,0,906.0,127.0,5.0,16.0,953.0,896.14,697.91
2016,4,23,12,15,905.5,127.0,5.0,16.0,951.0,869.33,678.8
2016,4,23,12,30,905.0,127.0,5.0,16.0,949.0,839.96,657.85
2016,4,23,12,45,899.0,128.5,5.05,16.0,938.0,805.3,633.28
2016,4,23,13,0,893.0,130.0,5.1,16.0,927.0,768.67,607.14
2016,4,23,13,15,889.0,129.5,5.3,16.0,909.5,729.88,578.66
2016,4,23,13,30,885.0,129.0,5.5,16.0,892.0,689.36,547.54
2016,4,23,13,45,871.5,131.5,5.7,16.0,865.0,644.06,511.86
2016,4,23,14,0,858.0,134.0,5.9,16.0,838.0,595.58,472.88
2016,4,23,14,15,849.0,132.0,6.0,15.5,806.0,547.15,433.6
2016,4,23,14,30,840.0,130.0,6.1,15.0,774.0,498.3,392.79
2016,4,23,14,45,823.0,129.5,6.25,15.0,734.5,447.16,348.45
2016,4,23,15,0,806.0,129.0,6.4,15.0,695.0,396.8,303.79
2016,4,23,15,15,789.5,126.0,6.4,15.0,652.0,345.54,257.62
2016,4,23,15,30,773.0,123.0,6.4,15.0,609.0,295.51,212.2
2016,4,23,15,45,540.0,172.0,6.45,15.0,499.0,238.77,170.43
2016,4,23,16,0,307.0,221.0,6.5,15.0,389.0,214.26,158.93
2016,4,23,16,15,238.5,206.0,6.5,14.5,329.0,176.25,132.05
2016,4,23,16,30,170.0,191.0,6.5,14.0,269.0,153.4,119.17
2016,4,23,16,45,379.5,142.5,6.5,14.0,288.0,96.39,80.08
2016,4,23,17,0,589.0,94.0,6.5,14.0,307.0,63.94,51.53
2016,4,23,17,15,535.0,86.0,6.4,14.0,255.5,60.82,48.83
2016,4,23,17,30,481.0,78.0,6.3,14.0,204.0,57.53,45.83
2016,4,23,17,45,395.0,67.5,6.25,14.0,155.5,50.26,39.11
2016,4,23,18,0,309.0,57.0,6.2,14.0,107.0,43.45,32.56
2016,4,23,18,15,201.5,40.5,6.15,13.5,68.0,31.43,21.11
2016,4,23,18,30,94.0,24.0,6.1,13.0,29.0,19.9,4.33
2016,4,23,18,45,47.0,12.0,6.1,13.0,14.5,11.44,0.0
2016,4,23,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,24,5,45,57.5,23.5,8.05,12.5,30.0,67.59,30.43
2016,4,24,6,0,115.0,47.0,8.2,13.0,60.0,136.61,106.72
2016,4,24,6,15,196.0,67.0,8.15,13.0,103.5,209.75,172.95
2016,4,24,6,30,277.0,87.0,8.1,13.0,147.0,289.55,243.97
2016,4,24,6,45,354.0,100.0,8.1,13.0,198.0,374.7,318.36
2016,4,24,7,0,431.0,113.0,8.1,13.0,249.0,455.82,388.0
2016,4,24,7,15,545.5,97.5,8.05,13.0,301.0,539.71,459.54
2016,4,24,7,30,660.0,82.0,8.0,13.0,353.0,626.31,530.21
2016,4,24,7,45,525.5,132.0,7.95,13.0,366.0,593.02,500.34
2016,4,24,8,0,391.0,182.0,7.9,13.0,379.0,554.39,464.19
2016,4,24,8,15,557.5,162.5,7.85,13.0,474.5,681.84,568.83
2016,4,24,8,30,724.0,143.0,7.8,13.0,570.0,823.18,678.34
2016,4,24,8,45,761.0,139.5,7.8,13.5,620.0,865.05,706.91
2016,4,24,9,0,798.0,136.0,7.8,14.0,670.0,900.72,730.76
2016,4,24,9,15,812.5,139.0,7.75,14.0,711.5,926.43,748.14
2016,4,24,9,30,827.0,142.0,7.7,14.0,753.0,949.48,763.55
2016,4,24,9,45,847.0,139.5,7.7,14.5,790.5,968.93,775.06
2016,4,24,10,0,867.0,137.0,7.7,15.0,828.0,985.49,784.46
2016,4,24,10,15,874.5,139.0,7.75,15.0,857.0,991.97,788.26
2016,4,24,10,30,882.0,141.0,7.8,15.0,886.0,987.36,784.07
2016,4,24,10,45,885.0,143.5,7.9,15.0,907.0,983.91,781.14
2016,4,24,11,0,888.0,146.0,8.0,15.0,928.0,977.25,775.98
2016,4,24,11,15,891.0,147.0,8.2,15.0,942.0,965.97,767.91
2016,4,24,11,30,894.0,148.0,8.4,15.0,956.0,951.61,757.64
2016,4,24,11,45,888.0,152.5,8.65,15.0,960.0,929.61,741.88
2016,4,24,12,0,882.0,157.0,8.9,15.0,964.0,904.97,724.12
2016,4,24,12,15,881.5,157.5,9.1,15.0,962.0,878.82,705.03
2016,4,24,12,30,881.0,158.0,9.3,15.0,960.0,853.6,686.6
2016,4,24,12,45,721.5,243.5,9.5,15.0,895.5,778.53,627.04
2016,4,24,13,0,562.0,329.0,9.7,15.0,831.0,709.1,569.33
2016,4,24,13,15,699.0,251.5,9.8,15.0,864.0,707.61,570.8
2016,4,24,13,30,836.0,174.0,9.9,15.0,897.0,697.71,564.61
2016,4,24,13,45,683.0,235.0,10.05,15.0,814.5,616.94,497.7
2016,4,24,14,0,530.0,296.0,10.2,15.0,732.0,549.11,440.96
2016,4,24,14,15,456.0,313.0,10.25,14.5,678.0,495.62,397.32
2016,4,24,14,30,382.0,330.0,10.3,14.0,624.0,453.01,362.23
2016,4,24,14,45,549.0,259.5,10.4,14.0,659.0,437.97,347.39
2016,4,24,15,0,716.0,189.0,10.5,14.0,694.0,409.9,319.13
2016,4,24,15,15,543.0,221.0,10.55,13.5,590.5,342.04,263.72
2016,4,24,15,30,370.0,253.0,10.6,13.0,487.0,295.68,228.02
2016,4,24,15,45,402.0,223.5,10.65,13.0,459.5,250.15,187.34
2016,4,24,16,0,434.0,194.0,10.7,13.0,432.0,208.08,149.95
2016,4,24,16,15,506.0,169.5,10.75,13.0,421.5,170.86,117.24
2016,4,24,16,30,578.0,145.0,10.8,13.0,411.0,126.49,85.44
2016,4,24,16,45,549.0,132.0,10.85,13.0,360.0,89.48,74.31
2016,4,24,17,0,520.0,119.0,10.9,13.0,309.0,82.75,68.53
2016,4,24,17,15,463.0,108.0,10.95,12.5,256.5,77.0,63.61
2016,4,24,17,30,406.0,97.0,11.0,12.0,204.0,70.92,58.22
2016,4,24,17,45,335.0,81.0,11.05,12.0,156.5,60.57,48.65
2016,4,24,18,0,264.0,65.0,11.1,12.0,109.0,49.7,38.38
2016,4,24,18,15,167.5,45.0,11.15,12.0,69.5,36.34,25.54
2016,4,24,18,30,71.0,25.0,11.2,12.0,30.0,20.68,6.06
2016,4,24,18,45,35.5,12.5,11.3,12.0,15.0,11.91,0.0
2016,4,24,19,0,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,11.5,12.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,11.45,11.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,11.4,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,11.35,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,11.3,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,11.2,11.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,11.1,11.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,11.0,11.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,10.85,11.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,10.85,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,10.3,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,10.1,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,9.95,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,9.65,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,4,25,5,45,175.0,18.0,7.75,10.5,38.5,128.15,72.05
2016,4,25,6,0,350.0,36.0,7.7,11.0,77.0,254.3,205.68
2016,4,25,6,15,446.0,46.0,7.7,11.0,125.0,336.17,282.44
2016,4,25,6,30,542.0,56.0,7.7,11.0,173.0,426.06,363.45
2016,4,25,6,45,607.5,62.0,7.75,11.5,227.0,498.16,426.75
2016,4,25,7,0,673.0,68.0,7.8,12.0,281.0,574.15,490.97
2016,4,25,7,15,713.5,73.0,7.75,12.0,336.0,630.08,536.02
2016,4,25,7,30,754.0,78.0,7.7,12.0,391.0,691.26,583.98
2016,4,25,7,45,783.5,82.0,7.7,12.0,444.5,742.94,623.35
2016,4,25,8,0,813.0,86.0,7.7,12.0,498.0,794.03,661.58
2016,4,25,8,15,834.5,89.5,7.6,12.0,549.5,836.76,692.39
2016,4,25,8,30,856.0,93.0,7.5,12.0,601.0,877.83,721.55
2016,4,25,8,45,871.0,96.5,7.45,12.5,648.0,903.54,737.47
2016,4,25,9,0,886.0,100.0,7.4,13.0,695.0,934.35,757.18
2016,4,25,9,15,899.0,102.0,7.35,13.0,737.0,958.99,773.57
2016,4,25,9,30,912.0,104.0,7.3,13.0,779.0,980.82,787.88
2016,4,25,9,45,915.5,109.0,7.3,13.5,814.0,993.95,794.54
2016,4,25,10,0,919.0,114.0,7.3,14.0,849.0,1003.74,798.86
2016,4,25,10,15,926.0,115.5,7.35,14.0,878.5,1009.77,802.34
2016,4,25,10,30,933.0,117.0,7.4,14.0,908.0,1012.47,803.54
2016,4,25,10,45,937.0,118.5,7.5,14.0,929.5,1008.97,800.61
2016,4,25,11,0,941.0,120.0,7.6,14.0,951.0,1002.12,795.37
2016,4,25,11,15,943.5,121.0,7.7,14.0,965.0,990.06,786.44
2016,4,25,11,30,946.0,122.0,7.8,14.0,979.0,974.76,775.23
2016,4,25,11,45,945.0,123.0,7.9,14.0,984.0,953.23,759.48
2016,4,25,12,0,944.0,124.0,8.0,14.0,989.0,928.77,741.61
2016,4,25,12,15,943.5,124.0,8.1,14.0,987.0,900.99,721.27
2016,4,25,12,30,943.0,124.0,8.2,14.0,985.0,870.55,698.89
2016,4,25,12,45,934.5,127.0,8.3,14.0,972.5,834.14,671.92
2016,4,25,13,0,926.0,130.0,8.4,14.0,960.0,795.8,643.37
2016,4,25,13,15,921.5,129.5,8.45,14.0,942.0,755.46,612.11
2016,4,25,13,30,917.0,129.0,8.5,14.0,924.0,713.36,578.0
2016,4,25,13,45,912.5,126.5,8.55,14.5,898.0,667.98,539.71
2016,4,25,14,0,908.0,124.0,8.6,15.0,872.0,621.23,499.72
2016,4,25,14,15,899.0,122.0,8.6,14.5,839.5,571.36,458.21
2016,4,25,14,30,890.0,120.0,8.6,14.0,807.0,520.91,415.13
2016,4,25,14,45,878.5,117.5,8.65,14.0,767.5,468.63,368.81
2016,4,25,15,0,867.0,115.0,8.7,14.0,728.0,411.09,317.39
2016,4,25,15,15,851.5,112.5,8.7,14.0,683.5,357.51,268.37
2016,4,25,15,30,836.0,110.0,8.7,14.0,639.0,304.97,219.92
2016,4,25,15,45,815.5,106.5,8.75,14.0,590.0,251.81,171.76
2016,4,25,16,0,795.0,103.0,8.8,14.0,541.0,200.66,127.32
2016,4,25,16,15,768.0,98.5,8.75,13.5,488.5,150.22,88.39
2016,4,25,16,30,741.0,94.0,8.7,13.0,436.0,96.86,54.94
2016,4,25,16,45,702.5,89.0,8.65,13.0,382.0,56.89,45.29
2016,4,25,17,0,664.0,84.0,8.6,13.0,328.0,55.91,44.55
2016,4,25,17,15,612.0,77.5,8.5,12.5,274.5,53.62,42.66
2016,4,25,17,30,560.0,71.0,8.4,12.0,221.0,51.21,40.54
2016,4,25,17,45,478.5,62.0,8.35,12.0,170.0,46.41,36.02
2016,4,25,18,0,397.0,53.0,8.3,12.0,119.0,41.39,31.08
2016,4,25,18,15,277.5,39.0,8.15,11.5,77.5,30.17,20.4
2016,4,25,18,30,158.0,25.0,8.0,11.0,36.0,19.67,6.55
2016,4,25,18,45,79.0,12.5,7.9,11.0,18.0,11.91,0.0
2016,4,25,19,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,6.4,10.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,3.5,5.2,10.0,3.5,0.0,0.0
2016,4,26,5,30,0.0,7.0,5.1,10.0,7.0,6.67,0.0
2016,4,26,5,45,51.5,25.5,5.1,10.5,32.0,61.14,34.61
2016,4,26,6,0,103.0,44.0,5.1,11.0,57.0,123.82,97.84
2016,4,26,6,15,149.0,64.5,5.1,11.0,92.5,178.72,147.79
2016,4,26,6,30,195.0,85.0,5.1,11.0,128.0,236.66,199.56
2016,4,26,6,45,219.0,106.5,5.15,11.5,167.0,284.66,241.23
2016,4,26,7,0,243.0,128.0,5.2,12.0,206.0,333.71,282.56
2016,4,26,7,15,281.0,141.0,5.2,12.0,246.5,383.02,323.97
2016,4,26,7,30,319.0,154.0,5.2,12.0,287.0,434.58,366.33
2016,4,26,7,45,330.5,175.0,5.2,12.5,328.5,476.5,398.52
2016,4,26,8,0,342.0,196.0,5.2,13.0,370.0,517.82,429.53
2016,4,26,8,15,345.0,217.5,5.1,13.0,408.5,551.69,454.46
2016,4,26,8,30,348.0,239.0,5.0,13.0,447.0,584.22,477.98
2016,4,26,8,45,380.5,251.5,4.9,13.0,494.5,631.54,513.47
2016,4,26,9,0,413.0,264.0,4.8,13.0,542.0,692.04,557.99
2016,4,26,9,15,391.5,289.5,4.7,13.0,566.0,689.39,553.31
2016,4,26,9,30,370.0,315.0,4.6,13.0,590.0,697.61,556.89
2016,4,26,9,45,476.5,289.5,4.6,13.5,661.0,782.17,620.34
2016,4,26,10,0,583.0,264.0,4.6,14.0,732.0,854.2,673.01
2016,4,26,10,15,519.0,300.0,4.7,14.0,727.5,826.88,650.23
2016,4,26,10,30,455.0,336.0,4.8,14.0,723.0,796.5,625.8
2016,4,26,10,45,500.5,332.5,4.95,14.0,768.0,827.41,649.68
2016,4,26,11,0,546.0,329.0,5.1,14.0,813.0,855.61,671.17
2016,4,26,11,15,435.0,378.5,5.25,14.0,768.0,788.84,619.11
2016,4,26,11,30,324.0,428.0,5.4,14.0,723.0,717.97,563.86
2016,4,26,11,45,329.0,432.5,5.6,14.0,733.5,713.7,561.39
2016,4,26,12,0,334.0,437.0,5.8,14.0,744.0,707.93,557.49
2016,4,26,12,15,327.0,435.0,5.95,14.0,735.5,684.75,540.2
2016,4,26,12,30,320.0,433.0,6.1,14.0,727.0,661.08,522.49
2016,4,26,12,45,395.0,396.0,6.35,14.0,754.5,668.49,530.6
2016,4,26,13,0,470.0,359.0,6.6,14.0,782.0,670.12,533.87
2016,4,26,13,15,449.5,358.0,6.75,14.0,756.0,631.19,503.56
2016,4,26,13,30,429.0,357.0,6.9,14.0,730.0,592.99,473.58
2016,4,26,13,45,472.5,329.5,7.1,14.0,729.5,572.61,458.12
2016,4,26,14,0,516.0,302.0,7.3,14.0,729.0,548.22,438.78
2016,4,26,14,15,651.5,231.5,7.35,14.0,749.0,530.41,424.2
2016,4,26,14,30,787.0,161.0,7.4,14.0,769.0,504.74,401.37
2016,4,26,14,45,603.0,221.0,7.45,14.0,673.5,431.09,340.06
2016,4,26,15,0,419.0,281.0,7.5,14.0,578.0,377.33,296.08
2016,4,26,15,15,577.0,211.5,7.5,14.0,593.5,348.02,266.52
2016,4,26,15,30,735.0,142.0,7.5,14.0,609.0,300.45,219.26
2016,4,26,15,45,723.0,133.5,7.5,14.0,563.5,249.97,173.77
2016,4,26,16,0,711.0,125.0,7.5,14.0,518.0,200.7,130.93
2016,4,26,16,15,545.0,145.0,7.45,13.5,429.5,159.94,105.73
2016,4,26,16,30,379.0,165.0,7.4,13.0,341.0,133.45,96.0
2016,4,26,16,45,454.0,130.5,7.4,13.0,316.5,87.78,72.74
2016,4,26,17,0,529.0,96.0,7.4,13.0,292.0,64.8,52.48
2016,4,26,17,15,459.0,93.5,7.4,12.5,244.0,66.08,53.83
2016,4,26,17,30,389.0,91.0,7.4,12.0,196.0,66.07,53.89
2016,4,26,17,45,325.0,76.0,7.4,12.0,151.0,56.43,45.0
2016,4,26,18,0,261.0,61.0,7.4,12.0,106.0,46.3,35.46
2016,4,26,18,15,175.0,43.5,7.25,12.0,69.0,33.63,23.41
2016,4,26,18,30,89.0,26.0,7.1,12.0,32.0,21.51,8.55
2016,4,26,18,45,44.5,13.0,7.0,12.0,16.0,12.39,0.0
2016,4,26,19,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,5,15,11.5,5.0,3.7,12.0,5.0,0.0,0.0
2016,4,27,5,30,23.0,10.0,3.9,12.0,10.0,19.5,0.0
2016,4,27,5,45,147.0,26.0,4.1,12.5,42.5,126.84,81.83
2016,4,27,6,0,271.0,42.0,4.3,13.0,75.0,220.06,176.74
2016,4,27,6,15,362.5,53.5,4.45,13.0,121.0,296.5,246.13
2016,4,27,6,30,454.0,65.0,4.6,13.0,167.0,385.08,323.77
2016,4,27,6,45,258.5,96.0,4.75,13.0,157.5,296.47,250.15
2016,4,27,7,0,63.0,127.0,4.9,13.0,148.0,184.2,152.7
2016,4,27,7,15,72.5,149.0,5.15,13.0,177.0,216.32,179.87
2016,4,27,7,30,82.0,171.0,5.4,13.0,206.0,248.67,206.64
2016,4,27,7,45,44.5,170.5,5.65,13.0,190.0,216.06,177.87
2016,4,27,8,0,7.0,170.0,5.9,13.0,174.0,172.42,139.79
2016,4,27,8,15,3.5,168.5,6.3,13.0,171.0,166.34,134.24
2016,4,27,8,30,0.0,167.0,6.7,13.0,168.0,160.62,128.97
2016,4,27,8,45,3.0,182.5,7.1,13.5,185.0,178.27,143.06
2016,4,27,9,0,6.0,198.0,7.5,14.0,202.0,195.96,157.05
2016,4,27,9,15,3.0,177.0,7.7,13.5,179.0,171.44,136.78
2016,4,27,9,30,0.0,156.0,7.9,13.0,156.0,147.58,117.04
2016,4,27,9,45,0.0,143.5,8.15,13.0,143.5,135.25,106.71
2016,4,27,10,0,0.0,131.0,8.4,13.0,131.0,123.13,96.58
2016,4,27,10,15,20.5,247.0,8.5,13.0,264.5,263.62,211.74
2016,4,27,10,30,41.0,363.0,8.6,13.0,398.0,400.24,321.04
2016,4,27,10,45,185.0,388.5,8.75,13.0,552.0,568.94,458.48
2016,4,27,11,0,329.0,414.0,8.9,13.0,706.0,731.43,587.38
2016,4,27,11,15,280.5,433.5,8.9,13.0,685.5,695.79,557.42
2016,4,27,11,30,232.0,453.0,8.9,13.0,665.0,653.74,523.11
2016,4,27,11,45,546.0,314.5,8.95,13.0,816.0,797.09,643.21
2016,4,27,12,0,860.0,176.0,9.0,13.0,967.0,913.61,736.63
2016,4,27,12,15,860.0,175.5,9.0,13.0,965.5,886.48,715.68
2016,4,27,12,30,860.0,175.0,9.0,13.0,964.0,856.91,693.32
2016,4,27,12,45,852.0,178.5,9.05,13.0,952.5,822.53,667.4
2016,4,27,13,0,844.0,182.0,9.1,13.0,941.0,786.45,639.06
2016,4,27,13,15,839.0,180.5,9.15,13.0,923.5,746.55,607.1
2016,4,27,13,30,834.0,179.0,9.2,13.0,906.0,705.22,573.53
2016,4,27,13,45,440.0,268.5,9.25,13.0,651.5,502.29,407.58
2016,4,27,14,0,46.0,358.0,9.3,13.0,397.0,342.7,274.52
2016,4,27,14,15,59.0,355.5,9.3,13.0,403.0,341.89,274.3
2016,4,27,14,30,72.0,353.0,9.3,13.0,409.0,339.54,272.53
2016,4,27,14,45,203.5,330.0,9.35,13.0,477.5,363.31,290.93
2016,4,27,15,0,335.0,307.0,9.4,13.0,546.0,372.96,295.9
2016,4,27,15,15,235.0,299.0,9.4,13.0,461.5,320.42,253.58
2016,4,27,15,30,135.0,291.0,9.4,13.0,377.0,270.73,214.93
2016,4,27,15,45,83.0,252.0,9.4,13.0,303.5,227.5,181.13
2016,4,27,16,0,31.0,213.0,9.4,13.0,230.0,182.86,146.65
2016,4,27,16,15,15.5,156.5,9.4,13.0,165.0,141.1,113.01
2016,4,27,16,30,0.0,100.0,9.4,13.0,100.0,91.86,72.57
2016,4,27,16,45,0.0,108.0,9.45,13.0,108.0,97.54,81.43
2016,4,27,17,0,0.0,116.0,9.5,13.0,116.0,102.67,86.22
2016,4,27,17,15,0.0,97.0,9.5,12.5,97.0,86.58,72.16
2016,4,27,17,30,0.0,78.0,9.5,12.0,78.0,70.32,57.7
2016,4,27,17,45,0.0,60.0,9.5,12.0,60.0,54.68,43.45
2016,4,27,18,0,0.0,42.0,9.5,12.0,42.0,38.86,28.89
2016,4,27,18,15,0.0,27.5,9.5,12.0,27.5,25.53,16.47
2016,4,27,18,30,0.0,13.0,9.5,12.0,13.0,12.05,2.71
2016,4,27,18,45,0.0,6.5,9.5,12.0,6.5,6.2,0.0
2016,4,27,19,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,9.15,11.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,8.85,11.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,8.75,11.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,5,15,11.5,5.5,7.7,11.0,6.0,0.0,0.0
2016,4,28,5,30,23.0,11.0,7.7,11.0,12.0,20.51,0.0
2016,4,28,5,45,137.5,28.5,7.75,11.5,45.0,127.77,86.65
2016,4,28,6,0,252.0,46.0,7.8,12.0,78.0,216.19,175.44
2016,4,28,6,15,158.0,66.5,7.75,12.0,89.5,186.55,154.61
2016,4,28,6,30,64.0,87.0,7.7,12.0,101.0,138.35,114.12
2016,4,28,6,45,84.5,108.0,7.65,12.0,132.0,186.91,156.54
2016,4,28,7,0,105.0,129.0,7.6,12.0,163.0,226.99,191.18
2016,4,28,7,15,197.0,145.5,7.5,12.0,224.0,315.14,267.5
2016,4,28,7,30,289.0,162.0,7.4,12.0,285.0,422.36,357.86
2016,4,28,7,45,509.5,134.5,7.3,12.5,384.5,587.51,495.76
2016,4,28,8,0,730.0,107.0,7.2,13.0,484.0,759.12,630.37
2016,4,28,8,15,754.0,111.5,7.1,13.0,534.0,802.71,661.44
2016,4,28,8,30,778.0,116.0,7.0,13.0,584.0,840.82,688.3
2016,4,28,8,45,798.0,118.5,6.95,13.5,630.5,875.77,711.35
2016,4,28,9,0,818.0,121.0,6.9,14.0,677.0,908.64,732.57
2016,4,28,9,15,832.0,123.5,6.8,14.0,718.0,933.59,748.9
2016,4,28,9,30,846.0,126.0,6.7,14.0,759.0,955.86,763.24
2016,4,28,9,45,868.0,121.5,6.6,14.5,797.5,967.11,768.02
2016,4,28,10,0,890.0,117.0,6.5,15.0,836.0,983.98,777.01
2016,4,28,10,15,628.5,249.5,6.4,15.0,766.0,883.83,700.92
2016,4,28,10,30,367.0,382.0,6.3,15.0,696.0,751.97,593.78
2016,4,28,10,45,397.5,375.5,6.25,15.0,723.5,766.32,605.08
2016,4,28,11,0,428.0,369.0,6.2,15.0,751.0,786.62,620.01
2016,4,28,11,15,671.0,249.0,6.2,15.0,857.5,881.81,697.27
2016,4,28,11,30,914.0,129.0,6.2,15.0,964.0,957.18,752.0
2016,4,28,11,45,912.5,131.5,6.2,15.5,969.0,937.16,735.44
2016,4,28,12,0,911.0,134.0,6.2,16.0,974.0,914.31,717.44
2016,4,28,12,15,911.0,133.5,6.35,16.0,972.0,887.26,698.56
2016,4,28,12,30,911.0,133.0,6.5,16.0,970.0,857.65,677.71
2016,4,28,12,45,681.5,250.0,6.65,16.0,873.0,758.36,601.6
2016,4,28,13,0,452.0,367.0,6.8,16.0,776.0,665.45,526.06
2016,4,28,13,15,347.0,397.0,6.95,15.5,707.0,597.0,472.86
2016,4,28,13,30,242.0,427.0,7.1,15.0,638.0,537.47,425.86
2016,4,28,13,45,276.5,405.5,7.25,15.0,640.5,521.05,413.81
2016,4,28,14,0,311.0,384.0,7.4,15.0,643.0,505.2,401.59
2016,4,28,14,15,185.0,364.0,7.55,15.0,516.5,409.43,325.4
2016,4,28,14,30,59.0,344.0,7.7,15.0,390.0,326.45,259.4
2016,4,28,14,45,44.0,310.5,7.85,15.0,344.0,287.13,228.41
2016,4,28,15,0,29.0,277.0,8.0,15.0,298.0,249.8,198.86
2016,4,28,15,15,23.5,252.5,8.05,14.5,269.0,232.11,185.32
2016,4,28,15,30,18.0,228.0,8.1,14.0,240.0,207.44,166.03
2016,4,28,15,45,72.5,236.5,8.2,14.0,278.0,214.38,169.99
2016,4,28,16,0,127.0,245.0,8.3,14.0,316.0,213.64,167.15
2016,4,28,16,15,84.5,214.0,8.25,13.5,259.5,183.93,145.34
2016,4,28,16,30,42.0,183.0,8.2,13.0,203.0,151.65,121.45
2016,4,28,16,45,32.0,159.5,8.2,13.0,173.5,129.44,109.56
2016,4,28,17,0,22.0,136.0,8.2,13.0,144.0,117.75,99.54
2016,4,28,17,15,15.0,116.0,8.15,12.5,121.0,101.09,85.08
2016,4,28,17,30,8.0,96.0,8.1,12.0,98.0,84.28,70.19
2016,4,28,17,45,181.5,78.5,8.05,12.0,110.5,61.31,49.4
2016,4,28,18,0,355.0,61.0,8.0,12.0,123.0,46.28,35.51
2016,4,28,18,15,244.0,45.5,7.85,11.5,81.5,35.18,24.95
2016,4,28,18,30,133.0,30.0,7.7,11.0,40.0,23.61,11.47
2016,4,28,18,45,66.5,15.0,7.55,11.0,20.0,14.3,0.0
2016,4,28,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,2.5,4.55,11.0,2.5,0.0,0.0
2016,4,29,5,30,0.0,5.0,4.4,11.0,5.0,4.77,0.0
2016,4,29,5,45,0.0,21.5,4.25,11.0,21.5,19.96,9.23
2016,4,29,6,0,0.0,38.0,4.1,11.0,38.0,37.2,25.57
2016,4,29,6,15,3.5,59.5,4.1,11.0,60.5,62.47,47.83
2016,4,29,6,30,7.0,81.0,4.1,11.0,83.0,87.18,69.58
2016,4,29,6,45,20.0,102.0,4.2,11.5,108.5,117.33,95.78
2016,4,29,7,0,33.0,123.0,4.3,12.0,134.0,157.28,129.83
2016,4,29,7,15,22.5,136.0,4.4,12.0,144.5,152.98,125.64
2016,4,29,7,30,12.0,149.0,4.5,12.0,155.0,157.26,128.52
2016,4,29,7,45,52.5,185.5,4.6,12.0,212.5,240.3,198.57
2016,4,29,8,0,93.0,222.0,4.7,12.0,270.0,315.51,260.69
2016,4,29,8,15,200.5,237.0,4.8,12.0,354.5,437.69,361.56
2016,4,29,8,30,308.0,252.0,4.9,12.0,439.0,565.51,463.83
2016,4,29,8,45,342.5,265.0,5.0,12.5,487.5,614.39,500.13
2016,4,29,9,0,377.0,278.0,5.1,13.0,536.0,663.22,536.18
2016,4,29,9,15,279.5,318.0,5.2,13.0,515.0,618.08,497.3
2016,4,29,9,30,182.0,358.0,5.3,13.0,494.0,555.16,445.08
2016,4,29,9,45,149.0,374.0,5.4,13.0,489.0,538.1,430.28
2016,4,29,10,0,116.0,390.0,5.5,13.0,484.0,519.89,414.46
2016,4,29,10,15,271.5,370.5,5.55,13.0,600.5,655.33,522.78
2016,4,29,10,30,427.0,351.0,5.6,13.0,717.0,787.11,624.81
2016,4,29,10,45,294.0,398.5,5.7,13.0,653.5,692.57,549.14
2016,4,29,11,0,161.0,446.0,5.8,13.0,590.0,598.81,473.78
2016,4,29,11,15,240.5,439.5,6.1,13.0,658.0,665.65,527.56
2016,4,29,11,30,320.0,433.0,6.4,13.0,726.0,720.64,571.51
2016,4,29,11,45,297.0,442.5,6.75,13.5,716.0,696.46,551.88
2016,4,29,12,0,274.0,452.0,7.1,14.0,706.0,671.96,532.18
2016,4,29,12,15,234.0,458.0,7.25,14.0,674.5,627.88,497.7
2016,4,29,12,30,194.0,464.0,7.4,14.0,643.0,588.65,466.74
2016,4,29,12,45,193.0,458.5,7.55,14.0,635.5,570.97,453.34
2016,4,29,13,0,192.0,453.0,7.7,14.0,628.0,553.01,439.61
2016,4,29,13,15,134.5,432.5,7.75,14.0,554.0,482.57,383.84
2016,4,29,13,30,77.0,412.0,7.8,14.0,480.0,420.01,333.96
2016,4,29,13,45,130.5,410.0,7.85,14.0,521.0,439.92,350.71
2016,4,29,14,0,184.0,408.0,7.9,14.0,562.0,457.98,365.34
2016,4,29,14,15,153.0,390.0,7.9,14.0,515.0,413.8,330.04
2016,4,29,14,30,122.0,372.0,7.9,14.0,468.0,372.67,297.21
2016,4,29,14,45,247.5,335.0,7.95,14.0,516.5,380.23,302.44
2016,4,29,15,0,373.0,298.0,8.0,14.0,565.0,381.99,301.0
2016,4,29,15,15,336.0,286.5,8.0,14.0,516.0,337.79,264.06
2016,4,29,15,30,299.0,275.0,8.0,14.0,467.0,297.29,230.42
2016,4,29,15,45,275.0,256.5,8.05,14.0,422.5,258.42,198.16
2016,4,29,16,0,251.0,238.0,8.1,14.0,378.0,222.26,168.79
2016,4,29,16,15,169.0,217.0,8.15,13.5,307.5,188.41,145.31
2016,4,29,16,30,87.0,196.0,8.2,13.0,237.0,163.2,129.57
2016,4,29,16,45,181.5,168.0,8.25,13.0,240.5,128.97,109.12
2016,4,29,17,0,276.0,140.0,8.3,13.0,244.0,102.8,86.28
2016,4,29,17,15,233.0,126.5,8.35,12.5,205.0,94.25,78.99
2016,4,29,17,30,190.0,113.0,8.4,12.0,166.0,85.31,71.13
2016,4,29,17,45,246.0,90.0,8.5,12.0,143.5,69.6,56.82
2016,4,29,18,0,302.0,67.0,8.6,12.0,121.0,50.87,39.61
2016,4,29,18,15,201.0,49.5,8.65,12.0,80.5,38.3,27.67
2016,4,29,18,30,100.0,32.0,8.7,12.0,40.0,26.17,13.87
2016,4,29,18,45,50.0,16.0,8.75,12.0,20.0,15.25,0.0
2016,4,29,19,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,9.05,11.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,7.4,11.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,30,5,15,47.0,7.0,6.4,12.0,8.5,6.67,0.0
2016,4,30,5,30,94.0,14.0,6.4,12.0,17.0,54.8,0.0
2016,4,30,5,45,229.0,28.0,6.4,12.5,53.5,174.72,126.92
2016,4,30,6,0,364.0,42.0,6.4,13.0,90.0,272.99,222.66
2016,4,30,6,15,451.5,51.5,6.25,13.0,139.0,351.49,294.21
2016,4,30,6,30,539.0,61.0,6.1,13.0,188.0,436.88,369.45
2016,4,30,6,45,597.0,68.0,6.0,13.5,241.0,505.84,428.06
2016,4,30,7,0,655.0,75.0,5.9,14.0,294.0,578.03,486.99
2016,4,30,7,15,695.0,80.5,5.75,14.0,348.0,637.7,533.29
2016,4,30,7,30,735.0,86.0,5.6,14.0,402.0,698.35,578.89
2016,4,30,7,45,765.0,90.0,5.45,14.5,455.5,745.89,611.92
2016,4,30,8,0,795.0,94.0,5.3,15.0,509.0,796.92,646.71
2016,4,30,8,15,816.0,97.5,5.2,15.0,559.0,838.69,675.2
2016,4,30,8,30,837.0,101.0,5.1,15.0,609.0,878.82,702.07
2016,4,30,8,45,852.5,104.0,5.0,15.5,655.5,911.44,721.7
2016,4,30,9,0,868.0,107.0,4.9,16.0,702.0,933.79,733.68
2016,4,30,9,15,880.0,109.5,4.85,16.0,743.0,957.62,748.49
2016,4,30,9,30,892.0,112.0,4.8,16.0,784.0,978.66,761.31
2016,4,30,9,45,906.5,110.5,4.8,16.0,820.5,994.79,771.12
2016,4,30,10,0,921.0,109.0,4.8,16.0,857.0,1007.95,778.98
2016,4,30,10,15,927.0,110.5,4.75,16.0,885.5,1013.02,780.9
2016,4,30,10,30,933.0,112.0,4.7,16.0,914.0,1014.78,780.7
2016,4,30,10,45,936.0,113.5,4.7,16.5,934.5,1010.35,775.31
2016,4,30,11,0,939.0,115.0,4.7,17.0,955.0,1002.62,767.84
2016,4,30,11,15,941.0,115.5,4.7,17.0,968.0,989.68,758.42
2016,4,30,11,30,943.0,116.0,4.7,17.0,981.0,973.57,746.94
2016,4,30,11,45,943.5,116.5,4.7,17.5,986.5,953.04,731.05
2016,4,30,12,0,944.0,117.0,4.7,18.0,992.0,929.56,713.26
2016,4,30,12,15,943.0,117.0,4.75,18.0,989.0,901.53,694.08
2016,4,30,12,30,942.0,117.0,4.8,18.0,986.0,870.89,673.01
2016,4,30,12,45,937.0,117.5,4.85,18.0,974.5,835.14,648.19
2016,4,30,13,0,932.0,118.0,4.9,18.0,963.0,797.3,621.72
2016,4,30,13,15,928.0,117.5,4.95,18.0,944.5,757.37,593.48
2016,4,30,13,30,924.0,117.0,5.0,18.0,926.0,715.65,561.62
2016,4,30,13,45,917.0,116.0,5.05,18.0,900.0,670.02,526.15
2016,4,30,14,0,910.0,115.0,5.1,18.0,874.0,623.21,488.95
2016,4,30,14,15,901.5,113.0,5.2,18.0,841.5,573.8,448.98
2016,4,30,14,30,893.0,111.0,5.3,18.0,809.0,523.76,407.43
2016,4,30,14,45,881.5,109.0,5.4,18.0,770.0,472.01,363.45
2016,4,30,15,0,870.0,107.0,5.5,18.0,731.0,420.34,318.43
2016,4,30,15,15,855.5,104.5,5.6,17.5,687.0,367.58,272.2
2016,4,30,15,30,841.0,102.0,5.7,17.0,643.0,309.32,220.91
2016,4,30,15,45,822.0,99.0,5.8,17.0,595.0,256.76,173.91
2016,4,30,16,0,803.0,96.0,5.9,17.0,547.0,206.01,129.9
2016,4,30,16,15,777.5,92.0,6.05,16.5,495.5,155.72,90.37
2016,4,30,16,30,752.0,88.0,6.2,16.0,444.0,108.31,60.0
2016,4,30,16,45,718.0,83.0,6.4,16.0,390.5,57.44,45.19
2016,4,30,17,0,684.0,78.0,6.6,16.0,337.0,50.73,39.41
2016,4,30,17,15,636.0,72.0,6.7,15.5,284.5,48.6,37.68
2016,4,30,17,30,588.0,66.0,6.8,15.0,232.0,46.33,35.74
2016,4,30,17,45,516.0,58.0,6.95,15.0,181.5,42.19,31.91
2016,4,30,18,0,444.0,50.0,7.1,15.0,131.0,37.84,27.72
2016,4,30,18,15,333.0,38.5,7.05,14.5,88.0,29.97,20.26
2016,4,30,18,30,222.0,27.0,7.0,14.0,45.0,21.64,10.8
2016,4,30,18,45,111.0,13.5,6.95,14.0,22.5,12.87,0.0
2016,4,30,19,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,5,15,59.0,7.0,0.75,13.0,9.5,30.18,0.0
2016,5,1,5,30,118.0,14.0,0.7,13.0,19.0,81.5,0.0
2016,5,1,5,45,250.0,27.0,0.7,13.5,56.0,184.33,134.88
2016,5,1,6,0,382.0,40.0,0.7,14.0,93.0,281.37,224.89
2016,5,1,6,15,466.5,49.0,0.7,14.0,141.0,358.27,291.33
2016,5,1,6,30,551.0,58.0,0.7,14.0,189.0,441.9,360.46
2016,5,1,6,45,603.5,65.0,0.7,14.5,241.0,507.66,412.12
2016,5,1,7,0,656.0,72.0,0.7,15.0,293.0,576.27,463.39
2016,5,1,7,15,694.5,77.0,0.7,15.0,346.5,634.23,504.33
2016,5,1,7,30,733.0,82.0,0.7,15.0,400.0,689.52,542.04
2016,5,1,7,45,760.0,86.5,0.7,15.5,452.0,739.16,573.63
2016,5,1,8,0,787.0,91.0,0.7,16.0,504.0,788.11,603.89
2016,5,1,8,15,808.0,94.5,0.7,16.0,553.5,829.66,629.53
2016,5,1,8,30,829.0,98.0,0.7,16.0,603.0,869.61,653.79
2016,5,1,8,45,844.0,101.0,0.7,16.5,649.0,901.62,671.27
2016,5,1,9,0,859.0,104.0,0.7,17.0,695.0,923.46,682.04
2016,5,1,9,15,871.0,106.0,0.75,17.5,735.5,946.64,694.82
2016,5,1,9,30,883.0,108.0,0.8,18.0,776.0,967.09,705.82
2016,5,1,9,45,890.5,111.0,0.85,18.5,810.5,981.42,713.01
2016,5,1,10,0,898.0,114.0,0.9,19.0,845.0,992.63,718.41
2016,5,1,10,15,904.5,115.5,1.0,19.0,873.5,998.09,722.67
2016,5,1,10,30,911.0,117.0,1.1,19.0,902.0,1000.33,725.05
2016,5,1,10,45,914.0,119.0,1.2,19.0,922.5,996.48,723.67
2016,5,1,11,0,917.0,121.0,1.3,19.0,943.0,989.37,720.33
2016,5,1,11,15,920.0,121.5,1.4,19.0,956.5,977.57,714.02
2016,5,1,11,30,923.0,122.0,1.5,19.0,970.0,962.64,705.71
2016,5,1,11,45,922.0,123.5,1.65,19.0,975.0,942.05,694.36
2016,5,1,12,0,921.0,125.0,1.8,19.0,980.0,918.62,680.95
2016,5,1,12,15,920.5,125.0,1.85,18.5,978.0,891.53,665.05
2016,5,1,12,30,920.0,125.0,1.9,18.0,976.0,861.88,647.29
2016,5,1,12,45,915.0,126.5,2.0,18.0,965.0,827.64,625.48
2016,5,1,13,0,910.0,128.0,2.1,18.0,954.0,791.37,601.98
2016,5,1,13,15,906.0,127.0,2.1,18.0,936.5,751.76,574.79
2016,5,1,13,30,902.0,126.0,2.1,18.0,919.0,710.42,544.51
2016,5,1,13,45,893.5,126.0,2.1,18.0,893.0,665.59,510.99
2016,5,1,14,0,885.0,126.0,2.1,18.0,867.0,619.73,475.93
2016,5,1,14,15,877.0,124.0,2.05,18.0,835.0,571.67,438.14
2016,5,1,14,30,869.0,122.0,2.0,18.0,803.0,522.97,398.9
2016,5,1,14,45,854.5,121.5,2.0,18.0,764.0,467.54,353.84
2016,5,1,15,0,840.0,121.0,2.0,18.0,725.0,416.76,311.07
2016,5,1,15,15,825.0,118.0,1.9,17.5,681.5,364.47,266.51
2016,5,1,15,30,810.0,115.0,1.8,17.0,638.0,313.2,222.01
2016,5,1,15,45,786.5,113.0,1.75,17.0,589.5,262.07,177.56
2016,5,1,16,0,763.0,111.0,1.7,17.0,541.0,213.27,136.27
2016,5,1,16,15,736.5,106.5,1.65,17.0,490.0,158.57,93.51
2016,5,1,16,30,710.0,102.0,1.6,17.0,439.0,112.49,63.79
2016,5,1,16,45,669.5,97.5,1.55,17.0,385.5,69.37,47.46
2016,5,1,17,0,629.0,93.0,1.5,17.0,332.0,61.87,49.04
2016,5,1,17,15,579.0,85.5,1.45,16.5,280.0,59.09,46.8
2016,5,1,17,30,529.0,78.0,1.4,16.0,228.0,56.12,44.28
2016,5,1,17,45,452.0,68.5,1.35,15.5,178.0,51.13,39.81
2016,5,1,18,0,375.0,59.0,1.3,15.0,128.0,44.5,33.66
2016,5,1,18,15,270.0,44.5,1.2,14.5,86.0,34.2,24.03
2016,5,1,18,30,165.0,30.0,1.1,14.0,44.0,23.46,12.62
2016,5,1,18,45,82.5,15.0,1.05,14.0,22.0,14.3,0.0
2016,5,1,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,2.0,0.85,12.0,2.0,1.91,0.0
2016,5,2,5,30,0.0,4.0,0.9,12.0,4.0,3.7,0.0
2016,5,2,5,45,0.0,12.5,1.0,12.5,12.5,11.58,3.46
2016,5,2,6,0,0.0,21.0,1.1,13.0,21.0,19.47,10.74
2016,5,2,6,15,0.0,32.0,1.1,13.0,32.0,29.7,19.76
2016,5,2,6,30,0.0,43.0,1.1,13.0,43.0,39.94,28.74
2016,5,2,6,45,0.0,55.5,1.15,13.5,55.5,51.6,38.73
2016,5,2,7,0,0.0,68.0,1.2,14.0,68.0,63.28,48.55
2016,5,2,7,15,0.0,81.5,1.2,14.0,81.5,76.49,59.59
2016,5,2,7,30,0.0,95.0,1.2,14.0,95.0,89.67,70.44
2016,5,2,7,45,6.5,139.0,1.2,14.0,142.5,139.86,112.06
2016,5,2,8,0,13.0,183.0,1.2,14.0,190.0,190.96,153.39
2016,5,2,8,15,127.5,226.0,1.15,14.0,303.5,361.67,291.62
2016,5,2,8,30,242.0,269.0,1.1,14.0,417.0,527.6,417.61
2016,5,2,8,45,302.0,277.5,1.1,14.5,477.0,593.17,463.65
2016,5,2,9,0,362.0,286.0,1.1,15.0,537.0,659.91,510.15
2016,5,2,9,15,354.0,308.0,1.05,15.0,564.5,678.13,520.06
2016,5,2,9,30,346.0,330.0,1.0,15.0,592.0,694.41,529.05
2016,5,2,9,45,353.0,344.5,0.95,15.5,623.0,715.01,540.52
2016,5,2,10,0,360.0,359.0,0.9,16.0,654.0,734.03,550.71
2016,5,2,10,15,393.0,356.5,0.85,16.0,688.0,758.41,566.43
2016,5,2,10,30,426.0,354.0,0.8,16.0,722.0,791.03,587.16
2016,5,2,10,45,339.5,397.0,0.75,16.5,694.5,735.44,544.47
2016,5,2,11,0,253.0,440.0,0.7,17.0,667.0,688.42,508.38
2016,5,2,11,15,207.0,452.0,0.8,17.0,640.0,640.51,475.8
2016,5,2,11,30,161.0,464.0,0.9,17.0,613.0,601.54,448.65
2016,5,2,11,45,157.5,467.0,1.05,17.0,613.5,592.46,443.63
