Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,12,0,154.0,470.0,1.2,17.0,614.0,582.88,437.8
2016,5,2,12,15,159.0,464.0,1.4,17.0,612.5,571.66,431.34
2016,5,2,12,30,164.0,458.0,1.6,17.0,611.0,559.89,424.25
2016,5,2,12,45,152.0,457.0,1.8,17.0,597.0,538.8,409.76
2016,5,2,13,0,140.0,456.0,2.0,17.0,583.0,518.16,395.4
2016,5,2,13,15,97.0,425.0,2.2,17.0,512.5,452.74,347.43
2016,5,2,13,30,54.0,394.0,2.4,17.0,442.0,389.86,300.64
2016,5,2,13,45,54.5,382.0,2.6,17.0,429.0,374.21,289.61
2016,5,2,14,0,55.0,370.0,2.8,17.0,416.0,358.62,278.28
2016,5,2,14,15,72.0,368.0,2.9,16.5,426.5,359.93,280.25
2016,5,2,14,30,89.0,366.0,3.0,16.0,437.0,359.3,280.48
2016,5,2,14,45,64.5,331.0,3.1,16.0,381.0,312.93,244.9
2016,5,2,15,0,40.0,296.0,3.2,16.0,325.0,269.53,211.58
2016,5,2,15,15,56.0,289.5,3.25,15.5,327.5,264.35,207.9
2016,5,2,15,30,72.0,283.0,3.3,15.0,330.0,257.19,202.25
2016,5,2,15,45,74.0,262.5,3.35,15.0,307.5,234.81,184.37
2016,5,2,16,0,76.0,242.0,3.4,15.0,285.0,212.38,166.46
2016,5,2,16,15,53.5,211.5,3.4,14.5,240.5,180.16,142.07
2016,5,2,16,30,31.0,181.0,3.4,14.0,196.0,150.81,119.96
2016,5,2,16,45,21.5,157.5,3.45,14.0,167.5,136.29,109.25
2016,5,2,17,0,12.0,134.0,3.5,14.0,139.0,116.64,97.88
2016,5,2,17,15,6.0,114.5,3.5,13.5,117.0,100.33,83.91
2016,5,2,17,30,0.0,95.0,3.5,13.0,95.0,83.87,69.52
2016,5,2,17,45,137.0,82.5,3.5,13.0,108.0,67.57,54.84
2016,5,2,18,0,274.0,70.0,3.5,13.0,121.0,52.92,41.38
2016,5,2,18,15,189.0,51.5,3.4,12.5,81.5,41.37,30.51
2016,5,2,18,30,104.0,33.0,3.3,12.0,42.0,27.02,15.86
2016,5,2,18,45,52.0,16.5,3.25,12.0,21.0,15.73,0.0
2016,5,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,4.0,2.3,12.0,4.0,3.81,0.0
2016,5,3,5,30,0.0,8.0,2.2,12.0,8.0,7.41,0.0
2016,5,3,5,45,0.0,23.5,2.1,12.0,23.5,21.82,11.7
2016,5,3,6,0,0.0,39.0,2.0,12.0,39.0,37.39,25.89
2016,5,3,6,15,0.0,59.0,1.9,12.0,59.0,58.54,44.43
2016,5,3,6,30,0.0,79.0,1.8,12.0,79.0,79.11,62.33
2016,5,3,6,45,5.0,99.0,1.75,12.5,101.0,102.64,82.45
2016,5,3,7,0,10.0,119.0,1.7,13.0,123.0,126.3,102.27
2016,5,3,7,15,144.5,144.5,1.9,13.0,208.0,275.1,229.04
2016,5,3,7,30,279.0,170.0,2.1,13.0,293.0,426.31,352.29
2016,5,3,7,45,230.0,199.5,2.35,13.0,309.5,427.76,350.63
2016,5,3,8,0,181.0,229.0,2.6,13.0,326.0,411.2,335.61
2016,5,3,8,15,161.0,253.5,2.75,13.0,345.5,423.51,343.79
2016,5,3,8,30,141.0,278.0,2.9,13.0,365.0,433.97,350.28
2016,5,3,8,45,155.0,300.0,3.1,13.5,402.5,470.89,377.8
2016,5,3,9,0,169.0,322.0,3.3,14.0,440.0,507.49,404.59
2016,5,3,9,15,139.5,340.0,3.25,14.0,441.5,497.98,395.0
2016,5,3,9,30,110.0,358.0,3.2,14.0,443.0,473.59,374.54
2016,5,3,9,45,198.0,370.0,3.15,14.5,530.0,581.23,456.76
2016,5,3,10,0,286.0,382.0,3.1,15.0,617.0,687.79,534.71
2016,5,3,10,15,262.5,402.0,3.0,15.0,623.0,681.24,527.08
2016,5,3,10,30,239.0,422.0,2.9,15.0,629.0,662.44,511.66
2016,5,3,10,45,264.0,427.0,2.8,15.0,661.0,694.69,534.5
2016,5,3,11,0,289.0,432.0,2.7,15.0,693.0,714.57,548.09
2016,5,3,11,15,293.0,438.0,2.7,15.0,705.5,714.08,547.16
2016,5,3,11,30,297.0,444.0,2.7,15.0,718.0,712.16,545.42
2016,5,3,11,45,284.0,450.5,2.7,15.0,714.0,694.17,531.86
2016,5,3,12,0,271.0,457.0,2.7,15.0,710.0,675.57,517.99
2016,5,3,12,15,370.0,418.5,2.7,15.0,763.0,708.91,544.62
2016,5,3,12,30,469.0,380.0,2.7,15.0,816.0,737.76,567.17
2016,5,3,12,45,497.5,367.0,2.75,15.0,824.5,726.57,559.54
2016,5,3,13,0,526.0,354.0,2.8,15.0,833.0,712.61,550.03
2016,5,3,13,15,526.5,343.5,2.8,15.0,816.0,678.19,524.89
2016,5,3,13,30,527.0,333.0,2.8,15.0,799.0,642.93,498.88
2016,5,3,13,45,503.5,326.5,2.85,15.5,761.5,595.34,462.4
2016,5,3,14,0,480.0,320.0,2.9,16.0,724.0,549.1,426.5
2016,5,3,14,15,363.5,345.5,3.0,15.5,645.0,485.68,378.08
2016,5,3,14,30,247.0,371.0,3.1,15.0,566.0,427.47,333.59
2016,5,3,14,45,246.5,352.0,3.25,15.0,538.5,395.31,308.54
2016,5,3,15,0,246.0,333.0,3.4,15.0,511.0,363.32,283.03
2016,5,3,15,15,159.5,308.5,3.5,15.0,421.5,306.16,239.03
2016,5,3,15,30,73.0,284.0,3.6,15.0,332.0,258.52,203.32
2016,5,3,15,45,116.5,267.5,3.75,15.0,337.0,240.88,187.82
2016,5,3,16,0,160.0,251.0,3.9,15.0,342.0,226.1,174.1
2016,5,3,16,15,128.0,226.0,3.85,14.5,295.0,191.85,148.38
2016,5,3,16,30,96.0,201.0,3.8,14.0,248.0,168.93,132.57
2016,5,3,16,45,191.0,172.0,3.8,14.0,250.5,134.52,105.72
2016,5,3,17,0,286.0,143.0,3.8,14.0,253.0,104.67,87.38
2016,5,3,17,15,241.5,129.5,3.65,14.0,213.0,96.2,80.12
2016,5,3,17,30,197.0,116.0,3.5,14.0,173.0,87.33,72.31
2016,5,3,17,45,166.5,94.5,3.4,14.0,136.0,72.57,59.06
2016,5,3,18,0,136.0,73.0,3.3,14.0,99.0,57.22,45.03
2016,5,3,18,15,89.0,52.0,3.1,13.5,67.0,43.36,32.17
2016,5,3,18,30,42.0,31.0,2.9,13.0,35.0,26.65,15.79
2016,5,3,18,45,21.0,15.5,2.75,13.0,17.5,13.71,0.0
2016,5,3,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,8.0,2.9,12.0,8.0,7.63,0.0
2016,5,4,5,30,0.0,16.0,2.8,12.0,16.0,14.86,0.0
2016,5,4,5,45,65.5,37.5,2.7,12.5,47.0,86.68,63.89
2016,5,4,6,0,131.0,59.0,2.6,13.0,78.0,160.2,129.18
2016,5,4,6,15,186.0,79.0,2.5,13.0,118.5,220.89,182.72
2016,5,4,6,30,241.0,99.0,2.4,13.0,159.0,285.79,238.74
2016,5,4,6,45,321.0,104.0,2.35,13.0,203.5,364.03,304.69
2016,5,4,7,0,401.0,109.0,2.3,13.0,248.0,437.8,365.29
2016,5,4,7,15,283.5,146.0,2.15,13.0,252.5,394.05,326.91
2016,5,4,7,30,166.0,183.0,2.0,13.0,257.0,341.01,280.74
2016,5,4,7,45,220.5,201.5,1.95,13.0,311.5,409.22,335.51
2016,5,4,8,0,275.0,220.0,1.9,13.0,366.0,493.79,400.6
2016,5,4,8,15,295.0,239.0,1.75,13.0,409.5,537.35,431.64
2016,5,4,8,30,315.0,258.0,1.6,13.0,453.0,580.67,461.98
2016,5,4,8,45,311.0,280.5,1.45,13.5,485.0,605.54,476.46
2016,5,4,9,0,307.0,303.0,1.3,14.0,517.0,628.76,489.46
2016,5,4,9,15,194.5,327.0,1.2,14.0,465.5,535.5,416.6
2016,5,4,9,30,82.0,351.0,1.1,14.0,414.0,439.11,341.1
2016,5,4,9,45,62.0,349.0,1.0,14.0,398.0,414.73,321.93
2016,5,4,10,0,42.0,347.0,0.9,14.0,382.0,390.36,302.24
2016,5,4,10,15,110.0,388.5,0.9,14.0,483.5,508.48,390.97
2016,5,4,10,30,178.0,430.0,0.9,14.0,585.0,612.41,465.19
2016,5,4,10,45,192.0,440.0,0.95,14.5,611.0,629.9,475.71
2016,5,4,11,0,206.0,450.0,1.0,15.0,637.0,646.16,486.28
2016,5,4,11,15,251.0,448.0,1.15,15.0,678.0,685.33,515.49
2016,5,4,11,30,296.0,446.0,1.3,15.0,719.0,713.58,536.88
2016,5,4,11,45,300.0,447.5,1.45,15.0,726.0,705.93,532.43
2016,5,4,12,0,304.0,449.0,1.6,15.0,733.0,697.03,527.35
2016,5,4,12,15,296.5,450.0,1.7,15.0,726.5,676.81,513.58
2016,5,4,12,30,289.0,451.0,1.8,15.0,720.0,656.13,499.43
2016,5,4,12,45,332.5,429.0,1.9,15.5,735.5,654.34,499.02
2016,5,4,13,0,376.0,407.0,2.0,16.0,751.0,649.49,496.03
2016,5,4,13,15,406.5,383.5,2.05,16.0,749.0,628.64,481.87
2016,5,4,13,30,437.0,360.0,2.1,16.0,747.0,606.78,466.68
2016,5,4,13,45,472.0,337.0,2.15,16.0,744.0,585.37,451.36
2016,5,4,14,0,507.0,314.0,2.2,16.0,741.0,560.66,433.02
2016,5,4,14,15,512.0,296.5,2.2,16.0,714.0,521.01,402.59
2016,5,4,14,30,517.0,279.0,2.2,16.0,687.0,480.56,370.9
2016,5,4,14,45,477.0,279.0,2.25,16.0,641.5,433.66,333.77
2016,5,4,15,0,437.0,279.0,2.3,16.0,596.0,390.24,298.95
2016,5,4,15,15,366.5,280.0,2.25,15.5,535.0,347.28,265.24
2016,5,4,15,30,296.0,281.0,2.2,15.0,474.0,304.83,232.44
2016,5,4,15,45,262.5,263.5,2.2,15.0,426.0,264.47,200.4
2016,5,4,16,0,229.0,246.0,2.2,15.0,378.0,235.61,178.06
2016,5,4,16,15,272.5,216.0,2.1,14.5,358.0,195.89,144.79
2016,5,4,16,30,316.0,186.0,2.0,14.0,338.0,160.03,116.74
2016,5,4,16,45,209.0,171.5,1.95,14.0,267.0,135.32,105.54
2016,5,4,17,0,102.0,157.0,1.9,14.0,196.0,119.97,100.61
2016,5,4,17,15,85.5,136.0,1.85,14.0,165.5,110.77,92.8
2016,5,4,17,30,69.0,115.0,1.8,14.0,135.0,94.75,78.77
2016,5,4,17,45,53.5,92.5,1.75,14.0,106.0,77.43,63.33
2016,5,4,18,0,38.0,70.0,1.7,14.0,77.0,59.75,47.28
2016,5,4,18,15,19.0,49.0,1.65,13.5,52.5,42.74,31.7
2016,5,4,18,30,0.0,28.0,1.6,13.0,28.0,25.64,15.25
2016,5,4,18,45,0.0,14.0,1.6,13.0,14.0,12.99,0.0
2016,5,4,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.0,1.4,13.0,5.0,4.77,0.0
2016,5,5,5,30,0.0,10.0,1.4,13.0,10.0,9.26,0.0
2016,5,5,5,45,0.0,27.0,1.4,13.0,27.0,25.24,14.7
2016,5,5,6,0,0.0,44.0,1.4,13.0,44.0,43.24,30.79
2016,5,5,6,15,2.5,65.0,1.4,13.0,65.5,67.02,51.54
2016,5,5,6,30,5.0,86.0,1.4,13.0,87.0,90.36,71.75
2016,5,5,6,45,13.0,106.0,1.45,13.5,110.5,115.98,93.55
2016,5,5,7,0,21.0,126.0,1.5,14.0,134.0,141.99,115.22
2016,5,5,7,15,52.0,154.5,1.45,14.0,177.0,206.34,168.86
2016,5,5,7,30,83.0,183.0,1.4,14.0,220.0,263.23,215.08
2016,5,5,7,45,49.5,186.0,1.4,14.0,209.0,237.59,192.5
2016,5,5,8,0,16.0,189.0,1.4,14.0,198.0,199.71,160.27
2016,5,5,8,15,25.5,217.0,1.35,14.0,232.5,236.48,189.66
2016,5,5,8,30,35.0,245.0,1.3,14.0,267.0,286.82,228.89
2016,5,5,8,45,48.5,274.5,1.3,14.5,307.0,330.17,261.65
2016,5,5,9,0,62.0,304.0,1.3,15.0,347.0,373.43,293.69
2016,5,5,9,15,92.5,334.0,1.3,15.0,402.5,433.11,338.63
2016,5,5,9,30,123.0,364.0,1.3,15.0,458.0,506.15,392.18
2016,5,5,9,45,141.0,383.0,1.3,15.0,495.5,540.79,416.5
2016,5,5,10,0,159.0,402.0,1.3,15.0,533.0,574.69,440.34
2016,5,5,10,15,171.5,416.5,1.3,15.0,562.5,597.55,455.97
2016,5,5,10,30,184.0,431.0,1.3,15.0,592.0,619.39,470.88
2016,5,5,10,45,260.5,425.5,1.3,15.5,658.5,690.42,521.2
2016,5,5,11,0,337.0,420.0,1.3,16.0,725.0,748.51,561.02
2016,5,5,11,15,409.0,398.5,1.3,16.0,774.0,789.54,589.77
2016,5,5,11,30,481.0,377.0,1.3,16.0,823.0,821.14,612.1
2016,5,5,11,45,289.5,418.5,1.3,16.0,687.5,669.15,502.84
2016,5,5,12,0,98.0,460.0,1.3,16.0,552.0,521.57,394.23
2016,5,5,12,15,196.5,455.0,1.3,16.0,639.0,595.6,450.88
2016,5,5,12,30,295.0,450.0,1.3,16.0,726.0,660.51,497.91
2016,5,5,12,45,308.0,441.0,1.35,16.0,726.0,646.43,488.0
2016,5,5,13,0,321.0,432.0,1.4,16.0,726.0,631.05,477.8
2016,5,5,13,15,270.0,435.0,1.4,16.0,679.0,579.36,440.05
2016,5,5,13,30,219.0,438.0,1.4,16.0,632.0,534.61,407.2
2016,5,5,13,45,314.5,395.0,1.45,16.0,665.0,539.73,412.97
2016,5,5,14,0,410.0,352.0,1.5,16.0,698.0,536.53,411.49
2016,5,5,14,15,352.0,357.5,1.55,16.0,647.0,490.67,376.66
2016,5,5,14,30,294.0,363.0,1.6,16.0,596.0,445.21,342.25
2016,5,5,14,45,259.0,350.5,1.7,16.0,549.0,400.81,308.67
2016,5,5,15,0,224.0,338.0,1.8,16.0,502.0,366.89,282.69
2016,5,5,15,15,312.0,297.0,1.85,16.0,510.0,342.57,261.68
2016,5,5,15,30,400.0,256.0,1.9,16.0,518.0,316.85,237.8
2016,5,5,15,45,371.0,241.5,1.95,16.0,470.5,274.63,203.61
2016,5,5,16,0,342.0,227.0,2.0,16.0,423.0,235.5,172.48
2016,5,5,16,15,443.5,180.5,2.05,15.5,410.5,185.82,128.61
2016,5,5,16,30,545.0,134.0,2.1,15.0,398.0,132.31,84.85
2016,5,5,16,45,573.5,116.0,2.15,15.0,365.5,88.62,60.48
2016,5,5,17,0,602.0,98.0,2.2,15.0,333.0,65.04,52.2
2016,5,5,17,15,554.0,90.0,2.25,15.0,282.0,62.03,49.68
2016,5,5,17,30,506.0,82.0,2.3,15.0,231.0,58.8,46.84
2016,5,5,17,45,440.0,72.0,2.4,15.0,182.5,52.82,41.42
2016,5,5,18,0,374.0,62.0,2.5,15.0,134.0,46.54,35.53
2016,5,5,18,15,279.5,48.0,2.5,14.5,92.5,36.74,26.4
2016,5,5,18,30,185.0,34.0,2.5,14.0,51.0,26.52,16.09
2016,5,5,18,45,92.5,17.0,2.5,14.0,25.5,13.38,0.0
2016,5,5,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,7.0,3.9,12.0,7.0,6.67,0.0
2016,5,6,5,30,0.0,14.0,3.8,12.0,14.0,12.99,0.0
2016,5,6,5,45,17.5,35.5,3.75,12.5,38.0,49.84,34.87
2016,5,6,6,0,35.0,57.0,3.7,13.0,62.0,85.69,66.82
2016,5,6,6,15,58.5,80.5,3.65,13.0,93.5,128.03,104.08
2016,5,6,6,30,82.0,104.0,3.6,13.0,125.0,181.07,149.95
2016,5,6,6,45,115.0,121.5,3.55,13.0,158.5,224.27,187.18
2016,5,6,7,0,148.0,139.0,3.5,13.0,192.0,270.0,225.82
2016,5,6,7,15,172.0,161.5,3.45,13.0,232.0,317.53,264.8
2016,5,6,7,30,196.0,184.0,3.4,13.0,272.0,366.0,303.72
2016,5,6,7,45,153.0,208.5,3.4,13.0,282.5,362.65,298.58
2016,5,6,8,0,110.0,233.0,3.4,13.0,293.0,355.88,290.73
2016,5,6,8,15,55.0,170.0,3.35,13.0,200.0,221.54,180.5
2016,5,6,8,30,0.0,107.0,3.3,13.0,107.0,100.3,78.47
2016,5,6,8,45,92.5,216.5,3.3,13.5,281.5,318.63,258.93
2016,5,6,9,0,185.0,326.0,3.3,14.0,456.0,527.26,420.75
2016,5,6,9,15,158.5,346.0,3.25,14.0,462.0,522.9,414.22
2016,5,6,9,30,132.0,366.0,3.2,14.0,468.0,517.03,407.74
2016,5,6,9,45,73.5,319.0,3.2,14.0,376.5,393.57,311.54
2016,5,6,10,0,15.0,272.0,3.2,14.0,285.0,275.39,217.42
2016,5,6,10,15,7.5,206.0,3.15,14.0,212.5,202.6,159.62
2016,5,6,10,30,0.0,140.0,3.1,14.0,140.0,131.64,102.31
2016,5,6,10,45,6.0,197.5,3.05,14.0,203.0,192.23,151.22
2016,5,6,11,0,12.0,255.0,3.0,14.0,266.0,252.67,198.97
2016,5,6,11,15,11.5,247.0,3.0,14.0,258.0,243.8,191.68
2016,5,6,11,30,11.0,239.0,3.0,14.0,250.0,235.01,184.67
2016,5,6,11,45,5.5,160.0,3.0,14.0,165.5,154.91,120.84
2016,5,6,12,0,0.0,81.0,3.0,14.0,81.0,75.79,56.73
2016,5,6,12,15,2.0,121.0,3.0,14.0,123.0,114.86,88.65
2016,5,6,12,30,4.0,161.0,3.0,14.0,165.0,153.6,119.91
2016,5,6,12,45,8.5,214.0,3.0,14.0,222.0,205.84,161.68
2016,5,6,13,0,13.0,267.0,3.0,14.0,279.0,257.04,202.09
2016,5,6,13,15,16.5,291.0,2.95,14.0,306.0,280.0,220.05
2016,5,6,13,30,20.0,315.0,2.9,14.0,333.0,302.17,237.37
2016,5,6,13,45,15.5,280.0,2.85,14.0,294.0,266.21,209.34
2016,5,6,14,0,11.0,245.0,2.8,14.0,255.0,230.9,181.77
2016,5,6,14,15,19.5,277.0,2.7,14.0,293.0,262.17,206.73
2016,5,6,14,30,28.0,309.0,2.6,14.0,331.0,284.58,224.36
2016,5,6,14,45,14.0,196.0,2.55,14.0,207.0,185.32,146.0
2016,5,6,15,0,0.0,83.0,2.5,14.0,83.0,77.43,58.77
2016,5,6,15,15,0.0,112.5,2.35,14.0,112.5,104.41,81.27
2016,5,6,15,30,0.0,142.0,2.2,14.0,142.0,130.32,102.71
2016,5,6,15,45,0.0,130.5,2.1,14.0,130.5,119.85,94.35
2016,5,6,16,0,0.0,119.0,2.0,14.0,119.0,109.43,86.05
2016,5,6,16,15,0.0,122.0,1.8,13.5,122.0,111.45,88.18
2016,5,6,16,30,0.0,125.0,1.6,13.0,125.0,113.08,89.99
2016,5,6,16,45,0.0,95.0,1.4,13.0,95.0,87.27,68.63
2016,5,6,17,0,0.0,65.0,1.2,13.0,65.0,60.46,48.54
2016,5,6,17,15,0.0,55.0,0.9,13.0,55.0,51.12,40.36
2016,5,6,17,30,0.0,45.0,0.6,13.0,45.0,41.8,32.07
2016,5,6,17,45,0.0,35.5,0.35,13.0,35.5,32.95,24.09
2016,5,6,18,0,0.0,26.0,0.1,13.0,26.0,24.11,16.02
2016,5,6,18,15,0.0,18.0,0.3,13.0,18.0,16.68,9.1
2016,5,6,18,30,0.0,10.0,0.5,13.0,10.0,9.26,2.07
2016,5,6,18,45,0.0,5.0,0.75,13.0,5.0,4.62,0.0
2016,5,6,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.5,1.75,13.0,4.5,4.29,0.0
2016,5,7,5,30,0.0,9.0,1.8,13.0,9.0,8.33,0.0
2016,5,7,5,45,0.0,22.0,1.85,13.0,22.0,20.41,10.99
2016,5,7,6,0,0.0,35.0,1.9,13.0,35.0,32.51,21.84
2016,5,7,6,15,0.0,52.0,1.9,13.0,52.0,49.43,36.63
2016,5,7,6,30,0.0,69.0,1.9,13.0,69.0,66.58,51.51
2016,5,7,6,45,0.0,88.0,1.9,13.0,88.0,85.78,67.9
2016,5,7,7,0,0.0,107.0,1.9,13.0,107.0,104.78,83.85
2016,5,7,7,15,0.0,117.5,1.9,13.0,117.5,114.27,91.57
2016,5,7,7,30,0.0,128.0,1.9,13.0,128.0,123.91,99.31
2016,5,7,7,45,62.5,181.5,1.95,13.5,215.5,242.7,198.48
2016,5,7,8,0,125.0,235.0,2.0,14.0,303.0,371.02,300.74
2016,5,7,8,15,214.5,249.5,2.05,14.0,378.5,465.92,375.46
2016,5,7,8,30,304.0,264.0,2.1,14.0,454.0,578.74,461.31
2016,5,7,8,45,191.5,289.0,2.2,14.0,412.0,492.05,391.36
2016,5,7,9,0,79.0,314.0,2.3,14.0,370.0,400.51,317.47
2016,5,7,9,15,170.0,335.5,2.3,14.0,464.0,522.14,412.38
2016,5,7,9,30,261.0,357.0,2.3,14.0,558.0,644.49,503.3
2016,5,7,9,45,186.0,377.0,2.35,14.5,523.5,577.89,449.86
2016,5,7,10,0,111.0,397.0,2.4,15.0,489.0,510.5,396.64
2016,5,7,10,15,58.5,293.0,2.35,15.0,342.0,347.51,272.59
2016,5,7,10,30,6.0,189.0,2.3,15.0,195.0,184.38,143.83
2016,5,7,10,45,3.0,142.5,2.25,15.0,145.5,136.82,106.02
2016,5,7,11,0,0.0,96.0,2.2,15.0,96.0,89.91,68.05
2016,5,7,11,15,0.0,89.5,2.2,15.0,89.5,83.79,63.1
2016,5,7,11,30,0.0,83.0,2.2,15.0,83.0,77.69,58.11
2016,5,7,11,45,0.0,111.0,2.2,15.5,111.0,103.95,79.23
2016,5,7,12,0,0.0,139.0,2.2,16.0,139.0,130.13,100.0
2016,5,7,12,15,4.5,178.0,2.2,16.0,182.5,170.24,132.01
2016,5,7,12,30,9.0,217.0,2.2,16.0,226.0,209.76,163.18
2016,5,7,12,45,11.0,242.5,2.25,16.0,253.0,234.13,182.2
2016,5,7,13,0,13.0,268.0,2.3,16.0,280.0,257.98,200.79
2016,5,7,13,15,36.0,336.0,2.3,16.0,368.5,332.08,258.28
2016,5,7,13,30,59.0,404.0,2.3,16.0,457.0,402.51,311.65
2016,5,7,13,45,47.0,376.0,2.3,16.0,418.0,365.16,283.12
2016,5,7,14,0,35.0,348.0,2.3,16.0,379.0,329.34,256.07
2016,5,7,14,15,36.5,338.0,2.3,16.0,368.5,317.27,247.19
2016,5,7,14,30,38.0,328.0,2.3,16.0,358.0,305.09,238.07
2016,5,7,14,45,38.5,313.5,2.3,16.0,342.5,288.73,225.67
2016,5,7,15,0,39.0,299.0,2.3,16.0,327.0,272.42,213.23
2016,5,7,15,15,33.5,275.5,2.25,15.5,298.5,247.17,194.13
2016,5,7,15,30,28.0,252.0,2.2,15.0,270.0,222.78,175.58
2016,5,7,15,45,45.5,247.0,2.2,15.0,274.5,218.46,171.86
2016,5,7,16,0,63.0,242.0,2.2,15.0,279.0,211.81,166.06
2016,5,7,16,15,45.5,212.5,2.15,15.0,238.0,181.39,142.67
2016,5,7,16,30,28.0,183.0,2.1,15.0,197.0,153.26,121.19
2016,5,7,16,45,100.0,171.0,2.1,15.0,212.0,134.18,105.18
2016,5,7,17,0,172.0,159.0,2.1,15.0,227.0,121.62,101.65
2016,5,7,17,15,152.0,138.5,2.05,14.5,192.5,107.53,89.78
2016,5,7,17,30,132.0,118.0,2.0,14.0,158.0,92.99,77.25
2016,5,7,17,45,110.0,96.5,1.95,14.0,125.0,77.35,63.31
2016,5,7,18,0,88.0,75.0,1.9,14.0,92.0,61.26,48.7
2016,5,7,18,15,57.5,54.0,1.85,14.0,64.0,45.06,33.79
2016,5,7,18,30,27.0,33.0,1.8,14.0,36.0,29.42,18.85
2016,5,7,18,45,13.5,16.5,1.75,14.0,18.0,15.22,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,7.5,1.35,13.0,7.5,7.15,0.0
2016,5,8,5,30,0.0,15.0,1.3,13.0,15.0,13.91,1.43
2016,5,8,5,45,2.0,34.0,1.3,13.5,34.5,34.93,22.89
2016,5,8,6,0,4.0,53.0,1.3,14.0,54.0,56.41,41.87
2016,5,8,6,15,16.5,74.0,1.2,14.0,78.0,86.08,67.74
2016,5,8,6,30,29.0,95.0,1.1,14.0,102.0,123.89,100.18
2016,5,8,6,45,40.5,116.0,1.05,14.0,129.0,155.07,126.52
2016,5,8,7,0,52.0,137.0,1.0,14.0,156.0,186.74,152.72
2016,5,8,7,15,69.0,161.5,1.0,14.0,190.5,227.51,185.92
2016,5,8,7,30,86.0,186.0,1.0,14.0,225.0,268.94,218.92
2016,5,8,7,45,91.5,210.0,1.0,14.5,256.0,300.83,242.9
2016,5,8,8,0,97.0,234.0,1.0,15.0,287.0,332.53,266.25
2016,5,8,8,15,202.0,249.0,1.0,15.0,372.0,454.46,361.36
2016,5,8,8,30,307.0,264.0,1.0,15.0,457.0,581.73,455.58
2016,5,8,8,45,237.0,296.0,1.05,15.0,451.5,542.15,422.64
2016,5,8,9,0,167.0,328.0,1.1,15.0,446.0,512.84,398.4
2016,5,8,9,15,103.5,323.5,1.15,15.0,398.0,431.84,336.45
2016,5,8,9,30,40.0,319.0,1.2,15.0,350.0,363.7,283.08
2016,5,8,9,45,63.5,354.5,1.25,15.5,406.5,422.03,327.01
2016,5,8,10,0,87.0,390.0,1.3,16.0,463.0,479.74,368.72
2016,5,8,10,15,100.0,409.0,1.4,16.0,495.0,508.84,389.7
2016,5,8,10,30,113.0,428.0,1.5,16.0,527.0,548.16,418.05
2016,5,8,10,45,229.5,424.5,1.6,16.0,631.5,650.76,494.72
2016,5,8,11,0,346.0,421.0,1.7,16.0,736.0,759.23,572.62
2016,5,8,11,15,207.5,430.0,1.85,16.0,620.0,620.63,471.61
2016,5,8,11,30,69.0,439.0,2.0,16.0,504.0,487.32,372.38
2016,5,8,11,45,274.5,413.0,2.15,16.0,671.0,651.51,498.82
2016,5,8,12,0,480.0,387.0,2.3,16.0,838.0,796.93,605.22
2016,5,8,12,15,432.5,400.0,2.4,16.0,806.0,748.89,569.63
2016,5,8,12,30,385.0,413.0,2.5,16.0,774.0,701.6,535.81
2016,5,8,12,45,625.0,276.0,2.7,16.0,854.5,747.4,576.14
2016,5,8,13,0,865.0,139.0,2.9,16.0,935.0,776.82,601.94
2016,5,8,13,15,506.0,291.0,3.0,16.0,754.5,622.3,483.64
2016,5,8,13,30,147.0,443.0,3.1,16.0,574.0,491.66,380.02
2016,5,8,13,45,106.5,416.0,3.25,16.0,510.0,436.6,339.05
2016,5,8,14,0,66.0,389.0,3.4,16.0,446.0,381.86,297.51
2016,5,8,14,15,99.5,386.0,3.45,16.0,467.5,390.75,304.97
2016,5,8,14,30,133.0,383.0,3.5,16.0,489.0,389.78,304.32
2016,5,8,14,45,137.0,364.0,3.6,16.0,469.0,365.58,285.58
2016,5,8,15,0,141.0,345.0,3.7,16.0,449.0,341.15,266.44
2016,5,8,15,15,157.5,323.5,3.8,16.0,433.0,318.92,248.5
2016,5,8,15,30,174.0,302.0,3.9,16.0,417.0,295.22,228.92
2016,5,8,15,45,133.0,276.5,4.05,16.0,361.0,253.39,196.59
2016,5,8,16,0,92.0,251.0,4.2,16.0,305.0,223.87,174.56
2016,5,8,16,15,79.5,226.0,4.3,15.5,269.5,195.54,152.92
2016,5,8,16,30,67.0,201.0,4.4,15.0,234.0,168.86,132.85
2016,5,8,16,45,43.5,172.0,4.55,15.0,192.5,140.94,112.03
2016,5,8,17,0,20.0,143.0,4.7,15.0,151.0,123.79,103.76
2016,5,8,17,15,14.0,123.5,4.75,14.5,128.5,107.56,89.97
2016,5,8,17,30,8.0,104.0,4.8,14.0,106.0,91.19,75.76
2016,5,8,17,45,221.0,80.0,4.9,14.0,125.0,62.42,50.13
2016,5,8,18,0,434.0,56.0,5.0,14.0,144.0,42.0,31.7
2016,5,8,18,15,339.0,45.0,4.95,13.5,101.5,34.81,24.92
2016,5,8,18,30,244.0,34.0,4.9,13.0,59.0,26.41,16.54
2016,5,8,18,45,122.0,17.0,4.85,13.0,29.5,13.3,0.0
2016,5,8,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,5,15,53.5,12.5,3.1,12.0,16.0,34.1,0.0
2016,5,9,5,30,107.0,25.0,3.1,12.0,32.0,92.2,46.53
2016,5,9,5,45,216.0,40.0,3.1,12.0,70.0,184.76,146.05
2016,5,9,6,0,325.0,55.0,3.1,12.0,108.0,271.81,224.2
2016,5,9,6,15,402.5,65.5,3.1,12.0,155.0,343.6,287.85
2016,5,9,6,30,480.0,76.0,3.1,12.0,202.0,425.97,358.23
2016,5,9,6,45,240.0,91.5,3.1,12.0,154.5,281.15,237.46
2016,5,9,7,0,0.0,107.0,3.1,12.0,107.0,104.53,83.78
2016,5,9,7,15,0.5,125.5,3.1,12.0,126.0,123.21,99.55
2016,5,9,7,30,1.0,144.0,3.1,12.0,145.0,141.8,114.79
2016,5,9,7,45,3.5,160.0,3.15,12.5,162.0,159.29,128.78
2016,5,9,8,0,6.0,176.0,3.2,13.0,179.0,176.88,142.66
2016,5,9,8,15,24.5,216.0,3.2,13.0,231.5,234.22,189.62
2016,5,9,8,30,43.0,256.0,3.2,13.0,284.0,306.23,247.26
2016,5,9,8,45,54.5,283.0,3.25,13.0,320.5,345.03,277.44
2016,5,9,9,0,66.0,310.0,3.3,13.0,357.0,383.69,307.26
2016,5,9,9,15,57.0,320.0,3.3,13.0,362.5,383.67,306.0
2016,5,9,9,30,48.0,330.0,3.3,13.0,368.0,383.32,304.69
2016,5,9,9,45,48.0,345.0,3.3,13.5,384.0,396.76,313.88
2016,5,9,10,0,48.0,360.0,3.3,14.0,400.0,409.85,322.7
2016,5,9,10,15,40.5,358.0,3.35,14.0,393.0,397.48,312.49
2016,5,9,10,30,33.0,356.0,3.4,14.0,386.0,385.22,302.53
2016,5,9,10,45,34.0,366.5,3.45,14.5,398.0,393.96,308.43
2016,5,9,11,0,35.0,377.0,3.5,15.0,410.0,402.33,313.98
2016,5,9,11,15,36.5,385.5,3.6,15.0,420.0,408.8,318.78
2016,5,9,11,30,38.0,394.0,3.7,15.0,430.0,414.88,323.32
2016,5,9,11,45,35.5,391.5,3.8,15.0,425.5,406.34,316.71
2016,5,9,12,0,33.0,389.0,3.9,15.0,421.0,397.84,310.21
2016,5,9,12,15,54.5,418.5,4.05,15.0,470.0,439.69,342.77
2016,5,9,12,30,76.0,448.0,4.2,15.0,519.0,479.27,373.22
2016,5,9,12,45,55.0,414.0,4.35,15.5,465.5,425.56,331.64
2016,5,9,13,0,34.0,380.0,4.5,16.0,412.0,374.01,291.68
2016,5,9,13,15,45.0,391.0,4.6,16.0,432.0,387.22,302.43
2016,5,9,13,30,56.0,402.0,4.7,16.0,452.0,399.05,311.91
2016,5,9,13,45,61.0,395.5,4.85,16.0,448.5,390.81,305.97
2016,5,9,14,0,66.0,389.0,5.0,16.0,445.0,382.05,299.62
2016,5,9,14,15,84.0,383.0,5.1,16.0,452.0,380.18,298.59
2016,5,9,14,30,102.0,377.0,5.2,16.0,459.0,376.4,295.86
2016,5,9,14,45,87.0,352.5,5.3,16.0,420.0,341.5,268.75
2016,5,9,15,0,72.0,328.0,5.4,16.0,381.0,308.37,242.98
2016,5,9,15,15,87.5,313.5,5.45,15.5,374.0,295.12,232.76
2016,5,9,15,30,103.0,299.0,5.5,15.0,367.0,280.24,220.84
2016,5,9,15,45,68.0,262.0,5.6,15.0,306.0,235.35,185.83
2016,5,9,16,0,33.0,225.0,5.7,15.0,245.0,194.62,154.41
2016,5,9,16,15,30.5,205.0,5.7,15.0,222.0,174.65,138.61
2016,5,9,16,30,28.0,185.0,5.7,15.0,199.0,155.12,123.24
2016,5,9,16,45,23.5,164.0,5.75,15.0,175.0,142.58,113.89
2016,5,9,17,0,19.0,143.0,5.8,15.0,151.0,123.88,103.9
2016,5,9,17,15,13.0,123.5,5.75,14.5,129.0,107.65,90.09
2016,5,9,17,30,7.0,104.0,5.7,14.0,107.0,91.27,75.87
2016,5,9,17,45,220.5,82.0,5.7,14.0,128.0,63.85,51.41
2016,5,9,18,0,434.0,60.0,5.7,14.0,149.0,45.46,34.79
2016,5,9,18,15,336.5,48.5,5.6,13.5,105.5,36.96,26.83
2016,5,9,18,30,239.0,37.0,5.5,13.0,62.0,28.78,18.65
2016,5,9,18,45,119.5,18.5,5.45,13.0,31.0,14.49,0.0
2016,5,9,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,5,15,53.5,13.0,1.55,12.0,16.5,34.67,0.0
2016,5,10,5,30,107.0,26.0,1.5,12.0,33.0,94.34,51.92
2016,5,10,5,45,218.5,41.0,1.45,12.0,72.0,187.55,148.32
2016,5,10,6,0,330.0,56.0,1.4,12.0,111.0,276.3,226.68
2016,5,10,6,15,165.0,57.0,1.4,12.0,84.5,176.51,146.46
2016,5,10,6,30,0.0,58.0,1.4,12.0,58.0,54.17,40.98
2016,5,10,6,45,0.0,72.0,1.4,12.0,72.0,67.95,52.97
2016,5,10,7,0,0.0,86.0,1.4,12.0,86.0,81.66,64.55
2016,5,10,7,15,0.0,96.5,1.35,12.0,96.5,91.66,72.82
2016,5,10,7,30,0.0,107.0,1.3,12.0,107.0,101.68,80.98
2016,5,10,7,45,2.0,139.0,1.3,12.5,140.5,135.65,108.86
2016,5,10,8,0,4.0,171.0,1.3,13.0,174.0,169.79,136.23
2016,5,10,8,15,5.5,183.0,1.25,13.0,187.0,182.4,145.95
2016,5,10,8,30,7.0,195.0,1.2,13.0,200.0,195.09,155.71
2016,5,10,8,45,13.5,226.0,1.2,13.5,235.5,232.09,184.66
2016,5,10,9,0,20.0,257.0,1.2,14.0,271.0,269.12,212.98
2016,5,10,9,15,23.5,277.0,1.2,14.0,294.5,291.84,230.06
2016,5,10,9,30,27.0,297.0,1.2,14.0,318.0,327.33,256.82
2016,5,10,9,45,24.0,300.5,1.25,14.5,320.0,313.79,245.33
2016,5,10,10,0,21.0,304.0,1.3,15.0,322.0,313.16,244.04
2016,5,10,10,15,66.0,366.5,1.3,15.0,424.5,431.15,333.96
2016,5,10,10,30,111.0,429.0,1.3,15.0,527.0,536.4,410.67
2016,5,10,10,45,105.5,437.5,1.35,15.5,532.5,535.25,407.76
2016,5,10,11,0,100.0,446.0,1.4,16.0,538.0,533.69,405.52
2016,5,10,11,15,93.5,449.5,1.55,16.0,536.5,525.8,400.06
2016,5,10,11,30,87.0,453.0,1.7,16.0,535.0,517.73,394.47
2016,5,10,11,45,91.0,458.0,1.85,16.5,544.0,520.4,396.24
2016,5,10,12,0,95.0,463.0,2.0,17.0,553.0,522.44,397.46
2016,5,10,12,15,112.5,467.5,2.2,17.0,574.0,537.23,409.25
2016,5,10,12,30,130.0,472.0,2.4,17.0,595.0,546.7,417.08
2016,5,10,12,45,147.5,468.0,2.65,17.0,606.0,547.01,418.48
2016,5,10,13,0,165.0,464.0,2.9,17.0,617.0,545.91,418.78
2016,5,10,13,15,262.5,434.0,3.05,17.0,671.0,575.34,442.95
2016,5,10,13,30,360.0,404.0,3.2,17.0,725.0,599.38,462.36
2016,5,10,13,45,347.5,395.5,3.4,17.0,699.0,563.88,436.03
2016,5,10,14,0,335.0,387.0,3.6,17.0,673.0,529.06,410.08
2016,5,10,14,15,294.5,381.5,3.65,17.0,626.0,482.2,374.19
2016,5,10,14,30,254.0,376.0,3.7,17.0,579.0,438.75,340.67
2016,5,10,14,45,178.0,358.5,3.75,17.0,498.0,380.53,295.87
2016,5,10,15,0,102.0,341.0,3.8,17.0,417.0,330.55,257.67
2016,5,10,15,15,117.0,322.5,3.75,16.5,404.0,305.06,237.97
2016,5,10,15,30,132.0,304.0,3.7,16.0,391.0,285.28,222.17
2016,5,10,15,45,87.5,269.0,3.65,16.0,325.0,245.48,191.75
2016,5,10,16,0,43.0,234.0,3.6,16.0,259.0,203.24,159.79
2016,5,10,16,15,42.0,213.5,3.55,15.5,236.0,182.46,143.75
2016,5,10,16,30,41.0,193.0,3.5,15.0,213.0,161.97,127.99
2016,5,10,16,45,24.5,165.0,3.5,15.0,176.5,143.55,114.36
2016,5,10,17,0,8.0,137.0,3.5,15.0,140.0,119.51,99.9
2016,5,10,17,15,4.0,118.0,3.45,14.5,119.5,103.61,86.42
2016,5,10,17,30,0.0,99.0,3.4,14.0,99.0,87.57,72.53
2016,5,10,17,45,201.0,82.0,3.35,14.0,123.5,63.79,51.36
2016,5,10,18,0,402.0,65.0,3.3,14.0,148.0,48.54,37.55
2016,5,10,18,15,308.5,52.0,3.2,13.5,105.0,39.63,29.23
2016,5,10,18,30,215.0,39.0,3.1,13.0,62.0,30.32,20.09
2016,5,10,18,45,107.5,19.5,3.05,13.0,31.0,15.26,1.03
2016,5,10,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,11,5,15,82.0,12.5,2.6,12.0,18.0,46.2,0.0
2016,5,11,5,30,164.0,25.0,2.6,12.0,36.0,129.1,77.49
2016,5,11,5,45,274.0,38.0,2.6,12.5,76.0,211.39,168.28
2016,5,11,6,0,384.0,51.0,2.6,13.0,116.0,302.52,248.87
2016,5,11,6,15,458.0,60.5,2.55,13.0,164.0,375.69,312.9
2016,5,11,6,30,532.0,70.0,2.5,13.0,212.0,454.32,379.23
2016,5,11,6,45,266.0,71.0,2.45,13.0,142.0,286.28,240.91
2016,5,11,7,0,0.0,72.0,2.4,13.0,72.0,67.08,51.71
2016,5,11,7,15,0.0,77.0,2.35,13.0,77.0,71.67,55.67
2016,5,11,7,30,0.0,82.0,2.3,13.0,82.0,76.35,59.43
2016,5,11,7,45,0.0,104.5,2.3,13.5,104.5,98.5,77.66
2016,5,11,8,0,0.0,127.0,2.3,14.0,127.0,120.71,95.62
2016,5,11,8,15,0.0,129.5,2.25,14.0,129.5,122.72,96.92
2016,5,11,8,30,0.0,132.0,2.2,14.0,132.0,124.85,98.36
2016,5,11,8,45,0.5,147.5,2.2,14.5,147.5,140.35,110.55
2016,5,11,9,0,1.0,163.0,2.2,15.0,163.0,155.83,122.57
2016,5,11,9,15,21.0,243.0,2.2,15.0,259.0,254.61,201.75
2016,5,11,9,30,41.0,323.0,2.2,15.0,355.0,368.88,290.12
2016,5,11,9,45,24.0,265.5,2.2,15.5,285.0,289.07,226.76
2016,5,11,10,0,7.0,208.0,2.2,16.0,215.0,204.46,159.59
2016,5,11,10,15,16.5,273.0,2.2,16.0,288.0,276.93,216.52
2016,5,11,10,30,26.0,338.0,2.2,16.0,361.0,359.96,279.76
2016,5,11,10,45,19.0,294.5,2.2,16.0,312.0,298.53,232.15
2016,5,11,11,0,12.0,251.0,2.2,16.0,263.0,248.88,193.66
2016,5,11,11,15,24.5,322.5,2.25,16.0,346.5,335.41,260.6
2016,5,11,11,30,37.0,394.0,2.3,16.0,430.0,414.03,319.63
2016,5,11,11,45,26.0,341.5,2.4,16.5,366.5,349.75,270.22
2016,5,11,12,0,15.0,289.0,2.5,17.0,303.0,284.05,219.74
2016,5,11,12,15,15.0,288.0,2.6,17.0,302.5,281.9,218.37
2016,5,11,12,30,15.0,287.0,2.7,17.0,302.0,279.69,216.77
2016,5,11,12,45,18.5,312.0,2.85,17.0,330.0,304.1,235.74
2016,5,11,13,0,22.0,337.0,3.0,17.0,358.0,327.78,254.01
2016,5,11,13,15,29.5,356.0,3.05,17.0,383.5,345.46,267.72
2016,5,11,13,30,37.0,375.0,3.1,17.0,409.0,363.14,281.4
2016,5,11,13,45,36.5,363.0,3.2,17.0,395.5,347.94,270.05
2016,5,11,14,0,36.0,351.0,3.3,17.0,382.0,332.94,258.9
2016,5,11,14,15,48.5,354.0,3.25,17.0,394.0,337.56,262.77
2016,5,11,14,30,61.0,357.0,3.2,17.0,406.0,340.58,265.22
2016,5,11,14,45,51.5,331.0,3.15,17.0,371.0,309.17,241.11
2016,5,11,15,0,42.0,305.0,3.1,17.0,336.0,279.05,218.02
2016,5,11,15,15,45.0,290.5,3.0,16.5,322.0,263.45,206.37
2016,5,11,15,30,48.0,276.0,2.9,16.0,308.0,247.59,194.3
2016,5,11,15,45,39.0,249.5,2.85,16.0,274.5,219.66,172.59
2016,5,11,16,0,30.0,223.0,2.8,16.0,241.0,193.03,151.91
2016,5,11,16,15,20.0,196.0,2.7,15.5,207.5,174.7,138.24
2016,5,11,16,30,10.0,169.0,2.6,15.0,174.0,149.45,118.8
2016,5,11,16,45,5.0,147.5,2.55,15.0,150.0,129.87,103.37
2016,5,11,17,0,0.0,126.0,2.5,15.0,126.0,111.27,92.65
2016,5,11,17,15,0.0,107.5,2.45,14.5,107.5,95.66,79.39
2016,5,11,17,30,0.0,89.0,2.4,14.0,89.0,79.89,65.72
2016,5,11,17,45,223.0,74.0,2.35,14.0,120.5,58.05,46.28
2016,5,11,18,0,446.0,59.0,2.3,14.0,152.0,44.25,33.78
2016,5,11,18,15,353.0,47.5,2.25,13.5,108.0,36.7,26.71
2016,5,11,18,30,260.0,36.0,2.2,13.0,64.0,27.89,18.13
2016,5,11,18,45,130.0,18.0,2.2,13.0,32.0,14.03,1.47
2016,5,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,12,5,15,59.0,13.0,3.0,12.0,17.5,37.16,0.0
2016,5,12,5,30,118.0,26.0,3.0,12.0,35.0,110.1,68.55
2016,5,12,5,45,214.5,42.0,3.05,12.0,73.0,186.99,149.22
2016,5,12,6,0,311.0,58.0,3.1,12.0,111.0,269.04,222.55
2016,5,12,6,15,155.5,50.5,3.05,12.0,77.0,161.85,134.98
2016,5,12,6,30,0.0,43.0,3.0,12.0,43.0,39.94,28.82
2016,5,12,6,45,0.0,53.5,2.95,12.0,53.5,49.72,37.33
2016,5,12,7,0,0.0,64.0,2.9,12.0,64.0,59.52,45.67
2016,5,12,7,15,0.0,73.5,2.8,12.0,73.5,68.4,53.1
2016,5,12,7,30,0.0,83.0,2.7,12.0,83.0,77.33,60.49
2016,5,12,7,45,0.0,94.0,2.65,12.5,94.0,87.99,69.13
2016,5,12,8,0,0.0,105.0,2.6,13.0,105.0,98.64,77.64
2016,5,12,8,15,0.0,128.5,2.55,13.0,128.5,121.71,96.51
2016,5,12,8,30,0.0,152.0,2.5,13.0,152.0,144.8,115.16
2016,5,12,8,45,2.5,174.0,2.45,13.5,176.0,168.67,134.11
2016,5,12,9,0,5.0,196.0,2.4,14.0,200.0,192.55,152.81
2016,5,12,9,15,10.0,228.0,2.35,14.0,236.0,228.87,181.57
2016,5,12,9,30,15.0,260.0,2.3,14.0,272.0,265.15,209.88
2016,5,12,9,45,16.5,275.0,2.3,14.0,289.0,280.75,221.63
2016,5,12,10,0,18.0,290.0,2.3,14.0,306.0,296.21,233.3
2016,5,12,10,15,31.0,335.0,2.25,14.0,363.0,364.26,285.69
2016,5,12,10,30,44.0,380.0,2.2,14.0,420.0,420.63,328.0
2016,5,12,10,45,66.0,411.0,2.15,14.5,471.5,470.17,364.31
2016,5,12,11,0,88.0,442.0,2.1,15.0,523.0,518.36,398.92
2016,5,12,11,15,73.5,436.0,2.1,15.0,504.5,493.75,379.8
2016,5,12,11,30,59.0,430.0,2.1,15.0,486.0,469.56,361.41
2016,5,12,11,45,74.5,446.0,2.1,15.5,517.0,494.16,379.26
2016,5,12,12,0,90.0,462.0,2.1,16.0,548.0,517.35,395.58
2016,5,12,12,15,140.5,468.5,2.2,16.0,602.0,562.31,429.79
2016,5,12,12,30,191.0,475.0,2.3,16.0,656.0,599.94,458.21
2016,5,12,12,45,140.0,461.5,2.4,16.0,593.5,535.77,410.56
2016,5,12,13,0,89.0,448.0,2.5,16.0,531.0,476.38,366.35
2016,5,12,13,15,187.5,438.0,2.7,16.0,608.0,528.62,408.13
2016,5,12,13,30,286.0,428.0,2.9,16.0,685.0,570.69,440.99
2016,5,12,13,45,204.5,422.0,3.1,16.0,603.5,500.69,387.94
