Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,14,0,123.0,416.0,3.3,16.0,522.0,433.58,336.99
2016,5,12,14,15,459.0,287.0,3.45,16.0,659.5,491.83,384.97
2016,5,12,14,30,795.0,158.0,3.6,16.0,797.0,529.94,413.24
2016,5,12,14,45,790.5,151.5,3.75,16.0,761.5,481.93,373.17
2016,5,12,15,0,786.0,145.0,3.9,16.0,726.0,433.59,332.11
2016,5,12,15,15,770.5,141.5,4.0,15.5,684.0,383.74,289.46
2016,5,12,15,30,755.0,138.0,4.1,15.0,642.0,329.53,242.56
2016,5,12,15,45,740.0,132.0,4.2,15.0,596.5,279.8,198.38
2016,5,12,16,0,725.0,126.0,4.3,15.0,551.0,231.55,155.94
2016,5,12,16,15,543.5,155.0,4.35,14.5,457.5,189.61,128.2
2016,5,12,16,30,362.0,184.0,4.4,14.0,364.0,170.45,122.48
2016,5,12,16,45,275.5,173.5,4.5,14.0,301.5,137.19,103.25
2016,5,12,17,0,189.0,163.0,4.6,14.0,239.0,124.4,104.64
2016,5,12,17,15,167.0,143.5,4.65,13.5,204.0,111.03,93.34
2016,5,12,17,30,145.0,124.0,4.7,13.0,169.0,97.23,81.42
2016,5,12,17,45,124.0,102.0,4.8,13.0,135.5,81.39,67.26
2016,5,12,18,0,103.0,80.0,4.9,13.0,102.0,65.08,52.42
2016,5,12,18,15,73.0,59.5,4.85,12.5,72.5,49.34,37.95
2016,5,12,18,30,43.0,39.0,4.8,12.0,43.0,33.18,22.8
2016,5,12,18,45,21.5,19.5,4.8,12.0,21.5,17.26,4.13
2016,5,12,19,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,3.5,3.25,12.0,3.5,3.34,0.0
2016,5,13,5,30,0.0,7.0,3.2,12.0,7.0,6.48,0.0
2016,5,13,5,45,0.0,15.0,3.2,12.0,15.0,13.9,5.92
2016,5,13,6,0,0.0,23.0,3.2,12.0,23.0,21.33,12.55
2016,5,13,6,15,0.0,32.5,3.15,12.0,32.5,30.16,20.35
2016,5,13,6,30,0.0,42.0,3.1,12.0,42.0,39.0,28.09
2016,5,13,6,45,0.0,52.5,3.1,12.0,52.5,48.79,36.53
2016,5,13,7,0,0.0,63.0,3.1,12.0,63.0,58.59,44.86
2016,5,13,7,15,0.0,82.0,3.05,12.0,82.0,76.68,60.14
2016,5,13,7,30,0.0,101.0,3.0,12.0,101.0,95.43,75.8
2016,5,13,7,45,0.0,120.0,2.95,12.5,120.0,114.18,91.07
2016,5,13,8,0,0.0,139.0,2.9,13.0,139.0,132.88,106.08
2016,5,13,8,15,0.0,144.0,2.9,13.0,144.0,137.28,109.34
2016,5,13,8,30,0.0,149.0,2.9,13.0,149.0,141.77,112.69
2016,5,13,8,45,3.0,175.5,2.9,13.0,178.0,170.62,136.07
2016,5,13,9,0,6.0,202.0,2.9,13.0,207.0,199.53,159.19
2016,5,13,9,15,12.5,239.5,2.95,13.0,249.5,242.89,193.79
2016,5,13,9,30,19.0,277.0,3.0,13.0,292.0,286.23,227.87
2016,5,13,9,45,22.5,299.5,3.15,13.5,318.0,311.28,246.75
2016,5,13,10,0,26.0,322.0,3.3,14.0,344.0,348.23,274.72
2016,5,13,10,15,96.0,380.0,3.45,14.0,464.5,474.62,373.69
2016,5,13,10,30,166.0,438.0,3.6,14.0,585.0,610.43,476.17
2016,5,13,10,45,101.5,411.5,3.75,14.5,502.5,504.96,394.23
2016,5,13,11,0,37.0,385.0,3.9,15.0,420.0,412.34,321.6
2016,5,13,11,15,38.0,389.5,4.05,15.0,425.5,414.29,323.38
2016,5,13,11,30,39.0,394.0,4.2,15.0,431.0,415.95,324.69
2016,5,13,11,45,478.5,260.5,4.4,15.0,714.0,695.75,549.43
2016,5,13,12,0,918.0,127.0,4.6,15.0,997.0,932.09,723.64
2016,5,13,12,15,917.5,127.0,4.7,15.0,995.0,905.39,703.83
2016,5,13,12,30,917.0,127.0,4.8,15.0,993.0,876.21,683.95
2016,5,13,12,45,915.0,126.5,4.95,15.0,982.5,843.04,661.34
2016,5,13,13,0,913.0,126.0,5.1,15.0,972.0,807.74,636.94
2016,5,13,13,15,909.5,125.0,5.2,15.0,954.5,768.93,609.42
2016,5,13,13,30,906.0,124.0,5.3,15.0,937.0,728.39,579.07
2016,5,13,13,45,902.5,121.5,5.4,15.0,913.0,685.0,545.3
2016,5,13,14,0,899.0,119.0,5.5,15.0,889.0,640.22,509.64
2016,5,13,14,15,615.5,238.5,5.5,15.0,757.5,536.72,425.42
2016,5,13,14,30,332.0,358.0,5.5,15.0,626.0,465.33,366.77
2016,5,13,14,45,601.0,233.0,5.55,15.0,689.5,460.4,361.76
2016,5,13,15,0,870.0,108.0,5.6,15.0,753.0,443.77,343.36
2016,5,13,15,15,857.5,105.5,5.55,14.5,710.5,392.24,297.82
2016,5,13,15,30,845.0,103.0,5.5,14.0,668.0,335.05,247.05
2016,5,13,15,45,833.0,98.5,5.45,14.0,622.5,283.18,199.69
2016,5,13,16,0,821.0,94.0,5.4,14.0,577.0,232.37,153.89
2016,5,13,16,15,799.5,90.5,5.3,14.0,527.0,182.21,111.3
2016,5,13,16,30,778.0,87.0,5.2,14.0,477.0,134.47,75.5
2016,5,13,16,45,754.5,81.5,5.15,14.0,425.5,87.62,49.0
2016,5,13,17,0,731.0,76.0,5.1,14.0,374.0,53.08,41.75
2016,5,13,17,15,691.0,71.0,5.05,13.5,321.5,46.51,36.1
2016,5,13,17,30,651.0,66.0,5.0,13.0,269.0,44.93,34.8
2016,5,13,17,45,595.0,59.0,5.0,13.0,218.0,41.58,31.75
2016,5,13,18,0,539.0,52.0,5.0,13.0,167.0,38.03,28.39
2016,5,13,18,15,447.5,43.5,5.0,13.0,121.0,32.92,23.46
2016,5,13,18,30,356.0,35.0,5.0,13.0,75.0,27.57,17.99
2016,5,13,18,45,211.0,22.0,5.0,13.0,42.5,17.53,5.06
2016,5,13,19,0,66.0,9.0,5.0,13.0,10.0,8.58,0.0
2016,5,13,19,15,33.0,4.5,4.95,12.5,5.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,12.5,2.2,13.0,12.5,11.91,0.0
2016,5,14,5,30,0.0,25.0,2.3,13.0,25.0,24.87,12.15
2016,5,14,5,45,26.0,43.5,2.4,13.5,48.0,63.5,47.15
2016,5,14,6,0,52.0,62.0,2.5,14.0,71.0,99.56,78.97
2016,5,14,6,15,66.0,83.5,2.5,14.0,99.0,134.14,109.28
2016,5,14,6,30,80.0,105.0,2.5,14.0,127.0,179.17,147.79
2016,5,14,6,45,91.0,126.5,2.5,14.0,156.5,213.3,176.47
2016,5,14,7,0,102.0,148.0,2.5,14.0,186.0,247.75,204.81
2016,5,14,7,15,87.0,169.0,2.35,14.0,205.0,249.88,205.49
2016,5,14,7,30,72.0,190.0,2.2,14.0,224.0,261.99,214.05
2016,5,14,7,45,63.5,209.0,2.05,14.5,241.5,275.76,223.5
2016,5,14,8,0,55.0,228.0,1.9,15.0,259.0,288.78,232.11
2016,5,14,8,15,443.5,163.0,1.75,15.0,444.5,598.23,480.22
2016,5,14,8,30,832.0,98.0,1.6,15.0,630.0,886.98,683.27
2016,5,14,8,45,497.0,216.0,1.5,15.5,540.0,722.86,559.25
2016,5,14,9,0,162.0,334.0,1.4,16.0,450.0,515.28,398.48
2016,5,14,9,15,212.5,348.0,1.4,16.0,509.0,577.41,445.88
2016,5,14,9,30,263.0,362.0,1.4,16.0,568.0,653.36,499.72
2016,5,14,9,45,309.5,366.5,1.4,16.5,619.0,700.79,531.64
2016,5,14,10,0,356.0,371.0,1.4,17.0,670.0,747.46,562.68
2016,5,14,10,15,420.5,357.0,1.45,17.0,721.5,801.31,600.26
2016,5,14,10,30,485.0,343.0,1.5,17.0,773.0,843.33,629.56
2016,5,14,10,45,447.5,366.0,1.55,17.0,769.0,821.4,612.98
2016,5,14,11,0,410.0,389.0,1.6,17.0,765.0,797.66,595.86
2016,5,14,11,15,656.0,259.0,1.65,17.0,871.5,891.15,666.88
2016,5,14,11,30,902.0,129.0,1.7,17.0,978.0,964.73,715.54
2016,5,14,11,45,900.5,131.0,1.75,17.0,982.5,944.69,701.91
2016,5,14,12,0,899.0,133.0,1.8,17.0,987.0,921.95,687.61
2016,5,14,12,15,898.0,133.0,1.9,17.0,984.5,895.28,671.18
2016,5,14,12,30,897.0,133.0,2.0,17.0,982.0,866.22,652.99
2016,5,14,12,45,889.5,136.0,2.15,17.0,970.0,832.39,631.75
2016,5,14,13,0,882.0,139.0,2.3,17.0,958.0,796.79,608.91
2016,5,14,13,15,878.0,138.0,2.4,17.0,940.5,758.68,583.57
2016,5,14,13,30,874.0,137.0,2.5,17.0,923.0,718.97,555.11
2016,5,14,13,45,867.5,136.0,2.7,17.0,898.5,676.19,524.02
2016,5,14,14,0,861.0,135.0,2.9,17.0,874.0,632.32,491.11
2016,5,14,14,15,852.5,133.0,3.1,17.0,842.5,585.62,455.03
2016,5,14,14,30,844.0,131.0,3.3,17.0,811.0,534.62,414.63
2016,5,14,14,45,832.0,129.0,3.5,17.0,773.5,484.87,373.87
2016,5,14,15,0,820.0,127.0,3.7,17.0,736.0,435.4,332.12
2016,5,14,15,15,805.5,124.0,3.85,17.0,694.0,384.73,288.35
2016,5,14,15,30,791.0,121.0,4.0,17.0,652.0,335.02,244.54
2016,5,14,15,45,771.5,118.0,4.15,17.0,605.0,285.23,200.53
2016,5,14,16,0,752.0,115.0,4.3,17.0,558.0,237.33,158.62
2016,5,14,16,15,728.0,110.5,4.35,16.5,509.0,183.71,114.39
2016,5,14,16,30,704.0,106.0,4.4,16.0,460.0,138.28,80.75
2016,5,14,16,45,669.5,101.5,4.45,16.0,408.5,95.21,56.39
2016,5,14,17,0,635.0,97.0,4.5,16.0,357.0,62.96,50.1
2016,5,14,17,15,590.5,90.0,4.45,15.5,306.0,60.69,48.35
2016,5,14,17,30,546.0,83.0,4.4,15.0,255.0,58.24,46.34
2016,5,14,17,45,486.5,74.0,4.4,15.0,206.0,53.84,42.39
2016,5,14,18,0,427.0,65.0,4.4,15.0,157.0,49.19,38.03
2016,5,14,18,15,336.5,53.0,4.3,14.5,113.5,40.2,29.72
2016,5,14,18,30,246.0,41.0,4.2,14.0,70.0,31.74,21.55
2016,5,14,18,45,135.5,25.0,4.15,14.0,40.0,19.61,7.06
2016,5,14,19,0,25.0,9.0,4.1,14.0,10.0,8.58,0.0
2016,5,14,19,15,12.5,4.5,4.1,14.0,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,15,5,15,67.0,15.0,5.0,13.0,20.5,42.74,0.0
2016,5,15,5,30,134.0,30.0,5.1,13.0,41.0,126.53,86.6
2016,5,15,5,45,239.5,44.0,5.2,13.5,80.5,202.96,162.94
2016,5,15,6,0,345.0,58.0,5.3,14.0,120.0,288.98,239.31
2016,5,15,6,15,417.5,68.5,5.3,14.0,167.5,359.46,301.79
2016,5,15,6,30,490.0,79.0,5.3,14.0,215.0,440.2,370.97
2016,5,15,6,45,245.0,79.0,5.3,14.5,147.0,283.36,238.92
2016,5,15,7,0,0.0,79.0,5.3,15.0,79.0,74.15,57.36
2016,5,15,7,15,0.0,90.5,5.3,15.0,90.5,85.28,66.68
2016,5,15,7,30,0.0,102.0,5.3,15.0,102.0,96.4,75.76
2016,5,15,7,45,2.5,139.0,5.35,15.0,140.5,135.83,108.39
2016,5,15,8,0,5.0,176.0,5.4,15.0,179.0,175.64,140.86
2016,5,15,8,15,5.0,182.5,5.4,15.0,186.0,181.2,144.9
2016,5,15,8,30,5.0,189.0,5.4,15.0,193.0,186.89,149.11
2016,5,15,8,45,7.0,203.5,5.45,15.5,208.5,202.71,161.3
2016,5,15,9,0,9.0,218.0,5.5,16.0,224.0,218.53,173.38
2016,5,15,9,15,10.0,230.0,5.5,16.0,237.5,230.84,182.85
2016,5,15,9,30,11.0,242.0,5.5,16.0,251.0,243.11,192.26
2016,5,15,9,45,24.0,294.5,5.55,16.0,314.5,319.49,252.7
2016,5,15,10,0,37.0,347.0,5.6,16.0,378.0,385.26,303.81
2016,5,15,10,15,30.0,338.5,5.7,16.0,364.5,366.89,288.83
2016,5,15,10,30,23.0,330.0,5.8,16.0,351.0,338.44,266.23
2016,5,15,10,45,46.0,380.0,5.9,16.5,422.5,419.33,328.86
2016,5,15,11,0,69.0,430.0,6.0,17.0,494.0,488.27,381.06
2016,5,15,11,15,96.0,450.0,6.2,17.0,540.5,529.08,412.64
2016,5,15,11,30,123.0,470.0,6.4,17.0,587.0,574.66,447.65
2016,5,15,11,45,78.0,430.5,6.65,17.0,504.5,482.64,376.91
2016,5,15,12,0,33.0,391.0,6.9,17.0,422.0,400.02,312.5
2016,5,15,12,15,40.0,405.0,7.05,17.0,442.5,415.15,324.58
2016,5,15,12,30,47.0,419.0,7.2,17.0,463.0,429.37,335.77
2016,5,15,12,45,56.5,426.0,7.35,17.0,479.0,438.23,342.98
2016,5,15,13,0,66.0,433.0,7.5,17.0,495.0,446.08,349.41
2016,5,15,13,15,57.0,414.0,7.6,17.0,466.5,416.72,326.74
2016,5,15,13,30,48.0,395.0,7.7,17.0,438.0,388.37,304.85
2016,5,15,13,45,106.5,409.0,7.8,17.0,501.5,428.25,337.15
2016,5,15,14,0,165.0,423.0,7.9,17.0,565.0,465.23,366.51
2016,5,15,14,15,109.5,388.0,7.9,16.5,481.0,394.11,311.15
2016,5,15,14,30,54.0,353.0,7.9,16.0,397.0,334.64,264.74
2016,5,15,14,45,40.5,319.0,7.9,16.0,351.0,295.35,233.87
2016,5,15,15,0,27.0,285.0,7.9,16.0,305.0,257.87,204.32
2016,5,15,15,15,28.5,272.5,7.95,16.0,293.0,244.44,193.82
2016,5,15,15,30,30.0,260.0,8.0,16.0,281.0,230.87,183.11
2016,5,15,15,45,31.5,244.5,8.05,16.0,264.5,214.9,170.4
2016,5,15,16,0,33.0,229.0,8.1,16.0,248.0,198.83,157.56
2016,5,15,16,15,21.0,199.0,8.05,15.5,211.0,177.79,141.53
2016,5,15,16,30,9.0,169.0,8.0,15.0,174.0,149.84,119.69
2016,5,15,16,45,4.5,146.0,7.95,15.0,148.5,129.15,103.11
2016,5,15,17,0,0.0,123.0,7.9,15.0,123.0,109.2,91.06
2016,5,15,17,15,0.0,105.5,7.85,14.5,105.5,94.34,78.35
2016,5,15,17,30,0.0,88.0,7.8,14.0,88.0,79.32,65.29
2016,5,15,17,45,241.5,73.5,7.8,14.0,126.5,52.69,41.53
2016,5,15,18,0,483.0,59.0,7.8,14.0,165.0,43.74,33.35
2016,5,15,18,15,392.0,49.0,7.7,14.0,120.0,37.55,27.46
2016,5,15,18,30,301.0,39.0,7.6,14.0,75.0,31.04,20.99
2016,5,15,18,45,172.0,24.5,7.5,14.0,43.0,19.19,7.38
2016,5,15,19,0,43.0,10.0,7.4,14.0,11.0,9.53,0.0
2016,5,15,19,15,21.5,5.0,7.4,13.5,5.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,16,5,15,64.0,15.5,5.75,13.0,20.5,42.04,0.0
2016,5,16,5,30,128.0,31.0,5.6,13.0,41.0,115.13,79.93
2016,5,16,5,45,224.5,46.0,5.45,13.0,80.0,198.12,159.55
2016,5,16,6,0,321.0,61.0,5.3,13.0,119.0,279.77,232.55
2016,5,16,6,15,393.0,72.0,5.1,13.0,166.0,349.56,294.39
2016,5,16,6,30,465.0,83.0,4.9,13.0,213.0,425.17,359.31
2016,5,16,6,45,232.5,102.5,4.75,13.5,167.5,291.5,245.71
2016,5,16,7,0,0.0,122.0,4.6,14.0,122.0,120.56,96.66
2016,5,16,7,15,17.5,150.5,4.45,14.0,159.0,163.41,132.96
2016,5,16,7,30,35.0,179.0,4.3,14.0,196.0,218.6,178.59
2016,5,16,7,45,69.5,210.5,4.2,14.5,248.5,282.38,230.54
2016,5,16,8,0,104.0,242.0,4.1,15.0,301.0,347.56,282.32
2016,5,16,8,15,128.0,266.5,4.0,15.0,345.0,410.02,330.93
2016,5,16,8,30,152.0,291.0,3.9,15.0,389.0,459.36,368.6
2016,5,16,8,45,177.5,312.0,3.8,15.5,434.0,506.21,403.14
2016,5,16,9,0,203.0,333.0,3.7,16.0,479.0,553.08,437.02
2016,5,16,9,15,260.5,341.5,3.7,16.0,539.5,630.41,494.93
2016,5,16,9,30,318.0,350.0,3.7,16.0,600.0,693.9,541.64
2016,5,16,9,45,309.0,369.5,3.7,16.5,621.0,704.01,546.08
2016,5,16,10,0,300.0,389.0,3.7,17.0,642.0,712.41,549.64
2016,5,16,10,15,302.5,402.5,3.75,17.0,664.5,724.1,557.28
2016,5,16,10,30,305.0,416.0,3.8,17.0,687.0,734.26,563.85
2016,5,16,10,45,599.0,271.0,3.9,17.5,818.0,875.1,672.01
2016,5,16,11,0,893.0,126.0,4.0,18.0,949.0,987.52,749.36
2016,5,16,11,15,896.0,126.5,4.1,18.0,962.0,976.19,740.85
2016,5,16,11,30,899.0,127.0,4.2,18.0,975.0,961.87,731.34
2016,5,16,11,45,900.0,128.0,4.35,18.0,980.5,943.29,719.2
2016,5,16,12,0,901.0,129.0,4.5,18.0,986.0,921.97,705.63
2016,5,16,12,15,901.0,129.0,4.7,18.0,984.5,896.23,689.21
2016,5,16,12,30,901.0,129.0,4.9,18.0,983.0,868.05,670.85
2016,5,16,12,45,901.0,127.5,5.15,18.0,974.0,836.21,649.89
2016,5,16,13,0,901.0,126.0,5.4,18.0,965.0,802.19,626.99
2016,5,16,13,15,898.0,125.0,5.65,18.0,948.0,764.34,600.91
2016,5,16,13,30,895.0,124.0,5.9,18.0,931.0,724.76,572.06
2016,5,16,13,45,892.5,121.5,6.15,18.0,908.0,682.63,539.81
2016,5,16,14,0,890.0,119.0,6.4,18.0,885.0,639.06,505.55
2016,5,16,14,15,686.0,209.0,6.55,17.5,787.0,554.16,437.55
2016,5,16,14,30,482.0,299.0,6.7,17.0,689.0,490.81,386.18
2016,5,16,14,45,409.5,310.5,6.9,17.0,631.5,439.28,344.57
2016,5,16,15,0,337.0,322.0,7.1,17.0,574.0,399.96,312.59
2016,5,16,15,15,583.5,215.0,7.15,17.0,620.5,377.28,289.4
2016,5,16,15,30,830.0,108.0,7.2,17.0,667.0,339.65,249.97
2016,5,16,15,45,461.5,183.5,7.3,17.0,490.5,256.96,189.61
2016,5,16,16,0,93.0,259.0,7.4,17.0,314.0,232.78,181.93
2016,5,16,16,15,70.5,230.5,7.4,16.5,270.0,200.25,157.03
2016,5,16,16,30,48.0,202.0,7.4,16.0,226.0,170.48,134.52
2016,5,16,16,45,38.5,178.0,7.4,16.0,196.0,147.11,116.57
2016,5,16,17,0,29.0,154.0,7.4,16.0,166.0,125.44,104.85
2016,5,16,17,15,22.5,133.5,7.35,15.5,142.5,115.62,96.73
2016,5,16,17,30,16.0,113.0,7.3,15.0,119.0,98.59,82.06
2016,5,16,17,45,219.5,90.5,7.3,15.0,140.0,69.82,56.56
2016,5,16,18,0,423.0,68.0,7.3,15.0,161.0,50.46,39.17
2016,5,16,18,15,332.5,56.0,7.2,14.5,117.0,42.42,31.71
2016,5,16,18,30,242.0,44.0,7.1,14.0,73.0,34.04,23.63
2016,5,16,18,45,131.5,27.5,7.05,14.0,42.0,21.57,9.58
2016,5,16,19,0,21.0,11.0,7.0,14.0,11.0,10.48,0.0
2016,5,16,19,15,10.5,5.5,6.9,13.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,17,5,15,109.5,14.5,3.2,13.0,23.5,60.62,0.0
2016,5,17,5,30,219.0,29.0,3.2,13.0,47.0,165.39,118.44
2016,5,17,5,45,327.0,40.0,3.2,13.5,88.5,245.71,197.91
2016,5,17,6,0,435.0,51.0,3.2,14.0,130.0,334.88,276.22
2016,5,17,6,15,504.5,59.0,2.95,14.5,179.0,406.09,337.34
2016,5,17,6,30,574.0,67.0,2.7,15.0,228.0,482.29,399.83
2016,5,17,6,45,624.5,72.5,2.5,15.5,280.5,546.68,450.26
2016,5,17,7,0,675.0,78.0,2.3,16.0,333.0,613.56,499.35
2016,5,17,7,15,709.0,83.0,2.25,16.0,385.5,669.18,539.12
2016,5,17,7,30,743.0,88.0,2.2,16.0,438.0,721.73,575.52
2016,5,17,7,45,771.0,91.0,2.15,16.5,490.0,770.76,607.31
2016,5,17,8,0,799.0,94.0,2.1,17.0,542.0,819.13,637.78
2016,5,17,8,15,818.0,97.5,2.15,17.5,590.5,859.13,662.58
2016,5,17,8,30,837.0,101.0,2.2,18.0,639.0,897.43,685.93
2016,5,17,8,45,852.5,103.0,2.3,18.5,684.5,920.78,699.33
2016,5,17,9,0,868.0,105.0,2.4,19.0,730.0,949.8,716.68
2016,5,17,9,15,879.5,107.0,2.45,19.0,769.5,972.54,730.6
2016,5,17,9,30,891.0,109.0,2.5,19.0,809.0,992.55,742.8
2016,5,17,9,45,900.0,110.5,2.6,19.5,843.5,1006.7,750.29
2016,5,17,10,0,909.0,112.0,2.7,20.0,878.0,1017.82,755.9
2016,5,17,10,15,915.0,113.5,2.75,20.0,905.5,1022.87,758.61
2016,5,17,10,30,921.0,115.0,2.8,20.0,933.0,1024.73,759.4
2016,5,17,10,45,925.0,116.0,2.85,20.5,953.5,1020.9,755.16
2016,5,17,11,0,929.0,117.0,2.9,21.0,974.0,1013.86,748.99
2016,5,17,11,15,931.5,117.5,2.95,21.0,987.0,1001.74,741.05
2016,5,17,11,30,934.0,118.0,3.0,21.0,1000.0,986.53,731.19
2016,5,17,11,45,934.0,119.0,3.1,21.0,1005.0,966.52,718.6
2016,5,17,12,0,934.0,120.0,3.2,21.0,1010.0,943.7,704.13
2016,5,17,12,15,933.5,119.5,3.3,21.0,1007.5,916.38,686.57
2016,5,17,12,30,933.0,119.0,3.4,21.0,1005.0,886.56,667.22
2016,5,17,12,45,932.0,118.0,3.5,21.0,995.0,853.52,645.5
2016,5,17,13,0,931.0,117.0,3.6,21.0,985.0,818.25,622.06
2016,5,17,13,15,927.5,116.0,3.7,21.0,967.5,779.08,595.64
2016,5,17,13,30,924.0,115.0,3.8,21.0,950.0,738.14,567.05
2016,5,17,13,45,917.5,114.5,3.9,21.0,925.0,694.09,534.3
2016,5,17,14,0,911.0,114.0,4.0,21.0,900.0,648.83,499.86
2016,5,17,14,15,903.5,112.5,4.1,21.0,868.5,601.18,462.77
2016,5,17,14,30,896.0,111.0,4.2,21.0,837.0,552.82,424.12
2016,5,17,14,45,886.0,109.0,4.3,21.0,799.5,502.4,382.86
2016,5,17,15,0,876.0,107.0,4.4,21.0,762.0,451.91,340.51
2016,5,17,15,15,863.0,105.0,4.5,20.5,719.5,400.48,296.96
2016,5,17,15,30,850.0,103.0,4.6,20.0,677.0,343.46,248.09
2016,5,17,15,45,834.0,99.5,4.7,20.0,630.0,291.26,201.98
2016,5,17,16,0,818.0,96.0,4.8,20.0,583.0,240.52,157.46
2016,5,17,16,15,796.0,92.5,4.8,19.5,533.0,190.49,115.81
2016,5,17,16,30,774.0,89.0,4.8,19.0,483.0,142.92,80.07
2016,5,17,16,45,744.0,85.0,4.8,19.0,430.5,97.15,53.18
2016,5,17,17,0,714.0,81.0,4.8,19.0,378.0,51.06,39.1
2016,5,17,17,15,673.5,75.5,4.75,18.5,325.5,49.38,37.85
2016,5,17,17,30,633.0,70.0,4.7,18.0,273.0,47.56,36.39
2016,5,17,17,45,572.0,63.5,4.7,17.5,222.0,44.74,33.96
2016,5,17,18,0,511.0,57.0,4.7,17.0,171.0,41.78,31.25
2016,5,17,18,15,423.5,47.5,4.6,16.5,125.5,35.96,25.85
2016,5,17,18,30,336.0,38.0,4.5,16.0,80.0,29.83,19.91
2016,5,17,18,45,202.0,25.0,4.45,15.5,47.0,19.92,8.79
2016,5,17,19,0,68.0,12.0,4.4,15.0,14.0,11.44,0.0
2016,5,17,19,15,34.0,6.0,4.25,15.0,7.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,18,5,15,93.0,15.5,1.6,13.0,23.5,70.95,0.0
2016,5,18,5,30,186.0,31.0,1.6,13.0,47.0,152.87,110.29
2016,5,18,5,45,287.5,43.5,1.65,13.5,87.5,227.46,182.56
2016,5,18,6,0,389.0,56.0,1.7,14.0,128.0,314.73,258.18
2016,5,18,6,15,458.0,65.5,1.6,14.0,176.0,385.73,318.77
2016,5,18,6,30,527.0,75.0,1.5,14.0,224.0,461.67,380.96
2016,5,18,6,45,577.0,81.5,1.4,14.5,275.0,525.3,430.16
2016,5,18,7,0,627.0,88.0,1.3,15.0,326.0,591.39,478.83
2016,5,18,7,15,662.0,93.5,1.2,15.5,377.5,646.74,516.28
2016,5,18,7,30,697.0,99.0,1.1,16.0,429.0,702.72,552.69
2016,5,18,7,45,725.0,103.0,1.05,16.5,479.5,751.26,582.99
2016,5,18,8,0,753.0,107.0,1.0,17.0,530.0,795.27,609.31
2016,5,18,8,15,463.5,199.5,0.95,17.0,467.5,659.88,509.14
2016,5,18,8,30,174.0,292.0,0.9,17.0,405.0,480.64,371.76
2016,5,18,8,45,175.0,314.0,0.9,17.5,434.5,506.26,390.16
2016,5,18,9,0,176.0,336.0,0.9,18.0,464.0,531.0,405.85
2016,5,18,9,15,268.5,337.5,1.0,18.0,543.5,633.97,480.93
2016,5,18,9,30,361.0,339.0,1.1,18.0,623.0,724.04,544.56
2016,5,18,9,45,616.5,231.0,1.2,18.5,741.5,873.87,651.09
2016,5,18,10,0,872.0,123.0,1.3,19.0,860.0,993.97,726.99
2016,5,18,10,15,600.0,266.5,1.45,19.0,781.0,888.16,656.36
2016,5,18,10,30,328.0,410.0,1.6,19.0,702.0,751.0,557.9
2016,5,18,10,45,608.5,270.5,1.75,19.0,827.0,884.91,659.29
2016,5,18,11,0,889.0,131.0,1.9,19.0,952.0,990.26,730.01
2016,5,18,11,15,891.5,132.0,1.95,19.0,965.0,978.96,721.61
2016,5,18,11,30,894.0,133.0,2.0,19.0,978.0,964.7,712.68
2016,5,18,11,45,578.5,301.0,2.15,19.0,849.5,827.72,619.37
2016,5,18,12,0,263.0,469.0,2.3,19.0,721.0,684.8,513.02
2016,5,18,12,15,339.0,436.5,2.4,19.0,760.0,706.14,531.68
2016,5,18,12,30,415.0,404.0,2.5,19.0,799.0,723.78,546.25
2016,5,18,12,45,653.0,268.0,2.6,19.0,882.0,770.7,585.74
2016,5,18,13,0,891.0,132.0,2.7,19.0,965.0,802.06,611.1
2016,5,18,13,15,887.5,131.0,2.8,19.0,947.5,764.26,585.34
2016,5,18,13,30,884.0,130.0,2.9,19.0,930.0,724.8,557.51
2016,5,18,13,45,881.0,127.0,3.05,19.0,906.5,682.46,526.55
2016,5,18,14,0,878.0,124.0,3.2,19.0,883.0,638.74,493.68
2016,5,18,14,15,870.0,122.5,3.4,18.5,852.0,592.26,458.76
2016,5,18,14,30,862.0,121.0,3.6,18.0,821.0,545.17,422.12
2016,5,18,14,45,851.5,119.0,3.85,18.0,784.0,496.11,382.04
2016,5,18,15,0,841.0,117.0,4.1,18.0,747.0,441.89,336.87
2016,5,18,15,15,827.5,114.5,4.35,17.5,705.0,391.14,293.8
2016,5,18,15,30,814.0,112.0,4.6,17.0,663.0,341.21,250.27
2016,5,18,15,45,792.0,110.5,4.95,17.0,616.0,290.9,205.72
2016,5,18,16,0,770.0,109.0,5.3,17.0,569.0,242.7,163.24
2016,5,18,16,15,746.5,105.0,5.4,16.5,519.5,194.53,122.75
2016,5,18,16,30,723.0,101.0,5.5,16.0,470.0,143.21,83.25
2016,5,18,16,45,688.5,97.0,5.65,16.0,418.5,99.43,56.79
2016,5,18,17,0,654.0,93.0,5.8,16.0,367.0,59.64,47.16
2016,5,18,17,15,612.0,87.0,5.9,15.5,316.0,57.83,45.8
2016,5,18,17,30,570.0,81.0,6.0,15.0,265.0,56.06,44.4
2016,5,18,17,45,511.5,72.5,6.15,15.0,215.5,52.0,40.77
2016,5,18,18,0,453.0,64.0,6.3,15.0,166.0,47.69,36.76
2016,5,18,18,15,366.5,53.0,6.35,14.5,122.0,40.77,30.31
2016,5,18,18,30,280.0,42.0,6.4,14.0,78.0,32.36,22.3
2016,5,18,18,45,161.0,27.0,6.45,14.0,46.0,21.1,10.11
2016,5,18,19,0,42.0,12.0,6.5,14.0,14.0,11.44,0.0
2016,5,18,19,15,21.0,6.0,6.4,13.5,7.0,5.72,0.0
2016,5,18,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,7.25,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,69.5,18.0,6.75,12.0,24.0,59.04,0.0
2016,5,19,5,30,139.0,36.0,6.9,12.0,48.0,128.59,93.81
2016,5,19,5,45,237.5,51.0,7.05,12.0,88.5,212.14,172.73
2016,5,19,6,0,336.0,66.0,7.2,12.0,129.0,295.69,247.96
2016,5,19,6,15,407.0,77.0,7.3,12.0,176.5,365.71,310.83
2016,5,19,6,30,478.0,88.0,7.4,12.0,224.0,441.41,377.02
2016,5,19,6,45,390.0,112.5,7.55,12.5,238.5,427.99,364.56
2016,5,19,7,0,302.0,137.0,7.7,13.0,253.0,392.84,333.24
2016,5,19,7,15,309.0,158.5,7.6,13.0,291.5,432.72,365.54
2016,5,19,7,30,316.0,180.0,7.5,13.0,330.0,471.95,396.52
2016,5,19,7,45,523.5,150.5,7.4,13.5,431.5,632.53,528.65
2016,5,19,8,0,731.0,121.0,7.3,14.0,533.0,797.86,656.17
2016,5,19,8,15,753.5,125.0,7.4,14.0,582.0,839.58,686.05
2016,5,19,8,30,776.0,129.0,7.5,14.0,631.0,875.19,711.49
2016,5,19,8,45,662.0,179.5,7.6,14.0,628.5,844.25,686.28
2016,5,19,9,0,548.0,230.0,7.7,14.0,626.0,794.38,645.1
2016,5,19,9,15,696.5,184.5,7.75,14.0,715.5,897.63,724.46
2016,5,19,9,30,845.0,139.0,7.8,14.0,805.0,990.8,792.57
2016,5,19,9,45,856.0,141.5,7.9,14.5,841.0,1007.24,801.92
2016,5,19,10,0,867.0,144.0,8.0,15.0,877.0,1020.72,809.47
2016,5,19,10,15,875.0,146.0,8.0,15.0,905.5,1018.76,806.91
2016,5,19,10,30,883.0,148.0,8.0,15.0,934.0,1022.73,808.92
2016,5,19,10,45,891.0,147.5,8.0,15.0,956.5,1021.08,806.93
2016,5,19,11,0,899.0,147.0,8.0,15.0,979.0,1016.31,802.82
2016,5,19,11,15,902.0,148.0,8.05,15.0,992.5,1005.11,794.36
2016,5,19,11,30,905.0,149.0,8.1,15.0,1006.0,990.9,783.81
2016,5,19,11,45,904.0,151.0,8.2,15.0,1011.0,971.04,769.4
2016,5,19,12,0,903.0,153.0,8.3,15.0,1016.0,948.5,753.06
2016,5,19,12,15,902.0,153.0,8.35,15.0,1013.5,921.63,733.35
2016,5,19,12,30,901.0,153.0,8.4,15.0,1011.0,892.41,711.89
2016,5,19,12,45,907.0,147.0,8.5,15.0,1002.5,861.34,689.15
2016,5,19,13,0,913.0,141.0,8.6,15.0,994.0,827.77,664.45
2016,5,19,13,15,909.0,140.0,8.7,15.0,976.5,788.76,635.48
2016,5,19,13,30,905.0,139.0,8.8,15.0,959.0,748.08,603.76
2016,5,19,13,45,718.5,228.0,9.0,15.0,868.5,662.19,532.99
2016,5,19,14,0,532.0,317.0,9.2,15.0,778.0,591.37,473.74
2016,5,19,14,15,519.0,305.0,9.35,15.0,741.5,545.74,436.9
2016,5,19,14,30,506.0,293.0,9.5,15.0,705.0,500.88,400.05
2016,5,19,14,45,548.0,261.5,9.7,15.0,689.0,466.85,371.22
2016,5,19,15,0,590.0,230.0,9.9,15.0,673.0,427.57,337.03
2016,5,19,15,15,704.0,178.0,9.75,14.5,677.0,394.41,305.78
2016,5,19,15,30,818.0,126.0,9.6,14.0,681.0,355.54,267.45
2016,5,19,15,45,647.0,164.0,9.5,14.0,584.0,291.72,215.03
2016,5,19,16,0,476.0,202.0,9.4,14.0,487.0,250.32,183.77
2016,5,19,16,15,486.5,180.0,9.6,13.5,450.0,208.04,147.24
2016,5,19,16,30,497.0,158.0,9.8,13.0,413.0,165.13,112.34
2016,5,19,16,45,473.5,144.0,10.0,13.0,366.0,125.49,85.82
2016,5,19,17,0,450.0,130.0,10.2,13.0,319.0,88.68,73.56
2016,5,19,17,15,396.5,124.5,10.1,12.5,274.5,85.84,71.39
2016,5,19,17,30,343.0,119.0,10.0,12.0,230.0,84.35,70.31
2016,5,19,17,45,304.0,102.0,9.9,12.0,187.5,78.06,64.65
2016,5,19,18,0,265.0,85.0,9.8,12.0,145.0,66.12,53.7
2016,5,19,18,15,207.5,67.0,9.8,12.0,107.0,52.99,41.48
2016,5,19,18,30,150.0,49.0,9.8,12.0,69.0,39.42,28.68
2016,5,19,18,45,75.0,31.0,9.8,12.0,41.0,25.43,13.88
2016,5,19,19,0,0.0,13.0,9.8,12.0,13.0,12.39,0.0
2016,5,19,19,15,0.0,6.5,9.8,12.0,6.5,6.2,0.0
2016,5,19,19,30,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,9.85,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,10.25,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,10.25,12.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,9.75,11.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,8.85,11.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,5,20,5,15,4.0,15.0,8.6,12.0,15.0,15.65,0.0
2016,5,20,5,30,8.0,30.0,8.5,12.0,30.0,34.54,21.3
2016,5,20,5,45,31.0,49.5,8.4,12.0,55.0,73.55,56.32
2016,5,20,6,0,54.0,69.0,8.3,12.0,80.0,109.48,88.46
2016,5,20,6,15,69.5,91.0,8.25,12.0,109.0,145.6,120.54
2016,5,20,6,30,85.0,113.0,8.2,12.0,138.0,192.45,161.28
2016,5,20,6,45,102.5,133.5,8.15,12.5,169.0,229.86,193.18
2016,5,20,7,0,120.0,154.0,8.1,13.0,200.0,268.2,225.21
2016,5,20,7,15,207.5,169.5,8.05,13.0,262.5,355.24,299.55
2016,5,20,7,30,295.0,185.0,8.0,13.0,325.0,461.27,387.77
2016,5,20,7,45,307.5,205.5,7.95,13.0,366.0,502.41,419.98
2016,5,20,8,0,320.0,226.0,7.9,13.0,407.0,543.11,451.5
2016,5,20,8,15,323.0,248.0,7.85,13.0,444.0,576.49,476.51
2016,5,20,8,30,326.0,270.0,7.8,13.0,481.0,608.62,500.29
2016,5,20,8,45,569.0,203.0,7.75,13.0,602.0,777.77,638.14
2016,5,20,9,0,812.0,136.0,7.7,13.0,723.0,941.9,762.1
2016,5,20,9,15,824.5,138.5,7.7,13.0,762.5,965.18,777.3
2016,5,20,9,30,837.0,141.0,7.7,13.0,802.0,985.83,791.13
2016,5,20,9,45,856.0,137.5,7.7,13.5,838.5,1003.51,801.3
2016,5,20,10,0,875.0,134.0,7.7,14.0,875.0,1009.81,803.14
2016,5,20,10,15,882.0,135.5,7.65,14.0,902.5,1015.56,806.06
2016,5,20,10,30,889.0,137.0,7.6,14.0,930.0,1018.22,806.84
2016,5,20,10,45,704.0,250.0,7.6,14.0,886.5,958.33,762.0
2016,5,20,11,0,519.0,363.0,7.6,14.0,843.0,879.31,696.88
2016,5,20,11,15,344.0,420.5,7.55,14.0,741.0,750.45,594.87
2016,5,20,11,30,169.0,478.0,7.5,14.0,639.0,625.91,494.48
2016,5,20,11,45,539.0,308.5,7.45,14.0,824.0,800.84,639.43
2016,5,20,12,0,909.0,139.0,7.4,14.0,1009.0,941.95,748.22
2016,5,20,12,15,658.0,273.5,7.35,14.0,902.5,831.87,663.38
2016,5,20,12,30,407.0,408.0,7.3,14.0,796.0,721.7,572.73
2016,5,20,12,45,427.5,397.0,7.3,14.0,801.0,708.61,563.46
2016,5,20,13,0,448.0,386.0,7.3,14.0,806.0,693.53,552.22
2016,5,20,13,15,388.5,403.5,7.25,14.0,762.5,644.91,513.26
2016,5,20,13,30,329.0,421.0,7.2,14.0,719.0,598.15,475.74
2016,5,20,13,45,239.0,423.5,7.2,14.0,637.5,522.72,415.79
2016,5,20,14,0,149.0,426.0,7.2,14.0,556.0,459.74,365.29
2016,5,20,14,15,505.0,279.5,7.15,14.0,695.0,517.87,414.91
2016,5,20,14,30,861.0,133.0,7.1,14.0,834.0,553.6,442.71
2016,5,20,14,45,622.0,222.5,7.1,14.0,717.0,469.09,372.38
2016,5,20,15,0,383.0,312.0,7.1,14.0,600.0,414.28,327.3
2016,5,20,15,15,333.0,304.5,7.05,13.5,545.0,366.96,288.96
2016,5,20,15,30,283.0,297.0,7.0,13.0,490.0,324.45,254.59
2016,5,20,15,45,519.0,210.0,7.0,13.0,533.0,296.41,223.09
2016,5,20,16,0,755.0,123.0,7.0,13.0,576.0,248.4,171.76
2016,5,20,16,15,730.0,118.5,6.95,13.0,526.0,199.97,129.94
2016,5,20,16,30,705.0,114.0,6.9,13.0,476.0,154.32,94.04
2016,5,20,16,45,673.0,108.5,6.9,13.0,424.5,110.42,66.14
2016,5,20,17,0,641.0,103.0,6.9,13.0,373.0,70.29,57.19
2016,5,20,17,15,596.5,96.0,6.8,12.5,321.5,64.63,52.42
2016,5,20,17,30,552.0,89.0,6.7,12.0,270.0,62.37,50.6
2016,5,20,17,45,492.0,80.0,6.65,12.0,220.5,58.16,46.81
2016,5,20,18,0,432.0,71.0,6.6,12.0,171.0,52.5,41.54
2016,5,20,18,15,343.5,59.5,6.5,12.0,126.5,44.93,34.38
2016,5,20,18,30,255.0,48.0,6.4,12.0,82.0,37.04,26.68
2016,5,20,18,45,144.5,31.5,6.3,12.0,49.0,24.67,13.65
2016,5,20,19,0,34.0,15.0,6.2,12.0,16.0,14.3,0.0
2016,5,20,19,15,17.0,7.5,6.1,12.0,8.0,7.15,0.0
2016,5,20,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,19.5,16.0,3.8,12.0,18.0,29.11,0.0
2016,5,21,5,30,39.0,32.0,3.8,12.0,36.0,63.62,44.45
2016,5,21,5,45,74.0,52.0,3.8,12.5,64.0,108.04,85.33
2016,5,21,6,0,109.0,72.0,3.8,13.0,92.0,154.04,126.11
2016,5,21,6,15,134.0,93.0,3.8,13.0,126.0,197.55,164.42
2016,5,21,6,30,159.0,114.0,3.8,13.0,160.0,242.47,203.17
2016,5,21,6,45,184.0,132.0,3.8,13.0,195.0,284.82,238.99
2016,5,21,7,0,209.0,150.0,3.8,13.0,230.0,340.98,285.14
2016,5,21,7,15,214.0,173.0,3.85,13.0,265.5,377.5,314.0
2016,5,21,7,30,219.0,196.0,3.9,13.0,301.0,400.17,331.48
2016,5,21,7,45,195.0,222.0,3.95,13.5,323.0,414.36,340.27
2016,5,21,8,0,171.0,248.0,4.0,14.0,345.0,426.16,346.99
2016,5,21,8,15,253.0,257.5,4.05,14.0,415.0,525.23,425.43
2016,5,21,8,30,335.0,267.0,4.1,14.0,485.0,613.56,493.63
2016,5,21,8,45,329.0,290.0,4.2,14.0,516.0,637.31,509.66
2016,5,21,9,0,323.0,313.0,4.3,14.0,547.0,659.28,524.73
2016,5,21,9,15,556.0,235.0,4.3,14.0,663.5,812.62,643.89
2016,5,21,9,30,789.0,157.0,4.3,14.0,780.0,956.98,747.01
2016,5,21,9,45,799.5,158.5,4.35,14.0,813.5,971.4,755.25
2016,5,21,10,0,810.0,160.0,4.4,14.0,847.0,983.03,762.63
2016,5,21,10,15,595.0,274.5,4.4,14.0,787.5,892.66,695.59
2016,5,21,10,30,380.0,389.0,4.4,14.0,728.0,780.9,607.98
2016,5,21,10,45,418.0,382.5,4.4,14.0,763.5,811.94,631.35
2016,5,21,11,0,456.0,376.0,4.4,14.0,799.0,831.95,645.99
2016,5,21,11,15,445.5,385.5,4.4,14.0,803.5,818.87,635.57
2016,5,21,11,30,435.0,395.0,4.4,14.0,808.0,804.16,624.24
2016,5,21,11,45,396.0,416.0,4.45,14.0,793.5,769.1,597.76
2016,5,21,12,0,357.0,437.0,4.5,14.0,779.0,739.06,574.8
2016,5,21,12,15,605.5,299.0,4.55,14.0,877.0,810.52,634.69
2016,5,21,12,30,854.0,161.0,4.6,14.0,975.0,866.39,678.47
2016,5,21,12,45,587.5,301.0,4.65,14.0,858.5,749.8,589.07
2016,5,21,13,0,321.0,441.0,4.7,14.0,742.0,646.45,505.8
2016,5,21,13,15,365.0,411.0,4.7,14.0,747.5,634.8,498.55
2016,5,21,13,30,409.0,381.0,4.7,14.0,753.0,616.83,485.88
2016,5,21,13,45,359.0,391.0,4.7,14.0,711.5,574.0,452.21
2016,5,21,14,0,309.0,401.0,4.7,14.0,670.0,531.35,418.67
2016,5,21,14,15,292.0,390.0,4.65,14.0,636.5,493.89,389.39
2016,5,21,14,30,275.0,379.0,4.6,14.0,603.0,457.82,360.9
2016,5,21,14,45,412.5,312.0,4.6,14.0,631.0,445.81,351.02
2016,5,21,15,0,550.0,245.0,4.6,14.0,659.0,426.14,332.99
2016,5,21,15,15,390.0,276.0,4.55,14.0,561.5,360.44,280.51
2016,5,21,15,30,230.0,307.0,4.5,14.0,464.0,323.31,252.36
2016,5,21,15,45,492.0,211.5,4.5,14.0,517.0,291.45,217.99
2016,5,21,16,0,754.0,116.0,4.5,14.0,570.0,249.79,171.66
2016,5,21,16,15,731.0,111.5,4.45,14.0,521.0,196.38,126.07
2016,5,21,16,30,708.0,107.0,4.4,14.0,472.0,150.92,90.35
2016,5,21,16,45,683.0,100.0,4.4,14.0,422.5,106.16,61.37
2016,5,21,17,0,658.0,93.0,4.4,14.0,373.0,64.42,51.75
2016,5,21,17,15,617.5,87.0,4.35,13.5,322.0,57.46,45.83
2016,5,21,17,30,577.0,81.0,4.3,13.0,271.0,55.67,44.42
2016,5,21,17,45,521.5,73.0,4.3,13.0,222.0,52.04,41.16
2016,5,21,18,0,466.0,65.0,4.3,13.0,173.0,48.17,37.54
2016,5,21,18,15,383.5,54.5,4.2,12.5,128.5,41.74,31.52
2016,5,21,18,30,301.0,44.0,4.1,12.0,84.0,33.82,23.94
2016,5,21,18,45,182.5,29.5,4.1,12.0,50.5,23.02,12.64
2016,5,21,19,0,64.0,15.0,4.1,12.0,17.0,12.66,0.0
2016,5,21,19,15,32.0,7.5,4.05,12.0,8.5,7.15,0.0
2016,5,21,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,10.5,2.7,12.0,10.5,9.73,0.0
2016,5,22,5,30,0.0,21.0,2.7,12.0,21.0,19.49,9.78
2016,5,22,5,45,0.0,38.0,2.75,12.5,38.0,36.31,24.87
2016,5,22,6,0,0.0,55.0,2.8,13.0,55.0,53.86,40.23
2016,5,22,6,15,0.0,74.5,2.75,13.0,74.5,73.97,57.7
2016,5,22,6,30,0.0,94.0,2.7,13.0,94.0,93.7,74.62
2016,5,22,6,45,4.0,112.5,2.7,13.0,114.0,114.81,92.54
2016,5,22,7,0,8.0,131.0,2.7,13.0,134.0,136.08,110.32
2016,5,22,7,15,27.0,159.5,2.65,13.0,172.0,190.87,156.13
2016,5,22,7,30,46.0,188.0,2.6,13.0,210.0,237.75,194.53
2016,5,22,7,45,215.0,200.0,2.6,13.5,320.0,418.32,343.03
2016,5,22,8,0,384.0,212.0,2.6,14.0,430.0,582.38,471.01
2016,5,22,8,15,579.0,168.5,2.6,14.0,529.5,734.96,586.89
2016,5,22,8,30,774.0,125.0,2.6,14.0,629.0,870.51,681.76
2016,5,22,8,45,790.5,127.5,2.6,14.0,672.5,902.09,700.91
2016,5,22,9,0,807.0,130.0,2.6,14.0,716.0,931.54,719.46
2016,5,22,9,15,819.0,132.5,2.65,14.0,754.5,954.33,733.82
2016,5,22,9,30,831.0,135.0,2.7,14.0,793.0,974.51,746.5
2016,5,22,9,45,857.0,127.0,2.8,14.5,830.5,985.59,752.12
2016,5,22,10,0,883.0,119.0,2.9,15.0,868.0,1003.12,762.29
2016,5,22,10,15,889.0,120.5,2.95,15.0,895.0,1008.16,764.99
2016,5,22,10,30,895.0,122.0,3.0,15.0,922.0,1010.12,765.85
