Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,10,45,898.0,123.5,3.1,15.0,941.5,1006.01,763.2
2016,5,22,11,0,901.0,125.0,3.2,15.0,961.0,998.81,758.59
2016,5,22,11,15,903.0,125.5,3.25,15.0,973.5,986.61,750.29
2016,5,22,11,30,905.0,126.0,3.3,15.0,986.0,971.46,740.09
2016,5,22,11,45,904.5,127.5,3.4,15.0,990.5,952.1,727.42
2016,5,22,12,0,904.0,129.0,3.5,15.0,995.0,930.04,712.9
2016,5,22,12,15,903.0,129.0,3.6,15.0,992.5,903.62,695.3
2016,5,22,12,30,902.0,129.0,3.7,15.0,990.0,874.83,675.97
2016,5,22,12,45,897.5,130.0,3.8,15.0,979.5,841.88,653.55
2016,5,22,13,0,893.0,131.0,3.9,15.0,969.0,807.0,629.59
2016,5,22,13,15,889.0,130.0,4.05,15.0,951.5,768.99,603.33
2016,5,22,13,30,885.0,129.0,4.2,15.0,934.0,729.35,574.7
2016,5,22,13,45,878.0,128.5,4.35,15.0,909.5,686.71,542.55
2016,5,22,14,0,871.0,128.0,4.5,15.0,885.0,642.99,508.72
2016,5,22,14,15,863.0,126.5,4.6,15.0,854.0,596.99,472.05
2016,5,22,14,30,855.0,125.0,4.7,15.0,823.0,550.4,433.94
2016,5,22,14,45,843.0,123.5,4.85,15.0,786.0,501.51,393.14
2016,5,22,15,0,831.0,122.0,5.0,15.0,749.0,447.81,347.55
2016,5,22,15,15,817.5,119.0,5.1,14.5,707.0,397.26,303.82
2016,5,22,15,30,804.0,116.0,5.2,14.0,665.0,347.54,259.76
2016,5,22,15,45,784.5,113.5,5.3,14.0,619.0,297.66,214.76
2016,5,22,16,0,765.0,111.0,5.4,14.0,573.0,249.62,171.62
2016,5,22,16,15,709.0,111.5,5.45,14.0,511.0,194.29,125.59
2016,5,22,16,30,653.0,112.0,5.5,14.0,449.0,149.97,91.92
2016,5,22,16,45,487.5,133.5,5.55,14.0,370.5,122.37,81.16
2016,5,22,17,0,322.0,155.0,5.6,14.0,292.0,115.83,90.06
2016,5,22,17,15,452.5,117.5,5.6,13.5,282.5,80.71,66.47
2016,5,22,17,30,583.0,80.0,5.6,13.0,273.0,54.76,43.58
2016,5,22,17,45,533.0,71.0,5.6,13.0,224.5,50.25,39.55
2016,5,22,18,0,483.0,62.0,5.6,13.0,176.0,45.43,35.09
2016,5,22,18,15,403.0,52.0,5.5,13.0,131.0,39.35,29.34
2016,5,22,18,30,323.0,42.0,5.4,13.0,86.0,32.92,23.08
2016,5,22,18,45,209.0,28.5,5.35,13.0,52.5,22.19,12.12
2016,5,22,19,0,95.0,15.0,5.3,13.0,19.0,11.8,0.0
2016,5,22,19,15,47.5,7.5,5.2,12.5,9.5,7.15,0.0
2016,5,22,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,5,15,22.0,16.5,3.75,12.0,18.5,30.89,0.0
2016,5,23,5,30,44.0,33.0,3.7,12.0,37.0,67.12,47.81
2016,5,23,5,45,81.0,52.5,3.7,12.5,66.0,112.01,88.86
2016,5,23,6,0,118.0,72.0,3.7,13.0,95.0,158.83,130.35
2016,5,23,6,15,143.0,93.0,3.65,13.0,129.0,202.86,169.05
2016,5,23,6,30,168.0,114.0,3.6,13.0,163.0,248.26,208.12
2016,5,23,6,45,195.5,132.0,3.55,13.0,199.5,304.49,255.15
2016,5,23,7,0,223.0,150.0,3.5,13.0,236.0,351.39,293.61
2016,5,23,7,15,252.5,169.0,3.5,13.0,280.0,402.46,334.68
2016,5,23,7,30,282.0,188.0,3.5,13.0,324.0,454.74,375.84
2016,5,23,7,45,271.0,213.5,3.5,13.5,355.5,481.72,394.48
2016,5,23,8,0,260.0,239.0,3.5,14.0,387.0,506.79,411.36
2016,5,23,8,15,508.5,182.0,3.5,14.0,502.5,681.45,550.19
2016,5,23,8,30,757.0,125.0,3.5,14.0,618.0,855.39,677.15
2016,5,23,8,45,775.0,127.0,3.5,14.5,661.5,887.49,695.76
2016,5,23,9,0,793.0,129.0,3.5,15.0,705.0,917.57,713.87
2016,5,23,9,15,805.0,132.0,3.5,15.0,743.5,940.75,728.38
2016,5,23,9,30,817.0,135.0,3.5,15.0,782.0,961.38,741.16
2016,5,23,9,45,650.5,227.5,3.5,15.0,756.5,905.8,700.92
2016,5,23,10,0,484.0,320.0,3.5,15.0,731.0,833.53,644.01
2016,5,23,10,15,435.5,352.5,3.45,15.0,731.5,814.61,628.23
2016,5,23,10,30,387.0,385.0,3.4,15.0,732.0,784.16,604.15
2016,5,23,10,45,632.5,258.0,3.35,15.0,839.5,898.38,692.03
2016,5,23,11,0,878.0,131.0,3.3,15.0,947.0,983.28,749.73
2016,5,23,11,15,693.5,256.5,3.25,15.0,906.5,929.83,711.37
2016,5,23,11,30,509.0,382.0,3.2,15.0,866.0,861.65,657.21
2016,5,23,11,45,488.5,391.0,3.15,15.0,857.5,834.62,637.62
2016,5,23,12,0,468.0,400.0,3.1,15.0,849.0,806.57,616.95
2016,5,23,12,15,678.5,265.0,3.1,15.0,914.5,843.85,649.86
2016,5,23,12,30,889.0,130.0,3.1,15.0,980.0,865.81,666.51
2016,5,23,12,45,863.5,146.0,3.1,15.0,964.5,829.58,641.04
2016,5,23,13,0,838.0,162.0,3.1,15.0,949.0,794.74,616.89
2016,5,23,13,15,834.0,160.5,3.2,15.0,932.0,757.06,590.72
2016,5,23,13,30,830.0,159.0,3.3,15.0,915.0,717.94,561.97
2016,5,23,13,45,630.0,255.0,3.4,15.0,820.0,631.61,494.39
2016,5,23,14,0,430.0,351.0,3.5,15.0,725.0,560.65,437.89
2016,5,23,14,15,624.0,246.0,3.65,15.0,768.0,557.87,437.88
2016,5,23,14,30,818.0,141.0,3.8,15.0,811.0,542.19,425.61
2016,5,23,14,45,590.5,230.5,3.95,15.0,702.5,464.11,362.68
2016,5,23,15,0,363.0,320.0,4.1,15.0,594.0,414.32,322.89
2016,5,23,15,15,317.5,311.0,4.25,15.0,541.0,368.26,286.27
2016,5,23,15,30,272.0,302.0,4.4,15.0,488.0,326.59,253.07
2016,5,23,15,45,238.0,284.5,4.6,15.0,439.0,294.17,227.16
2016,5,23,16,0,204.0,267.0,4.8,15.0,390.0,257.58,198.27
2016,5,23,16,15,133.0,239.5,4.9,14.5,317.5,211.58,164.13
2016,5,23,16,30,62.0,212.0,5.0,14.0,245.0,180.87,142.97
2016,5,23,16,45,72.5,192.5,5.15,14.0,226.5,160.83,127.14
2016,5,23,17,0,83.0,173.0,5.3,14.0,208.0,139.88,111.87
2016,5,23,17,15,74.5,151.5,5.35,14.0,180.0,122.54,103.21
2016,5,23,17,30,66.0,130.0,5.4,14.0,152.0,106.52,89.3
2016,5,23,17,45,263.5,97.5,5.45,14.0,163.0,74.78,61.21
2016,5,23,18,0,461.0,65.0,5.5,14.0,174.0,47.88,37.13
2016,5,23,18,15,381.0,54.5,5.5,13.5,130.0,41.45,31.16
2016,5,23,18,30,301.0,44.0,5.5,13.0,86.0,33.72,23.81
2016,5,23,18,45,190.0,30.0,5.5,13.0,52.5,23.35,13.25
2016,5,23,19,0,79.0,16.0,5.5,13.0,19.0,12.59,0.0
2016,5,23,19,15,39.5,8.0,5.45,13.0,9.5,7.63,0.0
2016,5,23,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,5,15,109.5,17.0,3.8,13.0,27.5,82.61,2.75
2016,5,24,5,30,219.0,34.0,3.8,13.0,55.0,172.75,131.17
2016,5,24,5,45,317.0,45.5,3.8,13.0,96.5,246.5,200.75
2016,5,24,6,0,415.0,57.0,3.8,13.0,138.0,333.12,277.16
2016,5,24,6,15,207.5,58.0,3.8,13.0,98.5,217.62,182.5
2016,5,24,6,30,0.0,59.0,3.8,13.0,59.0,54.86,41.47
2016,5,24,6,45,0.0,72.0,3.8,13.0,72.0,67.43,52.28
2016,5,24,7,0,0.0,85.0,3.8,13.0,85.0,80.12,62.95
2016,5,24,7,15,22.5,137.0,3.8,13.0,148.0,160.25,130.9
2016,5,24,7,30,45.0,189.0,3.8,13.0,211.0,237.98,195.22
2016,5,24,7,45,218.5,200.0,3.8,13.5,323.0,421.36,347.14
2016,5,24,8,0,392.0,211.0,3.8,14.0,435.0,602.76,489.81
2016,5,24,8,15,274.0,253.5,3.8,14.0,417.0,539.59,435.75
2016,5,24,8,30,156.0,296.0,3.8,14.0,399.0,468.91,376.53
2016,5,24,8,45,115.0,310.0,3.8,14.0,388.5,445.65,356.4
2016,5,24,9,0,74.0,324.0,3.8,14.0,378.0,406.42,323.79
2016,5,24,9,15,158.0,348.0,3.85,14.0,471.0,525.64,417.53
2016,5,24,9,30,242.0,372.0,3.9,14.0,564.0,645.3,508.19
2016,5,24,9,45,164.5,386.0,3.95,14.5,519.0,568.3,446.17
2016,5,24,10,0,87.0,400.0,4.0,15.0,474.0,490.69,384.06
2016,5,24,10,15,227.0,398.5,4.0,15.0,600.0,647.23,505.19
2016,5,24,10,30,367.0,397.0,4.0,15.0,726.0,777.26,602.15
2016,5,24,10,45,629.0,264.5,4.05,15.0,843.0,901.91,698.22
2016,5,24,11,0,891.0,132.0,4.1,15.0,960.0,997.46,764.86
2016,5,24,11,15,893.5,132.5,4.1,15.0,973.0,985.82,755.59
2016,5,24,11,30,896.0,133.0,4.1,15.0,986.0,971.25,745.24
2016,5,24,11,45,899.5,132.0,4.2,15.0,992.0,953.34,733.24
2016,5,24,12,0,903.0,131.0,4.3,15.0,998.0,932.66,719.41
2016,5,24,12,15,902.5,131.0,4.35,15.0,996.0,906.76,701.75
2016,5,24,12,30,902.0,131.0,4.4,15.0,994.0,878.47,682.37
2016,5,24,12,45,899.5,130.5,4.45,15.0,984.0,845.87,659.82
2016,5,24,13,0,897.0,130.0,4.5,15.0,974.0,811.26,635.69
2016,5,24,13,15,893.5,129.0,4.55,15.0,956.5,773.58,609.14
2016,5,24,13,30,890.0,128.0,4.6,15.0,939.0,734.24,580.46
2016,5,24,13,45,886.0,126.0,4.7,15.0,915.5,692.19,548.35
2016,5,24,14,0,882.0,124.0,4.8,15.0,892.0,648.84,514.46
2016,5,24,14,15,874.0,122.0,4.85,15.0,861.0,602.07,476.93
2016,5,24,14,30,866.0,120.0,4.9,15.0,830.0,554.69,438.01
2016,5,24,14,45,660.0,201.0,5.0,15.0,728.0,473.55,372.07
2016,5,24,15,0,454.0,282.0,5.1,15.0,626.0,417.76,326.69
2016,5,24,15,15,401.0,283.0,5.2,15.0,574.5,372.37,289.56
2016,5,24,15,30,348.0,284.0,5.3,15.0,523.0,338.39,261.58
2016,5,24,15,45,281.0,275.0,5.4,15.0,459.5,291.74,224.47
2016,5,24,16,0,214.0,266.0,5.5,15.0,396.0,259.66,199.91
2016,5,24,16,15,199.0,244.0,5.55,14.5,357.0,226.3,173.46
2016,5,24,16,30,184.0,222.0,5.6,14.0,318.0,194.76,149.14
2016,5,24,16,45,122.0,196.0,5.65,14.0,257.0,159.32,124.13
2016,5,24,17,0,60.0,170.0,5.7,14.0,196.0,137.98,110.42
2016,5,24,17,15,53.5,148.5,5.7,13.5,169.5,120.66,101.76
2016,5,24,17,30,47.0,127.0,5.7,13.0,143.0,104.61,87.96
2016,5,24,17,45,276.5,94.0,5.75,13.0,162.5,72.35,59.29
2016,5,24,18,0,506.0,61.0,5.8,13.0,182.0,44.37,34.16
2016,5,24,18,15,425.5,52.0,5.7,13.0,136.5,39.13,29.19
2016,5,24,18,30,345.0,43.0,5.6,13.0,91.0,33.63,23.77
2016,5,24,18,45,226.0,30.0,5.55,13.0,56.5,23.35,13.41
2016,5,24,19,0,107.0,17.0,5.5,13.0,22.0,13.39,0.0
2016,5,24,19,15,53.5,8.5,5.4,12.5,11.0,8.1,0.0
2016,5,24,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,118.0,17.0,3.2,12.0,28.5,86.59,9.7
2016,5,25,5,30,236.0,34.0,3.2,12.0,57.0,180.88,138.53
2016,5,25,5,45,330.0,45.0,3.2,12.5,98.0,255.32,208.25
2016,5,25,6,0,424.0,56.0,3.2,13.0,139.0,337.5,280.42
2016,5,25,6,15,212.0,59.0,3.2,13.0,100.5,221.85,185.87
2016,5,25,6,30,0.0,62.0,3.2,13.0,62.0,57.82,43.98
2016,5,25,6,45,0.0,75.0,3.2,13.0,75.0,70.54,54.93
2016,5,25,7,0,0.0,88.0,3.2,13.0,88.0,83.21,65.56
2016,5,25,7,15,0.0,105.5,3.3,13.0,105.5,100.53,79.96
2016,5,25,7,30,0.0,123.0,3.4,13.0,123.0,117.78,94.13
2016,5,25,7,45,1.0,146.5,3.5,13.5,147.5,142.07,113.81
2016,5,25,8,0,2.0,170.0,3.6,14.0,172.0,166.33,133.16
2016,5,25,8,15,6.5,191.0,3.7,14.0,195.5,191.06,153.07
2016,5,25,8,30,11.0,212.0,3.8,14.0,219.0,215.89,172.88
2016,5,25,8,45,8.0,202.0,3.95,14.0,207.5,201.92,161.03
2016,5,25,9,0,5.0,192.0,4.1,14.0,196.0,188.36,149.64
2016,5,25,9,15,8.5,218.5,4.2,14.0,225.5,217.71,173.11
2016,5,25,9,30,12.0,245.0,4.3,14.0,255.0,247.0,196.28
2016,5,25,9,45,10.0,229.0,4.4,14.5,237.5,228.49,180.77
2016,5,25,10,0,8.0,213.0,4.5,15.0,220.0,210.34,165.71
2016,5,25,10,15,8.5,216.0,4.55,15.0,224.0,213.36,167.96
2016,5,25,10,30,9.0,219.0,4.6,15.0,228.0,216.35,170.17
2016,5,25,10,45,10.5,235.0,4.7,15.0,245.5,232.8,183.12
2016,5,25,11,0,12.0,251.0,4.8,15.0,263.0,249.05,195.87
2016,5,25,11,15,21.5,318.0,4.85,15.0,339.0,321.61,252.86
2016,5,25,11,30,31.0,385.0,4.9,15.0,415.0,400.24,313.5
2016,5,25,11,45,26.0,365.0,4.95,15.0,390.5,372.89,292.06
2016,5,25,12,0,21.0,345.0,5.0,15.0,366.0,342.41,268.43
2016,5,25,12,15,26.0,365.0,5.1,15.0,390.5,366.23,287.11
2016,5,25,12,30,31.0,385.0,5.2,15.0,415.0,385.43,302.08
2016,5,25,12,45,36.0,394.0,5.35,15.0,428.0,393.69,308.72
2016,5,25,13,0,41.0,403.0,5.5,15.0,441.0,401.28,314.89
2016,5,25,13,15,38.5,391.0,5.65,15.0,427.0,384.11,301.83
2016,5,25,13,30,36.0,379.0,5.8,15.0,413.0,367.33,289.08
2016,5,25,13,45,43.0,380.0,6.0,15.0,419.0,368.27,290.32
2016,5,25,14,0,50.0,381.0,6.2,15.0,425.0,368.4,290.85
2016,5,25,14,15,34.0,332.0,6.35,15.0,361.0,313.14,247.65
2016,5,25,14,30,18.0,283.0,6.5,15.0,297.0,265.77,210.39
2016,5,25,14,45,13.5,251.5,6.65,15.0,262.0,234.39,185.7
2016,5,25,15,0,9.0,220.0,6.8,15.0,227.0,203.62,161.31
2016,5,25,15,15,138.5,261.5,6.9,15.0,357.5,272.09,215.08
2016,5,25,15,30,268.0,303.0,7.0,15.0,488.0,327.27,255.69
2016,5,25,15,45,143.5,260.5,7.15,15.0,359.0,252.06,197.46
2016,5,25,16,0,19.0,218.0,7.3,15.0,230.0,196.97,156.94
2016,5,25,16,15,16.5,199.5,7.35,14.5,209.0,178.75,142.82
2016,5,25,16,30,14.0,181.0,7.4,14.0,188.0,160.88,128.88
2016,5,25,16,45,10.5,162.5,7.5,14.0,167.5,143.3,114.92
2016,5,25,17,0,7.0,144.0,7.6,14.0,147.0,126.19,101.25
2016,5,25,17,15,3.5,126.0,7.6,13.5,127.5,110.67,93.02
2016,5,25,17,30,0.0,108.0,7.6,13.0,108.0,95.46,79.88
2016,5,25,17,45,250.0,86.0,7.6,13.0,146.0,66.58,54.16
2016,5,25,18,0,500.0,64.0,7.6,13.0,184.0,46.83,36.36
2016,5,25,18,15,418.5,54.5,7.5,13.0,139.0,41.26,31.08
2016,5,25,18,30,337.0,45.0,7.4,13.0,94.0,35.38,25.32
2016,5,25,18,45,211.0,32.0,7.35,13.0,58.5,24.91,14.83
2016,5,25,19,0,85.0,19.0,7.3,13.0,23.0,14.99,0.0
2016,5,25,19,15,42.5,9.5,7.2,13.0,11.5,9.05,0.0
2016,5,25,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,5,15,78.5,19.5,5.0,13.0,27.5,66.2,10.16
2016,5,26,5,30,157.0,39.0,4.9,13.0,55.0,140.43,106.78
2016,5,26,5,45,248.5,53.5,4.8,13.0,95.0,221.65,180.67
2016,5,26,6,0,340.0,68.0,4.7,13.0,135.0,301.74,251.65
2016,5,26,6,15,170.0,68.0,4.65,13.0,101.5,195.24,163.56
2016,5,26,6,30,0.0,68.0,4.6,13.0,68.0,64.16,49.44
2016,5,26,6,45,0.0,83.0,4.6,13.0,83.0,78.97,62.11
2016,5,26,7,0,0.0,98.0,4.6,13.0,98.0,93.69,74.46
2016,5,26,7,15,1.0,125.0,4.6,13.0,126.0,121.9,98.02
2016,5,26,7,30,2.0,152.0,4.6,13.0,154.0,150.12,121.27
2016,5,26,7,45,1.0,153.0,4.6,13.5,154.0,148.85,119.51
2016,5,26,8,0,0.0,154.0,4.6,14.0,154.0,147.95,118.1
2016,5,26,8,15,4.5,181.0,4.6,14.0,184.0,178.86,143.26
2016,5,26,8,30,9.0,208.0,4.6,14.0,214.0,209.89,168.21
2016,5,26,8,45,9.0,213.0,4.65,14.5,219.5,214.07,170.79
2016,5,26,9,0,9.0,218.0,4.7,15.0,225.0,218.36,173.5
2016,5,26,9,15,14.0,248.5,4.7,15.0,259.5,253.28,201.18
2016,5,26,9,30,19.0,279.0,4.7,15.0,294.0,288.11,228.46
2016,5,26,9,45,18.0,284.5,4.75,15.5,299.5,291.66,230.33
2016,5,26,10,0,17.0,290.0,4.8,16.0,305.0,295.19,232.27
2016,5,26,10,15,78.5,366.5,4.8,16.0,437.0,443.85,349.1
2016,5,26,10,30,140.0,443.0,4.8,16.0,569.0,591.56,460.88
2016,5,26,10,45,128.5,451.5,4.8,16.0,569.0,583.33,453.19
2016,5,26,11,0,117.0,460.0,4.8,16.0,569.0,574.59,445.84
2016,5,26,11,15,120.5,467.5,4.8,16.0,581.0,578.68,448.65
2016,5,26,11,30,124.0,475.0,4.8,16.0,593.0,581.96,450.85
2016,5,26,11,45,128.0,474.0,4.85,16.5,597.0,576.69,446.15
2016,5,26,12,0,132.0,473.0,4.9,17.0,601.0,570.8,441.08
2016,5,26,12,15,97.0,458.5,5.0,17.0,552.5,515.4,399.02
2016,5,26,12,30,62.0,444.0,5.1,17.0,504.0,465.92,361.13
2016,5,26,12,45,51.5,423.5,5.25,17.0,473.0,433.09,336.45
2016,5,26,13,0,41.0,403.0,5.4,17.0,442.0,401.37,312.38
2016,5,26,13,15,36.5,385.5,5.6,17.0,420.0,377.88,294.68
2016,5,26,13,30,32.0,368.0,5.8,17.0,398.0,355.05,277.37
2016,5,26,13,45,77.0,396.5,6.05,17.0,465.0,404.79,317.04
2016,5,26,14,0,122.0,425.0,6.3,17.0,532.0,444.23,348.17
2016,5,26,14,15,102.5,403.0,6.5,16.5,491.0,410.86,322.95
2016,5,26,14,30,83.0,381.0,6.7,16.0,450.0,374.34,295.24
2016,5,26,14,45,60.5,345.5,6.9,16.0,394.5,327.77,258.93
2016,5,26,15,0,38.0,310.0,7.1,16.0,339.0,283.87,224.58
2016,5,26,15,15,69.5,311.0,7.2,15.5,360.0,291.4,230.89
2016,5,26,15,30,101.0,312.0,7.3,15.0,381.0,295.13,233.66
2016,5,26,15,45,63.0,269.5,7.45,15.0,312.0,244.21,193.6
2016,5,26,16,0,25.0,227.0,7.6,15.0,243.0,205.61,163.81
2016,5,26,16,15,61.0,224.5,7.65,15.0,258.0,197.44,155.97
2016,5,26,16,30,97.0,222.0,7.7,15.0,273.0,192.81,151.06
2016,5,26,16,45,168.5,196.0,7.8,15.0,273.5,163.55,125.53
2016,5,26,17,0,240.0,170.0,7.9,15.0,274.0,127.31,98.47
2016,5,26,17,15,393.5,132.5,7.85,14.5,277.0,90.82,75.15
2016,5,26,17,30,547.0,95.0,7.8,14.0,280.0,66.51,53.87
2016,5,26,17,45,484.0,87.0,7.8,13.5,230.5,62.55,50.46
2016,5,26,18,0,421.0,79.0,7.8,13.0,181.0,58.17,46.5
2016,5,26,18,15,339.5,66.5,7.7,13.0,136.0,50.02,38.88
2016,5,26,18,30,258.0,54.0,7.6,13.0,91.0,41.51,30.71
2016,5,26,18,45,152.0,37.0,7.5,13.0,56.5,28.89,18.25
2016,5,26,19,0,46.0,20.0,7.4,13.0,22.0,17.4,0.0
2016,5,26,19,15,23.0,10.0,7.25,12.5,11.0,9.53,0.0
2016,5,26,19,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,27,5,15,68.0,20.5,4.2,12.0,27.5,63.45,12.96
2016,5,27,5,30,136.0,41.0,4.1,12.0,55.0,133.59,101.94
2016,5,27,5,45,227.5,57.0,4.05,12.5,96.0,215.27,175.45
2016,5,27,6,0,319.0,73.0,4.0,13.0,137.0,296.25,246.41
2016,5,27,6,15,387.0,85.0,3.85,13.0,184.5,365.37,306.52
2016,5,27,6,30,455.0,97.0,3.7,13.0,232.0,439.81,369.2
2016,5,27,6,45,295.5,127.0,3.55,13.0,221.5,368.39,308.87
2016,5,27,7,0,136.0,157.0,3.4,13.0,211.0,283.48,235.72
2016,5,27,7,15,176.5,178.0,3.2,13.0,258.0,341.84,283.8
2016,5,27,7,30,217.0,199.0,3.0,13.0,305.0,402.36,332.03
2016,5,27,7,45,246.5,218.5,2.9,13.5,350.5,467.33,381.52
2016,5,27,8,0,276.0,238.0,2.8,14.0,396.0,519.79,420.21
2016,5,27,8,15,514.5,188.5,2.6,14.5,514.5,695.27,555.43
2016,5,27,8,30,753.0,139.0,2.4,15.0,633.0,874.17,680.39
2016,5,27,8,45,774.5,140.0,2.25,15.5,677.5,903.01,694.3
2016,5,27,9,0,796.0,141.0,2.1,16.0,722.0,935.38,711.68
2016,5,27,9,15,808.5,143.5,1.95,16.0,760.5,958.54,723.71
2016,5,27,9,30,821.0,146.0,1.8,16.0,799.0,979.13,733.89
2016,5,27,9,45,846.5,138.5,1.7,16.5,836.5,998.92,742.67
2016,5,27,10,0,872.0,131.0,1.6,17.0,874.0,1007.53,744.06
2016,5,27,10,15,878.5,132.5,1.6,17.0,901.0,1013.02,746.53
2016,5,27,10,30,885.0,134.0,1.6,17.0,928.0,1015.45,747.2
2016,5,27,10,45,891.5,133.5,1.65,17.5,948.5,1012.79,744.1
2016,5,27,11,0,898.0,133.0,1.7,18.0,969.0,1007.07,739.2
2016,5,27,11,15,900.5,133.5,1.9,18.0,982.0,995.43,734.01
2016,5,27,11,30,903.0,134.0,2.1,18.0,995.0,980.85,726.72
2016,5,27,11,45,904.0,134.5,2.3,18.5,1000.5,962.02,715.06
2016,5,27,12,0,905.0,135.0,2.5,19.0,1006.0,940.49,701.42
2016,5,27,12,15,904.5,135.0,2.8,19.0,1004.0,914.62,686.76
2016,5,27,12,30,904.0,135.0,3.1,19.0,1002.0,886.38,670.01
2016,5,27,12,45,900.0,135.5,3.4,19.0,991.5,853.48,649.56
2016,5,27,13,0,896.0,136.0,3.7,19.0,981.0,818.66,627.28
2016,5,27,13,15,892.0,135.0,4.0,19.0,964.0,780.76,602.33
2016,5,27,13,30,888.0,134.0,4.3,19.0,947.0,741.23,575.0
2016,5,27,13,45,881.5,133.5,4.6,19.0,922.5,698.99,544.43
2016,5,27,14,0,875.0,133.0,4.9,19.0,898.0,655.64,511.95
2016,5,27,14,15,867.0,131.5,5.1,18.5,867.5,609.67,477.04
2016,5,27,14,30,859.0,130.0,5.3,18.0,837.0,563.08,440.46
2016,5,27,14,45,848.5,127.5,5.55,18.0,800.5,509.8,396.94
2016,5,27,15,0,838.0,125.0,5.8,18.0,764.0,460.27,355.03
2016,5,27,15,15,825.0,122.5,5.8,18.0,722.5,410.12,311.31
2016,5,27,15,30,812.0,120.0,5.8,18.0,681.0,360.74,267.44
2016,5,27,15,45,796.5,116.0,5.8,18.0,635.5,310.41,222.49
2016,5,27,16,0,781.0,112.0,5.8,18.0,590.0,261.5,178.89
2016,5,27,16,15,759.0,108.0,5.7,17.5,541.0,213.05,137.43
2016,5,27,16,30,737.0,104.0,5.6,17.0,492.0,161.3,96.06
2016,5,27,16,45,708.5,99.0,5.6,17.0,441.0,116.26,65.58
2016,5,27,17,0,680.0,94.0,5.6,17.0,390.0,74.57,46.71
2016,5,27,17,15,641.0,88.5,5.6,16.5,339.0,57.99,45.7
2016,5,27,17,30,602.0,83.0,5.6,16.0,288.0,56.62,44.7
2016,5,27,17,45,546.5,75.5,5.6,16.0,238.0,53.44,41.9
2016,5,27,18,0,491.0,68.0,5.6,16.0,188.0,50.07,38.8
2016,5,27,18,15,411.0,58.0,5.5,15.5,142.5,44.18,33.37
2016,5,27,18,30,331.0,48.0,5.4,15.0,97.0,36.74,26.36
2016,5,27,18,45,215.5,34.0,5.3,14.5,61.0,26.45,16.26
2016,5,27,19,0,100.0,20.0,5.2,14.0,25.0,15.76,0.0
2016,5,27,19,15,50.0,10.0,5.1,14.0,12.5,9.53,0.0
2016,5,27,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,5,15,91.5,19.0,2.5,13.0,28.5,79.17,20.95
2016,5,28,5,30,183.0,38.0,2.5,13.0,57.0,161.13,123.53
2016,5,28,5,45,278.0,51.5,2.5,13.5,98.0,234.59,190.45
2016,5,28,6,0,373.0,65.0,2.5,14.0,139.0,316.99,261.95
2016,5,28,6,15,438.5,74.5,2.45,14.0,186.5,383.89,319.47
2016,5,28,6,30,504.0,84.0,2.4,14.0,234.0,460.53,382.76
2016,5,28,6,45,555.5,90.5,2.35,14.5,285.0,524.74,433.31
2016,5,28,7,0,607.0,97.0,2.3,15.0,336.0,591.44,483.88
2016,5,28,7,15,641.5,103.0,2.25,15.5,387.0,646.47,522.77
2016,5,28,7,30,676.0,109.0,2.2,16.0,438.0,702.09,560.74
2016,5,28,7,45,673.0,117.0,2.2,16.5,473.5,728.73,576.87
2016,5,28,8,0,670.0,125.0,2.2,17.0,509.0,753.14,591.36
2016,5,28,8,15,722.5,124.5,2.2,17.0,571.0,814.93,633.35
2016,5,28,8,30,775.0,124.0,2.2,17.0,633.0,872.63,671.3
2016,5,28,8,45,792.0,126.5,2.2,17.5,677.0,904.76,689.81
2016,5,28,9,0,809.0,129.0,2.2,18.0,721.0,934.81,706.96
2016,5,28,9,15,821.0,132.0,2.2,18.0,759.5,958.29,720.93
2016,5,28,9,30,833.0,135.0,2.2,18.0,798.0,979.17,733.24
2016,5,28,9,45,842.0,137.0,2.25,18.5,831.5,993.26,740.27
2016,5,28,10,0,851.0,139.0,2.3,19.0,865.0,995.58,739.69
2016,5,28,10,15,858.0,141.0,2.35,19.0,892.0,1001.98,743.47
2016,5,28,10,30,865.0,143.0,2.4,19.0,919.0,1005.38,745.34
2016,5,28,10,45,869.0,144.5,2.5,19.5,939.5,1002.29,742.21
2016,5,28,11,0,873.0,146.0,2.6,20.0,960.0,996.2,737.24
2016,5,28,11,15,876.0,147.0,2.7,20.0,973.0,985.68,730.86
2016,5,28,11,30,879.0,148.0,2.8,20.0,986.0,972.27,722.62
2016,5,28,11,45,879.5,148.5,2.9,20.0,991.5,953.27,710.7
2016,5,28,12,0,880.0,149.0,3.0,20.0,997.0,931.68,697.04
2016,5,28,12,15,879.5,149.0,3.15,20.0,995.0,906.3,681.11
2016,5,28,12,30,879.0,149.0,3.3,20.0,993.0,878.63,663.47
2016,5,28,12,45,873.0,151.5,3.45,20.0,982.5,846.51,642.57
2016,5,28,13,0,867.0,154.0,3.6,20.0,972.0,812.63,620.21
2016,5,28,13,15,863.0,153.0,3.7,19.5,955.0,775.65,596.32
2016,5,28,13,30,859.0,152.0,3.8,19.0,938.0,737.12,569.72
2016,5,28,13,45,852.5,150.5,3.9,19.0,914.0,694.4,538.0
2016,5,28,14,0,846.0,149.0,4.0,19.0,890.0,650.51,504.7
2016,5,28,14,15,838.0,147.0,4.05,19.0,859.5,604.54,468.92
2016,5,28,14,30,830.0,145.0,4.1,19.0,829.0,558.11,431.9
2016,5,28,14,45,819.5,142.5,4.2,19.0,792.5,509.78,392.61
2016,5,28,15,0,809.0,140.0,4.3,19.0,756.0,461.63,352.49
2016,5,28,15,15,795.0,136.5,4.35,18.5,715.0,411.67,310.57
2016,5,28,15,30,781.0,133.0,4.4,18.0,674.0,362.63,268.39
2016,5,28,15,45,764.0,129.0,4.45,18.0,628.5,313.45,225.09
2016,5,28,16,0,747.0,125.0,4.5,18.0,583.0,260.12,178.62
2016,5,28,16,15,724.0,120.5,4.5,17.5,534.5,212.44,138.17
2016,5,28,16,30,701.0,116.0,4.5,17.0,486.0,167.3,102.32
2016,5,28,16,45,672.0,110.0,4.55,17.0,435.5,123.25,72.3
2016,5,28,17,0,643.0,104.0,4.6,17.0,385.0,82.61,53.18
2016,5,28,17,15,602.5,97.5,4.5,16.5,334.0,64.73,51.63
2016,5,28,17,30,562.0,91.0,4.4,16.0,283.0,62.91,50.26
2016,5,28,17,45,506.0,82.5,4.35,16.0,233.5,59.18,46.99
2016,5,28,18,0,450.0,74.0,4.3,16.0,184.0,54.3,42.55
2016,5,28,18,15,371.5,62.5,4.15,15.5,139.5,46.83,35.73
2016,5,28,18,30,293.0,51.0,4.0,15.0,95.0,39.03,28.39
2016,5,28,18,45,187.0,35.5,3.85,15.0,60.0,27.6,17.3
2016,5,28,19,0,81.0,20.0,3.7,15.0,25.0,16.72,0.0
2016,5,28,19,15,40.5,10.0,3.55,14.5,12.5,9.53,0.0
2016,5,28,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,5,15,105.5,19.0,2.65,12.0,30.0,85.53,26.45
2016,5,29,5,30,211.0,38.0,2.7,12.0,60.0,174.65,135.1
2016,5,29,5,45,309.5,50.0,2.75,12.5,102.0,249.27,203.51
2016,5,29,6,0,408.0,62.0,2.8,13.0,144.0,335.66,278.69
2016,5,29,6,15,473.5,71.0,2.65,13.0,192.0,405.34,338.55
2016,5,29,6,30,539.0,80.0,2.5,13.0,240.0,479.49,399.85
2016,5,29,6,45,269.5,90.5,2.4,13.5,170.5,317.16,265.32
2016,5,29,7,0,0.0,101.0,2.3,14.0,101.0,96.81,76.39
2016,5,29,7,15,8.5,136.5,2.1,14.0,141.0,140.09,112.85
2016,5,29,7,30,17.0,172.0,1.9,14.0,181.0,184.02,148.75
2016,5,29,7,45,30.5,200.5,1.75,14.5,217.5,236.78,190.86
2016,5,29,8,0,44.0,229.0,1.6,15.0,254.0,279.36,223.78
2016,5,29,8,15,154.0,257.5,1.55,15.0,357.0,422.61,337.54
2016,5,29,8,30,264.0,286.0,1.5,15.0,460.0,571.08,449.13
2016,5,29,8,45,543.5,206.0,1.5,15.5,594.0,759.76,589.29
2016,5,29,9,0,823.0,126.0,1.5,16.0,728.0,945.12,712.54
2016,5,29,9,15,835.0,128.5,1.55,16.0,767.0,968.27,724.73
2016,5,29,9,30,847.0,131.0,1.6,16.0,806.0,988.8,737.3
2016,5,29,9,45,847.5,138.0,1.7,16.5,837.5,1000.16,743.31
2016,5,29,10,0,848.0,145.0,1.8,17.0,869.0,1008.41,747.46
2016,5,29,10,15,855.0,147.0,1.9,17.0,896.5,1014.6,751.8
2016,5,29,10,30,862.0,149.0,2.0,17.0,924.0,1008.92,748.48
2016,5,29,10,45,864.0,152.0,2.1,17.0,943.5,1005.31,746.72
2016,5,29,11,0,866.0,155.0,2.2,17.0,963.0,998.69,743.02
2016,5,29,11,15,869.0,155.5,2.3,17.0,976.0,987.68,736.48
2016,5,29,11,30,872.0,156.0,2.4,17.0,989.0,973.82,728.11
2016,5,29,11,45,870.5,158.5,2.5,17.0,994.0,954.86,716.35
2016,5,29,12,0,869.0,161.0,2.6,17.0,999.0,933.37,702.86
2016,5,29,12,15,869.0,160.5,2.65,17.0,997.0,908.14,686.37
2016,5,29,12,30,869.0,160.0,2.7,17.0,995.0,880.66,668.3
2016,5,29,12,45,568.5,310.0,2.8,17.0,854.5,750.03,573.36
2016,5,29,13,0,268.0,460.0,2.9,17.0,714.0,625.41,477.42
2016,5,29,13,15,326.0,428.5,2.95,17.0,731.5,625.09,479.5
2016,5,29,13,30,384.0,397.0,3.0,17.0,749.0,620.66,477.48
2016,5,29,13,45,339.0,403.5,3.15,17.0,708.5,575.65,443.88
2016,5,29,14,0,294.0,410.0,3.3,17.0,668.0,533.59,412.3
2016,5,29,14,15,232.0,404.5,3.5,17.0,604.0,481.31,372.79
2016,5,29,14,30,170.0,399.0,3.7,17.0,540.0,428.88,332.95
2016,5,29,14,45,139.0,377.5,3.9,17.0,489.5,384.52,299.26
2016,5,29,15,0,108.0,356.0,4.1,17.0,439.0,350.47,273.26
2016,5,29,15,15,83.5,326.5,4.25,17.0,388.5,309.26,241.66
2016,5,29,15,30,59.0,297.0,4.4,17.0,338.0,270.9,212.21
2016,5,29,15,45,44.0,265.0,4.6,17.0,294.5,236.21,185.41
2016,5,29,16,0,29.0,233.0,4.8,17.0,251.0,203.47,160.07
2016,5,29,16,15,32.0,218.0,4.9,16.5,236.5,188.31,148.39
2016,5,29,16,30,35.0,203.0,5.0,16.0,222.0,172.85,136.41
2016,5,29,16,45,144.0,187.0,5.1,16.0,252.0,157.26,120.22
2016,5,29,17,0,253.0,171.0,5.2,16.0,282.0,130.27,99.26
2016,5,29,17,15,225.5,155.0,5.25,15.5,245.0,112.22,93.54
2016,5,29,17,30,198.0,139.0,5.3,15.0,208.0,107.91,90.15
2016,5,29,17,45,322.5,108.0,5.4,15.0,198.0,77.6,63.48
2016,5,29,18,0,447.0,77.0,5.5,15.0,188.0,56.5,44.68
2016,5,29,18,15,366.5,65.5,5.5,14.5,142.5,49.1,37.89
2016,5,29,18,30,286.0,54.0,5.5,14.0,97.0,41.36,30.57
2016,5,29,18,45,180.0,38.0,5.55,13.5,61.5,29.59,19.17
2016,5,29,19,0,74.0,22.0,5.6,13.0,26.0,18.29,0.54
2016,5,29,19,15,37.0,11.0,5.55,13.0,13.0,10.48,0.0
2016,5,29,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,5,15,113.0,19.0,2.05,12.0,31.0,89.02,30.6
2016,5,30,5,30,226.0,38.0,2.0,12.0,62.0,181.88,140.95
2016,5,30,5,45,326.0,49.5,1.95,12.5,104.5,257.38,209.74
2016,5,30,6,0,426.0,61.0,1.9,13.0,147.0,345.22,285.42
2016,5,30,6,15,491.5,69.5,1.8,13.0,195.5,415.05,344.7
2016,5,30,6,30,557.0,78.0,1.7,13.0,244.0,489.33,405.24
2016,5,30,6,45,282.5,106.0,1.65,13.5,190.5,332.23,276.26
2016,5,30,7,0,8.0,134.0,1.6,14.0,137.0,138.98,111.56
2016,5,30,7,15,4.5,142.5,1.55,14.0,144.5,143.51,115.3
2016,5,30,7,30,1.0,151.0,1.5,14.0,152.0,148.1,118.52
2016,5,30,7,45,6.5,172.0,1.45,14.5,176.0,173.55,138.83
2016,5,30,8,0,12.0,193.0,1.4,15.0,200.0,199.2,158.88
2016,5,30,8,15,23.5,225.5,1.4,15.0,240.5,242.61,193.27
2016,5,30,8,30,35.0,258.0,1.4,15.0,281.0,299.97,237.83
2016,5,30,8,45,73.5,298.0,1.45,15.5,350.5,378.87,298.46
2016,5,30,9,0,112.0,338.0,1.5,16.0,420.0,472.52,368.0
2016,5,30,9,15,97.5,352.5,1.55,16.0,426.5,458.28,355.7
2016,5,30,9,30,83.0,367.0,1.6,16.0,433.0,457.43,354.02
2016,5,30,9,45,170.0,386.0,1.65,16.5,529.0,574.1,440.81
2016,5,30,10,0,257.0,405.0,1.7,17.0,625.0,689.46,522.6
2016,5,30,10,15,571.0,271.5,1.7,17.0,779.0,869.33,654.41
2016,5,30,10,30,885.0,138.0,1.7,17.0,933.0,1020.97,754.01
2016,5,30,10,45,521.5,302.5,1.75,17.5,774.0,835.67,624.48
2016,5,30,11,0,158.0,467.0,1.8,18.0,615.0,621.75,465.85
2016,5,30,11,15,171.0,474.0,1.8,18.0,636.0,633.83,476.05
2016,5,30,11,30,184.0,481.0,1.8,18.0,657.0,644.65,483.55
2016,5,30,11,45,206.0,481.0,1.8,18.0,679.5,655.66,491.54
2016,5,30,12,0,228.0,481.0,1.8,18.0,702.0,665.01,498.36
2016,5,30,12,15,294.5,458.0,1.85,18.0,742.0,691.87,519.08
2016,5,30,12,30,361.0,435.0,1.9,18.0,782.0,711.82,534.66
2016,5,30,12,45,632.0,286.0,1.95,18.0,886.0,778.47,588.27
2016,5,30,13,0,903.0,137.0,2.0,18.0,990.0,827.78,625.58
2016,5,30,13,15,899.0,136.0,2.05,18.0,973.0,789.77,599.75
2016,5,30,13,30,895.0,135.0,2.1,18.0,956.0,750.12,572.83
2016,5,30,13,45,890.5,133.0,2.2,18.5,932.5,707.81,541.57
2016,5,30,14,0,886.0,131.0,2.3,19.0,909.0,664.22,508.64
2016,5,30,14,15,878.5,129.5,2.4,18.5,878.0,618.2,474.9
2016,5,30,14,30,871.0,128.0,2.5,18.0,847.0,571.51,439.48
2016,5,30,14,45,861.5,125.5,2.6,18.0,811.0,522.56,400.39
2016,5,30,15,0,852.0,123.0,2.7,18.0,775.0,468.65,356.46
2016,5,30,15,15,839.0,120.0,2.75,18.0,733.0,417.5,313.29
2016,5,30,15,30,826.0,117.0,2.8,18.0,691.0,367.1,269.72
2016,5,30,15,45,542.5,190.5,2.9,18.0,557.5,298.52,218.78
2016,5,30,16,0,259.0,264.0,3.0,18.0,424.0,264.03,198.46
2016,5,30,16,15,505.0,183.5,3.0,17.5,462.5,225.55,157.42
2016,5,30,16,30,751.0,103.0,3.0,17.0,501.0,172.31,103.88
2016,5,30,16,45,402.0,137.5,3.05,17.0,348.5,127.1,84.94
2016,5,30,17,0,53.0,172.0,3.1,17.0,196.0,140.89,110.91
2016,5,30,17,15,335.5,127.0,3.05,16.5,246.0,86.27,70.43
2016,5,30,17,30,618.0,82.0,3.0,16.0,296.0,55.54,43.72
2016,5,30,17,45,564.5,74.5,2.95,16.0,245.5,52.31,40.92
2016,5,30,18,0,511.0,67.0,2.9,16.0,195.0,48.87,37.78
2016,5,30,18,15,432.5,57.5,2.8,15.5,149.0,43.39,32.74
2016,5,30,18,30,354.0,48.0,2.7,15.0,103.0,37.61,27.23
2016,5,30,18,45,239.0,35.0,2.65,15.0,66.0,27.17,17.14
2016,5,30,19,0,124.0,22.0,2.6,15.0,29.0,17.33,1.33
2016,5,30,19,15,62.0,11.0,2.55,14.5,14.5,10.48,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,5,15,127.5,18.5,1.35,13.0,32.0,94.69,35.29
2016,5,31,5,30,255.0,37.0,1.3,13.0,64.0,194.41,150.28
2016,5,31,5,45,349.5,48.0,1.3,13.5,107.0,269.94,218.5
2016,5,31,6,0,444.0,59.0,1.3,14.0,150.0,353.66,290.02
2016,5,31,6,15,509.0,67.0,1.25,14.0,198.5,423.24,348.32
2016,5,31,6,30,574.0,75.0,1.2,14.0,247.0,497.25,407.77
2016,5,31,6,45,300.5,110.0,1.2,14.5,201.0,363.76,298.98
2016,5,31,7,0,27.0,145.0,1.2,15.0,155.0,175.45,141.29
2016,5,31,7,15,28.0,163.5,1.2,15.0,176.0,195.84,158.15
2016,5,31,7,30,29.0,182.0,1.2,15.0,197.0,216.12,173.94
2016,5,31,7,45,26.5,197.0,1.2,15.5,212.0,229.21,183.3
2016,5,31,8,0,24.0,212.0,1.2,16.0,227.0,230.04,182.87
2016,5,31,8,15,23.5,227.0,1.2,16.0,242.5,244.19,193.41
2016,5,31,8,30,23.0,242.0,1.2,16.0,258.0,258.26,203.76
2016,5,31,8,45,30.5,269.0,1.3,16.5,291.5,305.9,239.97
2016,5,31,9,0,38.0,296.0,1.4,17.0,325.0,340.73,265.66
2016,5,31,9,15,85.0,338.5,1.45,17.0,406.0,430.66,334.13
2016,5,31,9,30,132.0,381.0,1.5,17.0,487.0,534.46,410.27
2016,5,31,9,45,196.0,393.0,1.6,17.5,557.5,607.37,462.73
2016,5,31,10,0,260.0,405.0,1.7,18.0,628.0,692.55,522.55
2016,5,31,10,15,235.5,424.0,1.75,18.0,630.5,671.62,506.06
2016,5,31,10,30,211.0,443.0,1.8,18.0,633.0,661.99,498.24
2016,5,31,10,45,174.0,454.5,1.85,18.5,613.5,631.42,474.51
2016,5,31,11,0,137.0,466.0,1.9,19.0,594.0,600.53,450.67
2016,5,31,11,15,205.0,466.0,1.95,19.0,660.5,658.53,493.69
2016,5,31,11,30,273.0,466.0,2.0,19.0,727.0,719.84,537.5
2016,5,31,11,45,595.0,298.5,2.05,19.0,871.5,847.42,634.4
2016,5,31,12,0,917.0,131.0,2.1,19.0,1016.0,950.49,705.21
2016,5,31,12,15,917.0,131.0,2.15,19.0,1014.5,925.0,687.74
2016,5,31,12,30,917.0,131.0,2.2,19.0,1013.0,897.07,669.94
2016,5,31,12,45,560.5,302.0,2.3,19.5,840.0,735.23,554.69
2016,5,31,13,0,204.0,473.0,2.4,20.0,667.0,589.65,443.18
2016,5,31,13,15,224.0,461.0,2.5,20.0,670.0,581.29,438.98
2016,5,31,13,30,244.0,449.0,2.6,20.0,673.0,567.44,429.83
2016,5,31,13,45,249.5,435.0,2.75,20.0,659.5,543.64,413.17
2016,5,31,14,0,255.0,421.0,2.9,20.0,646.0,519.36,395.89
2016,5,31,14,15,371.0,363.0,3.0,20.0,677.5,522.58,399.7
2016,5,31,14,30,487.0,305.0,3.1,20.0,709.0,510.59,391.06
2016,5,31,14,45,341.5,333.0,3.25,20.0,610.5,441.18,337.79
2016,5,31,15,0,196.0,361.0,3.4,20.0,512.0,385.96,295.87
2016,5,31,15,15,233.0,334.5,3.5,20.0,504.0,366.09,279.98
2016,5,31,15,30,270.0,308.0,3.6,20.0,496.0,335.12,254.67
2016,5,31,15,45,214.5,292.0,3.7,20.0,435.0,297.38,225.74
2016,5,31,16,0,159.0,276.0,3.8,20.0,374.0,257.59,195.82
2016,5,31,16,15,123.5,250.5,3.8,19.5,323.0,220.68,168.28
2016,5,31,16,30,88.0,225.0,3.8,19.0,272.0,195.38,150.32
2016,5,31,16,45,403.0,157.0,3.85,19.0,339.0,142.05,96.3
2016,5,31,17,0,718.0,89.0,3.9,19.0,406.0,77.63,44.98
2016,5,31,17,15,680.0,84.0,3.85,18.5,354.0,54.32,42.11
2016,5,31,17,30,642.0,79.0,3.8,18.0,302.0,53.15,41.28
2016,5,31,17,45,589.0,72.0,3.8,17.5,251.0,50.21,38.81
2016,5,31,18,0,536.0,65.0,3.8,17.0,200.0,47.09,36.06
2016,5,31,18,15,457.5,56.5,3.7,16.5,153.0,42.42,31.76
2016,5,31,18,30,379.0,48.0,3.6,16.0,106.0,37.52,27.05
2016,5,31,18,45,260.0,35.0,3.55,16.0,68.5,27.15,17.11
2016,5,31,19,0,141.0,22.0,3.5,16.0,31.0,17.31,2.25
2016,5,31,19,15,70.5,11.0,3.35,15.5,15.5,10.48,0.0
2016,5,31,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,5,15,126.0,19.0,1.85,13.0,32.5,95.06,37.64
2016,6,1,5,30,252.0,38.0,1.8,13.0,65.0,194.41,150.74
2016,6,1,5,45,349.0,49.5,1.75,13.5,108.5,269.68,218.91
2016,6,1,6,0,446.0,61.0,1.7,14.0,152.0,357.09,293.67
2016,6,1,6,15,511.5,69.0,1.6,14.0,201.0,427.22,352.64
2016,6,1,6,30,577.0,77.0,1.5,14.0,250.0,501.75,412.69
2016,6,1,6,45,290.0,103.5,1.4,14.5,190.5,348.26,287.28
