Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,7,0,3.0,130.0,1.3,15.0,131.0,130.67,103.93
2016,6,1,7,15,1.5,134.5,1.25,15.0,135.0,132.37,105.5
2016,6,1,7,30,0.0,139.0,1.2,15.0,139.0,134.44,106.76
2016,6,1,7,45,3.5,161.5,1.15,15.5,164.0,159.8,126.94
2016,6,1,8,0,7.0,184.0,1.1,16.0,189.0,185.26,146.75
2016,6,1,8,15,16.0,215.0,1.05,16.0,226.0,224.68,177.77
2016,6,1,8,30,25.0,246.0,1.0,16.0,263.0,264.32,208.33
2016,6,1,8,45,20.0,246.5,1.0,16.5,261.0,258.92,202.8
2016,6,1,9,0,15.0,247.0,1.0,17.0,259.0,253.61,197.65
2016,6,1,9,15,34.5,297.5,1.0,17.0,325.0,336.8,261.33
2016,6,1,9,30,54.0,348.0,1.0,17.0,391.0,408.32,314.07
2016,6,1,9,45,472.5,239.0,1.0,17.5,641.5,740.46,562.18
2016,6,1,10,0,891.0,130.0,1.0,18.0,892.0,1027.28,747.05
2016,6,1,10,15,531.5,288.0,1.05,18.0,746.5,845.3,622.48
2016,6,1,10,30,172.0,446.0,1.1,18.0,601.0,626.77,465.55
2016,6,1,10,45,151.0,455.5,1.15,18.0,594.0,610.04,455.3
2016,6,1,11,0,130.0,465.0,1.2,18.0,587.0,592.85,442.68
2016,6,1,11,15,275.0,434.0,1.25,18.0,696.5,701.35,522.56
2016,6,1,11,30,420.0,403.0,1.3,18.0,806.0,801.93,593.46
2016,6,1,11,45,416.0,407.5,1.4,18.5,808.0,787.4,582.11
2016,6,1,12,0,412.0,412.0,1.5,19.0,810.0,771.49,571.07
2016,6,1,12,15,251.5,440.5,1.6,19.0,684.0,638.81,476.97
2016,6,1,12,30,91.0,469.0,1.7,19.0,558.0,514.07,385.84
2016,6,1,12,45,168.0,468.0,1.85,19.0,628.5,568.61,428.37
2016,6,1,13,0,245.0,467.0,2.0,19.0,699.0,614.69,463.03
2016,6,1,13,15,329.0,425.5,2.1,18.5,731.5,626.02,474.09
2016,6,1,13,30,413.0,384.0,2.2,18.0,764.0,628.46,478.74
2016,6,1,13,45,446.5,361.5,2.3,18.0,762.5,609.55,465.79
2016,6,1,14,0,480.0,339.0,2.4,18.0,761.0,587.64,450.3
2016,6,1,14,15,449.5,336.0,2.45,18.0,720.5,541.6,415.75
2016,6,1,14,30,419.0,333.0,2.5,18.0,680.0,497.81,382.51
2016,6,1,14,45,256.5,343.5,2.6,18.0,553.5,408.87,314.96
2016,6,1,15,0,94.0,354.0,2.7,18.0,427.0,343.64,265.67
2016,6,1,15,15,192.0,329.0,2.7,18.0,466.5,346.6,267.04
2016,6,1,15,30,290.0,304.0,2.7,18.0,506.0,339.42,258.83
2016,6,1,15,45,254.0,288.0,2.75,18.0,456.5,298.46,226.59
2016,6,1,16,0,218.0,272.0,2.8,18.0,407.0,269.09,203.81
2016,6,1,16,15,125.0,237.5,2.8,17.5,313.5,212.37,162.51
2016,6,1,16,30,32.0,203.0,2.8,17.0,220.0,173.02,135.62
2016,6,1,16,45,81.5,193.0,2.8,17.0,230.5,164.71,127.68
2016,6,1,17,0,131.0,183.0,2.8,17.0,241.0,143.66,111.33
2016,6,1,17,15,116.0,163.0,2.85,16.5,210.0,123.89,103.09
2016,6,1,17,30,101.0,143.0,2.9,16.0,179.0,110.24,91.68
2016,6,1,17,45,90.5,120.5,2.95,16.0,149.0,94.57,78.08
2016,6,1,18,0,80.0,98.0,3.0,16.0,119.0,78.4,63.78
2016,6,1,18,15,62.5,77.0,3.0,15.5,91.0,65.21,51.93
2016,6,1,18,30,45.0,56.0,3.0,15.0,63.0,48.4,36.66
2016,6,1,18,45,22.5,37.0,3.0,14.5,40.5,32.72,22.01
2016,6,1,19,0,0.0,18.0,3.0,14.0,18.0,16.71,2.85
2016,6,1,19,15,0.0,9.0,2.9,14.0,9.0,8.58,0.0
2016,6,1,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,2,5,15,137.5,18.5,1.4,12.0,33.5,99.38,41.71
2016,6,2,5,30,275.0,37.0,1.3,12.0,67.0,204.04,158.89
2016,6,2,5,45,372.5,47.5,1.2,12.5,111.0,281.92,228.97
2016,6,2,6,0,470.0,58.0,1.1,13.0,155.0,367.85,301.99
2016,6,2,6,15,534.0,66.0,1.0,13.0,204.5,437.87,360.14
2016,6,2,6,30,598.0,74.0,0.9,13.0,254.0,512.26,419.06
2016,6,2,6,45,299.0,91.5,0.85,13.5,181.5,339.39,279.8
2016,6,2,7,0,0.0,109.0,0.8,14.0,109.0,105.29,82.98
2016,6,2,7,15,2.0,132.5,0.8,14.0,133.5,130.58,104.37
2016,6,2,7,30,4.0,156.0,0.8,14.0,158.0,155.86,124.72
2016,6,2,7,45,7.0,173.0,0.8,14.5,177.0,174.98,139.56
2016,6,2,8,0,10.0,190.0,0.8,15.0,196.0,194.21,154.27
2016,6,2,8,15,11.0,203.5,0.8,15.5,211.0,208.04,164.41
2016,6,2,8,30,12.0,217.0,0.8,16.0,226.0,221.9,174.48
2016,6,2,8,45,11.5,222.0,0.85,16.5,231.0,225.58,176.55
2016,6,2,9,0,11.0,227.0,0.9,17.0,236.0,229.36,178.75
2016,6,2,9,15,15.5,257.0,0.9,17.0,269.5,263.33,204.68
2016,6,2,9,30,20.0,287.0,0.9,17.0,303.0,297.2,230.02
2016,6,2,9,45,34.5,329.0,0.9,17.5,358.0,366.22,281.08
2016,6,2,10,0,49.0,371.0,0.9,18.0,413.0,422.5,321.25
2016,6,2,10,15,59.0,394.0,0.95,18.0,446.5,453.56,343.33
2016,6,2,10,30,69.0,417.0,1.0,18.0,480.0,483.94,364.96
2016,6,2,10,45,90.5,438.5,1.05,18.5,522.5,523.21,392.46
2016,6,2,11,0,112.0,460.0,1.1,19.0,565.0,570.47,424.97
2016,6,2,11,15,516.0,299.0,1.15,19.0,791.5,805.89,598.42
2016,6,2,11,30,920.0,138.0,1.2,19.0,1018.0,1004.38,728.65
2016,6,2,11,45,921.0,138.0,1.3,19.0,1023.5,984.95,715.09
2016,6,2,12,0,922.0,138.0,1.4,19.0,1029.0,962.8,702.65
2016,6,2,12,15,653.0,280.0,1.45,19.0,910.5,841.74,622.43
2016,6,2,12,30,384.0,422.0,1.5,19.0,792.0,720.54,534.77
2016,6,2,12,45,435.0,404.0,1.6,19.5,819.5,727.43,541.5
2016,6,2,13,0,486.0,386.0,1.7,20.0,847.0,730.36,544.05
2016,6,2,13,15,375.5,415.0,1.8,20.0,767.5,651.92,487.91
2016,6,2,13,30,265.0,444.0,1.9,20.0,688.0,578.75,435.06
2016,6,2,13,45,326.5,409.5,2.05,20.0,702.5,574.32,434.14
2016,6,2,14,0,388.0,375.0,2.2,20.0,717.0,565.09,428.73
2016,6,2,14,15,265.0,387.5,2.3,20.0,618.0,482.3,367.06
2016,6,2,14,30,142.0,400.0,2.4,20.0,519.0,416.13,317.44
2016,6,2,14,45,154.0,382.0,2.55,20.0,505.5,396.54,303.29
2016,6,2,15,0,166.0,364.0,2.7,20.0,492.0,375.93,287.75
2016,6,2,15,15,185.5,341.5,2.85,19.5,477.5,353.82,271.11
2016,6,2,15,30,205.0,319.0,3.0,19.0,463.0,330.0,252.52
2016,6,2,15,45,159.5,297.0,3.15,19.0,404.5,286.09,219.05
2016,6,2,16,0,114.0,275.0,3.3,19.0,346.0,247.04,189.69
2016,6,2,16,15,76.0,241.0,3.35,18.5,287.0,213.61,165.14
2016,6,2,16,30,38.0,207.0,3.4,18.0,228.0,176.82,138.02
2016,6,2,16,45,34.0,186.0,3.5,18.0,203.5,156.22,122.2
2016,6,2,17,0,30.0,165.0,3.6,18.0,179.0,136.25,107.01
2016,6,2,17,15,25.0,145.5,3.65,17.5,156.5,119.25,98.76
2016,6,2,17,30,20.0,126.0,3.7,17.0,134.0,109.46,90.69
2016,6,2,17,45,290.5,95.0,3.75,17.0,170.5,67.44,54.04
2016,6,2,18,0,561.0,64.0,3.8,17.0,207.0,46.1,35.18
2016,6,2,18,15,484.5,55.5,3.8,16.5,159.5,41.37,30.86
2016,6,2,18,30,408.0,47.0,3.8,16.0,112.0,36.4,26.12
2016,6,2,18,45,292.0,35.0,3.8,15.5,73.0,27.77,17.81
2016,6,2,19,0,176.0,23.0,3.8,15.0,34.0,18.1,4.24
2016,6,2,19,15,88.0,11.5,3.7,15.0,17.0,10.96,0.0
2016,6,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,5,15,142.5,18.5,1.45,14.0,34.0,101.69,44.05
2016,6,3,5,30,285.0,37.0,1.4,14.0,68.0,209.48,162.18
2016,6,3,5,45,378.5,47.5,1.4,14.5,111.5,285.19,230.24
2016,6,3,6,0,472.0,58.0,1.4,15.0,155.0,369.07,301.61
2016,6,3,6,15,535.0,65.5,1.3,15.0,204.0,437.97,358.92
2016,6,3,6,30,598.0,73.0,1.2,15.0,253.0,511.11,417.05
2016,6,3,6,45,642.5,78.5,1.15,15.5,305.0,572.57,463.17
2016,6,3,7,0,687.0,84.0,1.1,16.0,357.0,635.99,507.68
2016,6,3,7,15,617.0,108.0,1.1,16.0,378.5,634.12,504.15
2016,6,3,7,30,547.0,132.0,1.1,16.0,400.0,624.66,495.2
2016,6,3,7,45,594.0,133.0,1.1,16.5,452.5,681.62,534.45
2016,6,3,8,0,641.0,134.0,1.1,17.0,505.0,739.33,571.97
2016,6,3,8,15,648.0,147.5,1.15,17.5,549.0,775.98,594.59
2016,6,3,8,30,655.0,161.0,1.2,18.0,593.0,810.64,615.78
2016,6,3,8,45,647.0,180.0,1.25,18.5,630.5,835.15,629.89
2016,6,3,9,0,639.0,199.0,1.3,19.0,668.0,856.68,642.05
2016,6,3,9,15,459.0,282.5,1.3,19.5,629.0,773.46,578.65
2016,6,3,9,30,279.0,366.0,1.3,20.0,590.0,675.88,505.08
2016,6,3,9,45,597.5,237.5,1.35,20.5,741.5,867.31,643.62
2016,6,3,10,0,916.0,109.0,1.4,21.0,893.0,1030.43,745.84
2016,6,3,10,15,733.0,219.0,1.45,21.0,859.0,977.12,709.72
2016,6,3,10,30,550.0,329.0,1.5,21.0,825.0,900.25,656.6
2016,6,3,10,45,459.0,372.5,1.6,21.5,792.5,846.09,618.59
2016,6,3,11,0,368.0,416.0,1.7,22.0,760.0,783.38,574.18
2016,6,3,11,15,653.5,265.5,1.8,22.0,887.0,905.89,665.29
2016,6,3,11,30,939.0,115.0,1.9,22.0,1014.0,1000.79,727.03
2016,6,3,11,45,939.0,116.0,2.0,22.0,1019.0,981.44,714.53
2016,6,3,12,0,939.0,117.0,2.1,22.0,1024.0,959.31,701.44
2016,6,3,12,15,938.5,117.0,2.3,22.0,1022.5,933.17,686.61
2016,6,3,12,30,938.0,117.0,2.5,22.0,1021.0,904.56,669.81
2016,6,3,12,45,927.5,122.5,2.75,22.0,1009.0,870.36,649.24
2016,6,3,13,0,917.0,128.0,3.0,22.0,997.0,834.42,626.99
2016,6,3,13,15,913.5,127.0,3.15,22.0,980.0,796.58,602.37
2016,6,3,13,30,910.0,126.0,3.3,22.0,963.0,757.01,576.18
2016,6,3,13,45,686.0,235.0,3.5,22.0,857.0,660.91,503.73
2016,6,3,14,0,462.0,344.0,3.7,22.0,751.0,581.86,442.82
2016,6,3,14,15,490.5,320.5,3.75,22.0,739.5,553.98,422.41
2016,6,3,14,30,519.0,297.0,3.8,22.0,728.0,523.37,399.04
2016,6,3,14,45,442.5,311.0,3.9,22.0,667.0,468.86,356.98
2016,6,3,15,0,366.0,325.0,4.0,22.0,606.0,426.8,324.22
2016,6,3,15,15,287.5,322.0,4.0,21.5,536.0,371.77,282.55
2016,6,3,15,30,209.0,319.0,4.0,21.0,466.0,331.79,252.66
2016,6,3,15,45,273.0,284.5,4.0,21.0,463.0,302.42,227.51
2016,6,3,16,0,337.0,250.0,4.0,21.0,460.0,274.72,202.5
2016,6,3,16,15,226.5,240.0,3.95,21.0,376.0,233.84,173.55
2016,6,3,16,30,116.0,230.0,3.9,21.0,292.0,195.89,148.29
2016,6,3,16,45,91.5,204.0,3.9,21.0,250.5,173.46,132.41
2016,6,3,17,0,67.0,178.0,3.9,21.0,209.0,146.3,113.04
2016,6,3,17,15,60.0,157.5,3.8,20.5,182.5,127.14,104.33
2016,6,3,17,30,53.0,137.0,3.7,20.0,156.0,111.89,91.71
2016,6,3,17,45,292.0,101.5,3.65,19.5,179.0,77.52,62.25
2016,6,3,18,0,531.0,66.0,3.6,19.0,202.0,47.63,36.23
2016,6,3,18,15,456.0,57.0,3.5,18.5,155.5,42.55,31.63
2016,6,3,18,30,381.0,48.0,3.4,18.0,109.0,37.18,26.59
2016,6,3,18,45,270.0,35.5,3.35,17.5,71.5,28.12,17.99
2016,6,3,19,0,159.0,23.0,3.3,17.0,34.0,18.06,4.77
2016,6,3,19,15,79.5,11.5,3.25,17.0,17.0,10.96,0.0
2016,6,3,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,14.0,0.45,15.0,14.0,12.98,0.91
2016,6,4,5,30,0.0,28.0,0.3,15.0,28.0,26.05,15.51
2016,6,4,5,45,0.0,47.0,0.2,15.5,47.0,46.58,33.4
2016,6,4,6,0,0.0,66.0,0.1,16.0,66.0,66.37,50.38
2016,6,4,6,15,5.5,85.5,0.15,16.0,87.0,89.69,70.22
2016,6,4,6,30,11.0,105.0,0.2,16.0,108.0,113.12,89.84
2016,6,4,6,45,17.0,124.5,0.3,16.5,130.5,137.11,109.42
2016,6,4,7,0,23.0,144.0,0.4,17.0,153.0,161.38,128.83
2016,6,4,7,15,11.5,132.5,0.4,17.0,137.0,137.96,109.07
2016,6,4,7,30,0.0,121.0,0.4,17.0,121.0,115.57,90.21
2016,6,4,7,45,44.0,184.5,0.4,17.0,210.0,229.36,182.45
2016,6,4,8,0,88.0,248.0,0.4,17.0,299.0,339.99,267.37
2016,6,4,8,15,112.0,273.5,0.4,17.0,344.0,403.59,313.61
2016,6,4,8,30,136.0,299.0,0.4,17.0,389.0,454.0,349.61
2016,6,4,8,45,109.0,314.5,0.45,17.5,390.0,430.97,330.35
2016,6,4,9,0,82.0,330.0,0.5,18.0,391.0,420.71,320.99
2016,6,4,9,15,92.5,352.5,0.55,18.0,424.5,453.48,344.65
2016,6,4,9,30,103.0,375.0,0.6,18.0,458.0,485.89,367.42
2016,6,4,9,45,227.5,379.0,0.7,18.0,571.0,623.59,467.84
2016,6,4,10,0,352.0,383.0,0.8,18.0,684.0,760.68,562.75
2016,6,4,10,15,252.0,414.5,0.8,18.0,633.5,690.2,509.82
2016,6,4,10,30,152.0,446.0,0.8,18.0,583.0,607.33,450.22
2016,6,4,10,45,178.5,456.0,0.8,18.5,620.5,637.85,471.45
2016,6,4,11,0,205.0,466.0,0.8,19.0,658.0,667.01,490.24
2016,6,4,11,15,142.0,462.0,0.75,19.0,596.5,594.91,438.18
2016,6,4,11,30,79.0,458.0,0.7,19.0,535.0,517.43,382.72
2016,6,4,11,45,47.0,376.5,0.7,19.5,422.5,403.82,301.79
2016,6,4,12,0,15.0,295.0,0.7,20.0,310.0,290.28,218.51
2016,6,4,12,15,171.5,375.5,0.75,20.0,541.5,507.1,380.73
2016,6,4,12,30,328.0,456.0,0.8,20.0,773.0,704.95,517.02
2016,6,4,12,45,422.0,416.5,0.85,20.5,820.0,728.73,532.36
2016,6,4,13,0,516.0,377.0,0.9,21.0,867.0,747.05,545.72
2016,6,4,13,15,311.0,413.5,0.95,21.0,708.0,603.44,444.99
2016,6,4,13,30,106.0,450.0,1.0,21.0,549.0,479.35,355.66
2016,6,4,13,45,485.0,292.0,1.05,21.0,722.0,578.49,434.52
2016,6,4,14,0,864.0,134.0,1.1,21.0,895.0,658.34,493.75
2016,6,4,14,15,541.0,266.0,1.1,21.0,737.5,539.15,404.07
2016,6,4,14,30,218.0,398.0,1.1,21.0,580.0,455.81,341.19
2016,6,4,14,45,143.5,371.0,1.15,21.0,488.5,383.52,289.06
2016,6,4,15,0,69.0,344.0,1.2,21.0,397.0,325.56,246.84
2016,6,4,15,15,69.5,325.5,1.2,20.5,376.5,304.42,231.86
2016,6,4,15,30,70.0,307.0,1.2,20.0,356.0,283.37,216.52
2016,6,4,15,45,132.0,291.5,1.25,20.0,376.5,274.89,208.64
2016,6,4,16,0,194.0,276.0,1.3,20.0,397.0,267.59,200.66
2016,6,4,16,15,112.0,239.5,1.3,19.5,308.5,212.31,160.85
2016,6,4,16,30,30.0,203.0,1.3,19.0,220.0,173.25,134.24
2016,6,4,16,45,23.0,180.5,1.35,19.0,192.5,159.21,124.02
2016,6,4,17,0,16.0,158.0,1.4,19.0,165.0,138.11,107.99
2016,6,4,17,15,11.5,139.5,1.4,18.5,144.0,121.33,99.86
2016,6,4,17,30,7.0,121.0,1.4,18.0,123.0,105.85,87.01
2016,6,4,17,45,265.0,93.5,1.4,17.5,162.0,71.82,57.71
2016,6,4,18,0,523.0,66.0,1.4,17.0,201.0,47.51,36.46
2016,6,4,18,15,450.5,57.0,1.35,16.5,155.0,42.44,31.85
2016,6,4,18,30,378.0,48.0,1.3,16.0,109.0,37.07,26.79
2016,6,4,18,45,272.0,35.5,1.3,16.0,71.5,28.02,18.13
2016,6,4,19,0,166.0,23.0,1.3,16.0,34.0,18.04,5.35
2016,6,4,19,15,83.0,11.5,1.2,15.5,17.0,10.96,0.0
2016,6,4,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,5,5,15,146.5,17.5,1.0,13.0,34.0,105.9,48.93
2016,6,5,5,30,293.0,35.0,1.0,13.0,68.0,211.54,164.42
2016,6,5,5,45,384.5,45.5,1.0,13.5,111.0,286.29,231.45
2016,6,5,6,0,476.0,56.0,1.0,14.0,154.0,369.17,301.75
2016,6,5,6,15,238.0,60.0,1.0,14.0,109.0,239.5,198.22
2016,6,5,6,30,0.0,64.0,1.0,14.0,64.0,59.76,45.33
2016,6,5,6,45,0.0,77.5,1.0,14.5,77.5,73.0,56.65
2016,6,5,7,0,0.0,91.0,1.0,15.0,91.0,86.19,67.44
2016,6,5,7,15,0.0,97.0,1.0,15.0,97.0,91.62,71.74
2016,6,5,7,30,0.0,103.0,1.0,15.0,103.0,97.16,76.07
2016,6,5,7,45,4.5,145.5,1.0,15.5,148.5,143.82,114.06
2016,6,5,8,0,9.0,188.0,1.0,16.0,194.0,191.19,151.55
2016,6,5,8,15,29.0,230.5,1.1,16.0,249.5,265.4,210.26
2016,6,5,8,30,49.0,273.0,1.2,16.0,305.0,329.81,259.89
2016,6,5,8,45,166.0,300.0,1.35,16.5,420.0,482.27,377.44
2016,6,5,9,0,283.0,327.0,1.5,17.0,535.0,638.21,491.34
2016,6,5,9,15,582.0,220.5,1.6,17.0,677.0,830.59,632.92
2016,6,5,9,30,881.0,114.0,1.7,17.0,819.0,996.7,742.77
2016,6,5,9,45,491.0,261.0,1.85,17.5,657.0,783.18,593.29
2016,6,5,10,0,101.0,408.0,2.0,18.0,495.0,513.47,390.7
2016,6,5,10,15,92.0,417.5,2.1,18.0,498.5,511.07,390.12
2016,6,5,10,30,83.0,427.0,2.2,18.0,502.0,508.29,387.57
2016,6,5,10,45,283.5,402.5,2.35,18.0,666.5,696.15,528.89
2016,6,5,11,0,484.0,378.0,2.5,18.0,831.0,866.16,650.54
2016,6,5,11,15,446.5,393.0,2.6,18.0,815.5,832.42,625.14
2016,6,5,11,30,409.0,408.0,2.7,18.0,800.0,797.64,600.66
2016,6,5,11,45,434.0,407.5,2.8,18.0,825.5,805.43,607.17
2016,6,5,12,0,459.0,407.0,2.9,18.0,851.0,810.71,611.57
2016,6,5,12,15,696.0,263.0,2.95,18.0,935.0,865.43,656.76
2016,6,5,12,30,933.0,119.0,3.0,18.0,1019.0,903.65,683.96
2016,6,5,12,45,686.5,256.5,3.05,18.5,915.5,800.38,609.52
2016,6,5,13,0,440.0,394.0,3.1,19.0,812.0,702.91,533.76
2016,6,5,13,15,431.5,387.5,3.15,19.0,792.0,668.99,510.06
2016,6,5,13,30,423.0,381.0,3.2,19.0,772.0,635.09,485.63
2016,6,5,13,45,449.0,361.5,3.25,19.0,766.5,613.54,470.43
2016,6,5,14,0,475.0,342.0,3.3,19.0,761.0,589.56,452.95
2016,6,5,14,15,315.0,372.5,3.35,19.0,646.5,500.46,384.87
2016,6,5,14,30,155.0,403.0,3.4,19.0,532.0,426.33,327.96
2016,6,5,14,45,136.0,382.5,3.5,19.0,492.5,389.06,300.05
2016,6,5,15,0,117.0,362.0,3.6,19.0,453.0,353.8,273.32
2016,6,5,15,15,129.0,343.0,3.65,18.5,438.0,333.91,258.39
2016,6,5,15,30,141.0,324.0,3.7,18.0,423.0,313.0,242.2
2016,6,5,15,45,102.0,293.5,3.75,18.0,362.5,275.48,213.56
2016,6,5,16,0,63.0,263.0,3.8,18.0,302.0,234.74,182.69
2016,6,5,16,15,36.5,221.5,3.75,18.0,243.5,192.83,150.58
2016,6,5,16,30,10.0,180.0,3.7,18.0,185.0,160.61,126.21
2016,6,5,16,45,5.0,148.0,3.65,18.0,150.5,132.43,103.96
2016,6,5,17,0,0.0,116.0,3.6,18.0,116.0,104.81,81.83
2016,6,5,17,15,0.0,101.5,3.55,17.5,101.5,91.96,75.11
2016,6,5,17,30,0.0,87.0,3.5,17.0,87.0,79.31,64.4
2016,6,5,17,45,0.0,73.0,3.45,17.0,73.0,66.97,53.64
2016,6,5,18,0,0.0,59.0,3.4,17.0,59.0,54.53,42.63
2016,6,5,18,15,0.0,45.5,3.4,16.5,45.5,42.29,31.7
2016,6,5,18,30,0.0,32.0,3.4,16.0,32.0,29.71,20.35
2016,6,5,18,45,0.0,21.0,3.4,15.5,21.0,19.48,10.93
2016,6,5,19,0,0.0,10.0,3.4,15.0,10.0,9.26,0.24
2016,6,5,19,15,0.0,5.0,3.4,14.5,5.0,4.77,0.0
2016,6,5,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,45,23.5,4.0,2.55,13.5,4.5,0.0,0.0
2016,6,6,5,0,47.0,8.0,2.6,14.0,9.0,26.18,0.0
2016,6,6,5,15,170.5,21.0,2.65,14.0,38.0,118.67,56.25
2016,6,6,5,30,294.0,34.0,2.7,14.0,67.0,210.97,164.32
2016,6,6,5,45,384.0,44.0,2.75,14.0,109.5,284.29,231.54
2016,6,6,6,0,474.0,54.0,2.8,14.0,152.0,365.64,302.69
2016,6,6,6,15,533.0,61.0,2.8,14.0,199.5,431.27,359.17
2016,6,6,6,30,592.0,68.0,2.8,14.0,247.0,500.93,416.89
2016,6,6,6,45,633.5,73.5,2.8,14.5,297.0,559.93,463.31
2016,6,6,7,0,675.0,79.0,2.8,15.0,347.0,620.75,508.21
2016,6,6,7,15,423.5,142.5,2.75,15.0,318.5,517.94,423.92
2016,6,6,7,30,172.0,206.0,2.7,15.0,290.0,374.22,304.68
2016,6,6,7,45,131.5,227.5,2.65,15.5,295.5,367.3,296.98
2016,6,6,8,0,91.0,249.0,2.6,16.0,301.0,343.77,275.72
2016,6,6,8,15,109.0,274.0,2.55,16.0,342.0,387.56,309.47
2016,6,6,8,30,127.0,299.0,2.5,16.0,383.0,445.7,353.19
2016,6,6,8,45,120.5,319.5,2.5,16.5,403.5,461.69,363.03
2016,6,6,9,0,114.0,340.0,2.5,17.0,424.0,476.77,372.32
2016,6,6,9,15,158.0,360.5,2.5,17.0,483.5,539.99,419.7
2016,6,6,9,30,202.0,381.0,2.5,17.0,543.0,603.35,466.02
2016,6,6,9,45,541.0,247.0,2.5,17.5,704.5,821.84,630.12
2016,6,6,10,0,880.0,113.0,2.5,18.0,866.0,999.87,749.13
2016,6,6,10,15,886.0,114.5,2.5,18.0,893.0,1005.51,750.05
2016,6,6,10,30,892.0,116.0,2.5,18.0,920.0,1008.11,750.87
2016,6,6,10,45,896.0,117.0,2.5,18.0,940.5,1005.16,748.19
2016,6,6,11,0,900.0,118.0,2.5,18.0,961.0,999.15,743.66
2016,6,6,11,15,903.0,118.5,2.45,18.0,974.0,988.65,735.81
2016,6,6,11,30,906.0,119.0,2.4,18.0,987.0,975.2,726.15
2016,6,6,11,45,549.5,303.5,2.35,18.0,831.5,813.66,612.93
2016,6,6,12,0,193.0,488.0,2.3,18.0,676.0,641.73,482.54
2016,6,6,12,15,243.5,476.5,2.25,18.0,713.0,666.49,502.32
2016,6,6,12,30,294.0,465.0,2.2,18.0,750.0,685.01,516.07
2016,6,6,12,45,374.5,429.5,2.15,18.0,788.0,703.23,530.47
2016,6,6,13,0,455.0,394.0,2.1,18.0,826.0,715.14,540.11
2016,6,6,13,15,666.5,262.0,2.1,18.0,883.0,733.99,558.35
2016,6,6,13,30,878.0,130.0,2.1,18.0,940.0,740.51,566.84
2016,6,6,13,45,591.5,270.5,2.15,18.0,810.5,630.32,482.43
2016,6,6,14,0,305.0,411.0,2.2,18.0,681.0,544.88,415.65
2016,6,6,14,15,274.0,403.0,2.25,18.0,639.5,501.75,384.08
2016,6,6,14,30,243.0,395.0,2.3,18.0,598.0,461.18,353.79
2016,6,6,14,45,204.0,380.5,2.4,18.0,546.0,421.16,323.72
2016,6,6,15,0,165.0,366.0,2.5,18.0,494.0,378.36,291.44
2016,6,6,15,15,198.5,342.0,2.6,17.5,487.5,360.82,278.15
2016,6,6,15,30,232.0,318.0,2.7,17.0,481.0,340.22,261.62
2016,6,6,15,45,209.0,298.0,2.8,17.0,438.0,302.81,232.25
2016,6,6,16,0,186.0,278.0,2.9,17.0,395.0,267.89,204.91
2016,6,6,16,15,122.0,249.0,2.95,16.5,323.0,221.41,170.56
2016,6,6,16,30,58.0,220.0,3.0,16.0,251.0,189.42,148.25
2016,6,6,16,45,37.5,189.5,3.1,16.0,209.0,159.64,125.63
2016,6,6,17,0,17.0,159.0,3.2,16.0,167.0,139.12,110.35
2016,6,6,17,15,12.5,140.5,3.25,15.5,146.0,122.17,102.0
2016,6,6,17,30,8.0,122.0,3.3,15.0,125.0,106.7,88.94
2016,6,6,17,45,4.0,103.0,3.4,15.0,104.5,90.73,75.03
2016,6,6,18,0,0.0,84.0,3.5,15.0,84.0,74.63,60.75
2016,6,6,18,15,0.0,65.0,3.55,14.5,65.0,58.39,46.22
2016,6,6,18,30,0.0,46.0,3.6,14.0,46.0,41.98,31.32
2016,6,6,18,45,0.0,30.5,3.65,14.0,30.5,28.23,18.53
2016,6,6,19,0,0.0,15.0,3.7,14.0,15.0,13.91,3.54
2016,6,6,19,15,0.0,7.5,3.7,14.0,7.5,7.15,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,4,45,17.0,4.0,2.45,14.0,4.5,0.0,0.0
2016,6,7,5,0,34.0,8.0,2.4,14.0,9.0,21.05,0.0
2016,6,7,5,15,148.5,22.0,2.3,14.0,37.5,110.7,52.93
2016,6,7,5,30,263.0,36.0,2.2,14.0,66.0,196.28,152.62
2016,6,7,5,45,354.5,46.5,2.15,14.5,108.0,271.3,220.1
2016,6,7,6,0,446.0,57.0,2.1,15.0,150.0,352.85,290.18
2016,6,7,6,15,506.5,64.5,2.05,15.0,197.5,418.96,346.26
2016,6,7,6,30,567.0,72.0,2.0,15.0,245.0,489.2,403.56
2016,6,7,6,45,283.5,92.5,2.0,15.0,179.0,329.63,273.43
2016,6,7,7,0,0.0,113.0,2.0,15.0,113.0,109.56,86.62
2016,6,7,7,15,22.0,152.0,2.0,15.0,163.0,167.51,135.42
2016,6,7,7,30,44.0,191.0,2.0,15.0,213.0,238.93,193.54
2016,6,7,7,45,32.5,200.0,2.05,15.5,217.0,237.64,190.89
2016,6,7,8,0,21.0,209.0,2.1,16.0,221.0,224.09,178.72
2016,6,7,8,15,27.0,233.0,2.1,16.0,250.0,266.43,211.95
2016,6,7,8,30,33.0,257.0,2.1,16.0,279.0,296.9,235.25
2016,6,7,8,45,87.5,300.0,2.15,16.5,363.0,394.28,311.09
2016,6,7,9,0,142.0,343.0,2.2,17.0,447.0,506.99,395.36
2016,6,7,9,15,137.5,362.0,2.25,17.0,467.5,521.78,404.57
2016,6,7,9,30,133.0,381.0,2.3,17.0,488.0,535.69,413.74
2016,6,7,9,45,232.0,383.5,2.35,17.5,579.0,633.11,486.2
2016,6,7,10,0,331.0,386.0,2.4,18.0,670.0,743.44,564.67
2016,6,7,10,15,439.0,358.5,2.45,18.0,747.5,827.69,624.74
2016,6,7,10,30,547.0,331.0,2.5,18.0,825.0,900.32,676.08
2016,6,7,10,45,431.0,385.5,2.6,18.0,780.5,832.48,625.66
2016,6,7,11,0,315.0,440.0,2.7,18.0,736.0,756.95,570.42
2016,6,7,11,15,608.0,283.5,2.7,18.0,864.0,881.22,666.04
2016,6,7,11,30,901.0,127.0,2.7,18.0,992.0,978.67,732.4
2016,6,7,11,45,696.5,263.5,2.7,18.5,934.5,911.43,684.31
2016,6,7,12,0,492.0,400.0,2.7,19.0,877.0,834.79,624.4
2016,6,7,12,15,525.5,383.0,2.7,18.5,891.5,829.27,623.14
2016,6,7,12,30,559.0,366.0,2.7,18.0,906.0,820.97,619.28
2016,6,7,12,45,507.5,379.5,2.75,18.0,866.0,767.36,581.02
2016,6,7,13,0,456.0,393.0,2.8,18.0,826.0,715.53,543.85
2016,6,7,13,15,315.5,426.5,2.85,18.0,723.5,619.2,472.39
2016,6,7,13,30,175.0,460.0,2.9,18.0,621.0,534.01,407.98
2016,6,7,13,45,286.0,416.0,2.95,18.0,672.0,554.81,426.06
2016,6,7,14,0,397.0,372.0,3.0,18.0,723.0,566.52,436.11
2016,6,7,14,15,261.5,386.5,3.1,18.0,614.5,481.48,371.21
2016,6,7,14,30,126.0,401.0,3.2,18.0,506.0,409.7,316.28
2016,6,7,14,45,107.0,378.0,3.3,18.0,464.5,378.54,292.96
2016,6,7,15,0,88.0,355.0,3.4,18.0,423.0,343.1,266.12
2016,6,7,15,15,78.5,331.0,3.5,17.5,389.5,312.75,243.48
2016,6,7,15,30,69.0,307.0,3.6,17.0,356.0,283.62,221.53
2016,6,7,15,45,44.0,264.5,3.75,17.0,295.0,237.33,185.88
2016,6,7,16,0,19.0,222.0,3.9,17.0,234.0,201.43,158.44
2016,6,7,16,15,12.0,196.0,4.0,16.5,203.5,176.29,139.2
2016,6,7,16,30,5.0,170.0,4.1,16.0,173.0,152.05,120.47
2016,6,7,16,45,2.5,145.5,4.2,16.0,147.0,130.3,103.16
2016,6,7,17,0,0.0,121.0,4.3,16.0,121.0,108.94,85.92
2016,6,7,17,15,0.0,97.5,4.35,16.0,97.5,88.76,72.76
2016,6,7,17,30,0.0,74.0,4.4,16.0,74.0,68.53,55.17
2016,6,7,17,45,0.0,62.0,4.45,16.0,62.0,57.66,45.64
2016,6,7,18,0,0.0,50.0,4.5,16.0,50.0,46.47,35.68
2016,6,7,18,15,161.0,53.0,4.5,15.5,80.0,42.56,32.09
2016,6,7,18,30,322.0,56.0,4.5,15.0,110.0,42.56,31.71
2016,6,7,18,45,223.0,41.5,4.5,15.0,73.0,32.1,21.77
2016,6,7,19,0,124.0,27.0,4.5,15.0,36.0,21.2,8.7
2016,6,7,19,15,62.0,13.5,4.45,14.5,18.0,12.87,0.0
2016,6,7,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,8,4,45,31.0,5.0,4.3,13.5,5.5,0.0,0.0
2016,6,8,5,0,62.0,10.0,4.3,14.0,11.0,34.0,0.0
2016,6,8,5,15,194.0,22.0,4.2,14.0,41.0,132.85,65.25
2016,6,8,5,30,326.0,34.0,4.1,14.0,71.0,226.54,177.15
2016,6,8,5,45,413.0,43.5,4.1,14.0,114.0,299.13,244.47
2016,6,8,6,0,500.0,53.0,4.1,14.0,157.0,379.41,315.33
2016,6,8,6,15,250.0,60.5,4.1,14.0,112.5,247.56,207.61
2016,6,8,6,30,0.0,68.0,4.1,14.0,68.0,63.97,49.04
2016,6,8,6,45,0.0,81.5,4.15,14.0,81.5,77.19,60.34
2016,6,8,7,0,0.0,95.0,4.2,14.0,95.0,90.36,71.31
2016,6,8,7,15,18.5,141.5,4.3,14.0,150.5,153.18,124.36
2016,6,8,7,30,37.0,188.0,4.4,14.0,206.0,229.6,187.49
2016,6,8,7,45,45.0,212.0,4.5,14.5,236.5,262.36,213.3
2016,6,8,8,0,53.0,236.0,4.6,15.0,267.0,295.19,238.87
2016,6,8,8,15,28.0,207.5,4.7,15.0,224.0,238.58,191.85
2016,6,8,8,30,3.0,179.0,4.8,15.0,181.0,174.51,138.58
2016,6,8,8,45,4.5,188.5,4.9,15.0,192.0,184.88,146.78
2016,6,8,9,0,6.0,198.0,5.0,15.0,203.0,195.29,154.91
2016,6,8,9,15,64.0,289.0,5.05,15.0,340.5,356.27,284.9
2016,6,8,9,30,122.0,380.0,5.1,15.0,478.0,523.84,414.92
2016,6,8,9,45,125.5,397.5,5.2,15.5,502.0,543.1,427.63
2016,6,8,10,0,129.0,415.0,5.3,16.0,526.0,561.6,440.24
2016,6,8,10,15,114.0,425.0,5.35,16.0,525.5,553.02,432.6
2016,6,8,10,30,99.0,435.0,5.4,16.0,525.0,532.59,416.3
2016,6,8,10,45,191.5,442.0,5.45,16.0,620.5,636.76,497.18
2016,6,8,11,0,284.0,449.0,5.5,16.0,716.0,736.06,572.32
2016,6,8,11,15,275.0,458.5,5.55,16.0,720.0,727.11,564.68
2016,6,8,11,30,266.0,468.0,5.6,16.0,724.0,717.05,556.77
2016,6,8,11,45,229.0,478.0,5.7,16.0,699.0,675.85,525.38
2016,6,8,12,0,192.0,488.0,5.8,16.0,674.0,641.23,498.7
2016,6,8,12,15,258.0,471.5,5.85,16.0,721.5,675.1,525.98
2016,6,8,12,30,324.0,455.0,5.9,16.0,769.0,701.99,547.61
2016,6,8,12,45,357.0,433.5,6.0,16.0,776.0,693.26,542.22
2016,6,8,13,0,390.0,412.0,6.1,16.0,783.0,682.28,535.11
2016,6,8,13,15,418.5,393.0,6.1,16.0,785.5,665.39,523.03
2016,6,8,13,30,447.0,374.0,6.1,16.0,788.0,647.73,510.1
2016,6,8,13,45,483.0,352.5,6.15,16.0,789.0,630.45,497.38
2016,6,8,14,0,519.0,331.0,6.2,16.0,790.0,609.9,481.74
2016,6,8,14,15,665.5,242.5,6.15,16.0,811.0,592.96,469.83
2016,6,8,14,30,812.0,154.0,6.1,16.0,832.0,568.05,450.11
2016,6,8,14,45,807.5,148.0,6.05,16.0,798.0,520.88,410.51
2016,6,8,15,0,803.0,142.0,6.0,16.0,764.0,473.33,369.79
2016,6,8,15,15,706.5,169.5,5.95,16.0,695.5,411.71,318.05
2016,6,8,15,30,610.0,197.0,5.9,16.0,627.0,363.14,276.97
2016,6,8,15,45,503.5,217.5,5.85,16.0,557.0,315.63,237.91
2016,6,8,16,0,397.0,238.0,5.8,16.0,487.0,276.56,207.05
2016,6,8,16,15,305.0,234.0,5.8,15.5,416.0,239.11,179.09
2016,6,8,16,30,213.0,230.0,5.8,15.0,345.0,211.49,160.65
2016,6,8,16,45,145.0,206.5,5.8,15.0,281.5,174.08,133.97
2016,6,8,17,0,77.0,183.0,5.8,15.0,218.0,151.22,119.45
2016,6,8,17,15,177.0,156.5,5.7,15.0,223.5,120.31,100.73
2016,6,8,17,30,277.0,130.0,5.6,15.0,229.0,96.39,79.98
2016,6,8,17,45,246.0,114.5,5.6,15.0,192.5,86.3,71.19
2016,6,8,18,0,215.0,99.0,5.6,15.0,156.0,75.79,61.82
2016,6,8,18,15,183.0,80.0,5.55,14.5,121.0,62.38,49.77
2016,6,8,18,30,151.0,61.0,5.5,14.0,86.0,48.48,37.05
2016,6,8,18,45,101.5,43.5,5.45,14.0,57.5,35.2,24.56
2016,6,8,19,0,52.0,26.0,5.4,14.0,29.0,22.51,10.0
2016,6,8,19,15,26.0,13.0,5.3,14.0,14.5,12.39,0.0
2016,6,8,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,4,45,13.5,4.5,5.45,14.0,5.0,0.0,0.0
2016,6,9,5,0,27.0,9.0,5.5,14.0,10.0,19.23,0.0
2016,6,9,5,15,136.0,24.0,5.45,14.0,38.5,108.52,52.83
2016,6,9,5,30,245.0,39.0,5.4,14.0,67.0,191.94,149.92
2016,6,9,5,45,335.0,50.5,5.4,14.0,108.5,263.29,215.68
2016,6,9,6,0,425.0,62.0,5.4,14.0,150.0,346.03,288.89
2016,6,9,6,15,238.5,89.0,5.35,14.0,140.5,266.21,223.31
2016,6,9,6,30,52.0,116.0,5.3,14.0,131.0,162.51,133.68
2016,6,9,6,45,61.0,136.5,5.25,14.0,158.0,192.19,158.89
2016,6,9,7,0,70.0,157.0,5.2,14.0,185.0,222.22,183.81
2016,6,9,7,15,37.0,157.0,5.15,14.0,172.0,194.76,159.51
2016,6,9,7,30,4.0,157.0,5.1,14.0,159.0,156.88,126.43
2016,6,9,7,45,42.5,201.5,5.05,14.5,226.0,247.84,201.86
2016,6,9,8,0,81.0,246.0,5.0,15.0,293.0,331.45,269.24
2016,6,9,8,15,118.5,272.5,4.95,15.0,348.0,408.23,330.17
2016,6,9,8,30,156.0,299.0,4.9,15.0,403.0,472.44,380.23
2016,6,9,8,45,170.0,320.5,4.9,15.5,440.0,509.46,407.18
2016,6,9,9,0,184.0,342.0,4.9,16.0,477.0,546.13,433.56
2016,6,9,9,15,122.5,348.0,4.9,16.0,440.0,491.7,388.93
2016,6,9,9,30,61.0,354.0,4.9,16.0,403.0,421.83,332.53
2016,6,9,9,45,227.0,356.5,4.95,16.0,549.5,612.32,482.68
2016,6,9,10,0,393.0,359.0,5.0,16.0,696.0,776.33,607.03
2016,6,9,10,15,638.0,244.5,5.05,16.0,812.0,910.84,710.54
2016,6,9,10,30,883.0,130.0,5.1,16.0,928.0,1014.47,782.87
2016,6,9,10,45,519.0,299.0,5.15,16.5,771.0,832.39,647.14
2016,6,9,11,0,155.0,468.0,5.2,17.0,614.0,621.09,479.78
2016,6,9,11,15,113.0,460.0,5.25,17.0,567.5,565.71,438.02
2016,6,9,11,30,71.0,452.0,5.3,17.0,521.0,504.42,390.85
2016,6,9,11,45,74.0,452.5,5.35,17.0,524.0,502.56,389.67
2016,6,9,12,0,77.0,453.0,5.4,17.0,527.0,500.29,388.03
2016,6,9,12,15,166.0,464.5,5.55,17.0,625.0,586.16,455.3
2016,6,9,12,30,255.0,476.0,5.7,17.0,723.0,662.78,514.34
2016,6,9,12,45,168.0,465.5,5.9,17.0,628.0,568.13,441.85
2016,6,9,13,0,81.0,455.0,6.1,17.0,533.0,480.66,374.08
2016,6,9,13,15,206.5,443.0,6.25,17.0,635.5,555.28,434.38
2016,6,9,13,30,332.0,431.0,6.4,17.0,738.0,617.91,484.05
2016,6,9,13,45,241.0,433.0,6.55,17.0,653.0,539.52,422.94
2016,6,9,14,0,150.0,435.0,6.7,17.0,568.0,473.45,371.09
2016,6,9,14,15,91.0,383.0,6.75,16.5,463.0,390.61,307.32
2016,6,9,14,30,32.0,331.0,6.8,16.0,358.0,308.6,243.38
2016,6,9,14,45,22.5,290.0,6.85,16.0,309.0,272.73,215.37
2016,6,9,15,0,13.0,249.0,6.9,16.0,260.0,231.0,182.47
2016,6,9,15,15,8.0,214.0,6.9,16.0,221.0,197.3,155.78
2016,6,9,15,30,3.0,179.0,6.9,16.0,182.0,164.18,129.39
2016,6,9,15,45,2.0,172.5,6.95,16.0,174.5,157.43,124.26
2016,6,9,16,0,1.0,166.0,7.0,16.0,167.0,150.75,119.17
2016,6,9,16,15,0.5,155.5,7.0,15.5,156.0,140.84,111.64
2016,6,9,16,30,0.0,145.0,7.0,15.0,145.0,130.99,104.08
2016,6,9,16,45,0.0,137.0,7.0,15.0,137.0,123.26,98.01
2016,6,9,17,0,0.0,129.0,7.0,15.0,129.0,115.43,91.8
2016,6,9,17,15,274.5,107.5,7.0,14.5,207.0,71.63,58.09
2016,6,9,17,30,549.0,86.0,7.0,14.0,285.0,57.52,45.82
2016,6,9,17,45,487.5,83.0,7.0,14.0,239.0,58.17,46.46
2016,6,9,18,0,426.0,80.0,7.0,14.0,193.0,58.11,46.35
2016,6,9,18,15,371.0,67.5,6.95,14.0,150.5,50.09,38.98
2016,6,9,18,30,316.0,55.0,6.9,14.0,108.0,41.68,31.09
2016,6,9,18,45,231.5,41.0,6.85,14.0,73.0,31.63,21.54
2016,6,9,19,0,147.0,27.0,6.8,14.0,38.0,21.17,9.37
2016,6,9,19,15,73.5,13.5,6.7,14.0,19.0,12.87,0.0
2016,6,9,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,4,45,34.0,4.5,4.5,13.5,5.5,0.0,0.0
2016,6,10,5,0,68.0,9.0,4.6,14.0,11.0,35.4,0.0
2016,6,10,5,15,199.5,21.0,4.75,14.0,41.0,134.17,66.73
2016,6,10,5,30,331.0,33.0,4.9,14.0,71.0,227.72,178.43
2016,6,10,5,45,415.0,42.5,5.05,14.5,113.0,298.83,244.47
2016,6,10,6,0,499.0,52.0,5.2,15.0,155.0,377.4,313.85
2016,6,10,6,15,556.0,58.5,5.3,15.0,203.0,442.14,370.69
2016,6,10,6,30,613.0,65.0,5.4,15.0,251.0,510.73,428.9
2016,6,10,6,45,651.0,70.5,5.5,15.0,301.0,568.07,476.11
2016,6,10,7,0,689.0,76.0,5.6,15.0,351.0,626.96,522.04
2016,6,10,7,15,502.5,131.0,5.65,15.0,346.5,565.52,470.2
2016,6,10,7,30,316.0,186.0,5.7,15.0,342.0,480.23,397.19
2016,6,10,7,45,242.0,219.5,5.8,15.5,346.0,464.69,381.08
2016,6,10,8,0,168.0,253.0,5.9,16.0,350.0,429.37,349.14
2016,6,10,8,15,112.0,265.0,5.95,16.0,332.0,393.59,318.09
2016,6,10,8,30,56.0,277.0,6.0,16.0,314.0,340.84,273.5
2016,6,10,8,45,75.5,306.0,6.05,16.5,359.5,389.81,311.62
2016,6,10,9,0,95.0,335.0,6.1,17.0,405.0,438.85,349.01
2016,6,10,9,15,89.5,351.5,6.15,17.0,420.0,449.56,356.18
2016,6,10,9,30,84.0,368.0,6.2,17.0,435.0,459.72,363.03
2016,6,10,9,45,113.5,392.0,6.3,17.0,487.5,525.37,413.6
2016,6,10,10,0,143.0,416.0,6.4,17.0,540.0,576.68,452.72
2016,6,10,10,15,525.0,262.5,6.5,17.0,734.0,813.83,642.98
2016,6,10,10,30,907.0,109.0,6.6,17.0,928.0,1016.84,792.01
2016,6,10,10,45,654.0,253.5,6.7,17.5,851.0,921.49,720.41
2016,6,10,11,0,401.0,398.0,6.8,18.0,774.0,806.28,626.6
2016,6,10,11,15,662.5,255.0,6.9,18.0,886.0,906.88,709.21
2016,6,10,11,30,924.0,112.0,7.0,18.0,998.0,987.29,767.26
2016,6,10,11,45,925.5,112.5,7.1,18.0,1005.0,969.53,754.37
2016,6,10,12,0,927.0,113.0,7.2,18.0,1012.0,948.97,739.94
2016,6,10,12,15,928.0,113.0,7.25,17.5,1012.0,924.85,724.12
2016,6,10,12,30,929.0,113.0,7.3,17.0,1012.0,898.2,706.4
2016,6,10,12,45,913.5,122.5,7.4,17.0,1000.0,864.11,681.94
2016,6,10,13,0,898.0,132.0,7.5,17.0,988.0,828.49,656.24
2016,6,10,13,15,895.5,131.5,7.5,17.0,972.5,792.79,630.04
2016,6,10,13,30,893.0,131.0,7.5,17.0,957.0,755.32,602.4
2016,6,10,13,45,890.0,129.0,7.55,17.0,935.0,714.64,570.49
2016,6,10,14,0,887.0,127.0,7.6,17.0,913.0,672.54,536.81
2016,6,10,14,15,880.5,125.5,7.65,17.0,884.0,627.54,500.19
2016,6,10,14,30,874.0,124.0,7.7,17.0,855.0,581.75,462.18
2016,6,10,14,45,865.5,122.0,7.8,17.0,819.5,533.97,421.82
2016,6,10,15,0,857.0,120.0,7.9,17.0,784.0,485.97,380.36
2016,6,10,15,15,845.0,117.5,7.95,16.5,743.5,430.79,333.02
2016,6,10,15,30,833.0,115.0,8.0,16.0,703.0,381.08,288.94
2016,6,10,15,45,817.0,112.0,8.05,16.0,658.0,330.57,243.15
2016,6,10,16,0,801.0,109.0,8.1,16.0,613.0,281.47,198.48
2016,6,10,16,15,780.5,105.5,8.1,15.5,564.5,232.66,155.36
2016,6,10,16,30,760.0,102.0,8.1,15.0,516.0,186.09,116.14
2016,6,10,16,45,730.5,98.5,8.1,15.0,465.0,135.32,77.76
2016,6,10,17,0,701.0,95.0,8.1,15.0,414.0,93.26,53.71
2016,6,10,17,15,665.0,89.5,8.0,14.5,363.0,57.52,45.6
2016,6,10,17,30,629.0,84.0,7.9,14.0,312.0,56.14,44.59
2016,6,10,17,45,574.0,78.0,7.8,14.0,261.5,54.18,42.9
2016,6,10,18,0,519.0,72.0,7.7,14.0,211.0,52.12,41.02
2016,6,10,18,15,446.5,63.0,7.5,14.0,164.5,47.25,36.47
2016,6,10,18,30,374.0,54.0,7.3,14.0,118.0,42.13,31.5
2016,6,10,18,45,266.5,41.5,7.15,14.0,79.5,32.05,21.92
2016,6,10,19,0,159.0,29.0,7.0,14.0,41.0,22.79,10.8
2016,6,10,19,15,79.5,14.5,6.85,13.5,20.5,13.82,0.0
2016,6,10,19,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,4.5,4.5,12.5,4.5,0.0,0.0
2016,6,11,5,0,0.0,9.0,4.4,13.0,9.0,8.58,0.0
2016,6,11,5,15,107.0,25.5,4.35,13.0,37.5,89.92,43.29
2016,6,11,5,30,214.0,42.0,4.3,13.0,66.0,181.1,141.53
2016,6,11,5,45,312.0,53.5,4.25,13.5,108.0,255.03,208.61
2016,6,11,6,0,410.0,65.0,4.2,14.0,150.0,338.23,281.28
2016,6,11,6,15,473.5,74.0,4.1,14.0,198.0,408.85,342.15
2016,6,11,6,30,537.0,83.0,4.0,14.0,246.0,481.75,403.06
