Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,6,45,589.0,88.5,3.9,14.5,297.5,546.41,454.6
2016,6,11,7,0,641.0,94.0,3.8,15.0,349.0,613.56,505.95
2016,6,11,7,15,674.0,99.5,3.65,15.5,400.0,668.06,544.63
2016,6,11,7,30,707.0,105.0,3.5,16.0,451.0,723.05,582.46
2016,6,11,7,45,734.5,108.0,3.4,16.5,501.5,770.48,613.78
2016,6,11,8,0,762.0,111.0,3.3,17.0,552.0,813.25,640.96
2016,6,11,8,15,781.0,114.5,3.1,17.0,599.0,852.57,665.71
2016,6,11,8,30,800.0,118.0,2.9,17.0,646.0,890.32,688.8
2016,6,11,8,45,816.0,120.0,2.75,17.5,689.5,921.74,706.05
2016,6,11,9,0,832.0,122.0,2.6,18.0,733.0,951.05,721.51
2016,6,11,9,15,843.0,124.5,2.5,18.5,771.5,973.76,732.69
2016,6,11,9,30,854.0,127.0,2.4,19.0,810.0,985.08,736.23
2016,6,11,9,45,862.0,129.0,2.35,19.5,843.5,998.94,742.1
2016,6,11,10,0,870.0,131.0,2.3,20.0,877.0,1009.95,746.1
2016,6,11,10,15,876.0,132.5,2.35,20.0,904.0,1015.5,749.2
2016,6,11,10,30,882.0,134.0,2.4,20.0,931.0,1018.05,750.51
2016,6,11,10,45,886.0,135.5,2.45,20.0,951.0,1015.58,748.69
2016,6,11,11,0,890.0,137.0,2.5,20.0,971.0,1010.07,745.06
2016,6,11,11,15,892.5,137.5,2.65,20.0,984.0,999.13,738.96
2016,6,11,11,30,895.0,138.0,2.8,20.0,997.0,985.28,730.96
2016,6,11,11,45,894.5,139.5,2.95,20.5,1002.5,966.76,718.44
2016,6,11,12,0,894.0,141.0,3.1,21.0,1008.0,945.61,704.15
2016,6,11,12,15,894.0,141.0,3.25,21.0,1006.5,921.07,688.85
2016,6,11,12,30,894.0,141.0,3.4,21.0,1005.0,894.19,671.83
2016,6,11,12,45,899.0,135.5,3.6,21.0,998.5,864.36,652.89
2016,6,11,13,0,904.0,130.0,3.8,21.0,992.0,832.15,632.05
2016,6,11,13,15,900.5,129.5,3.8,21.0,975.5,795.55,606.98
2016,6,11,13,30,897.0,129.0,3.8,21.0,959.0,757.24,580.56
2016,6,11,13,45,754.0,209.0,3.85,21.0,895.0,690.36,529.25
2016,6,11,14,0,611.0,289.0,3.9,21.0,831.0,632.61,484.09
2016,6,11,14,15,737.5,208.0,3.85,20.5,841.0,608.55,468.2
2016,6,11,14,30,864.0,127.0,3.8,20.0,851.0,579.68,446.92
2016,6,11,14,45,723.0,185.0,3.8,20.0,773.5,508.54,390.51
2016,6,11,15,0,582.0,243.0,3.8,20.0,696.0,455.81,348.11
2016,6,11,15,15,696.0,183.0,3.75,19.5,696.0,421.06,318.6
2016,6,11,15,30,810.0,123.0,3.7,19.0,696.0,380.58,282.14
2016,6,11,15,45,789.5,121.5,3.7,19.0,650.0,331.08,238.93
2016,6,11,16,0,769.0,120.0,3.7,19.0,604.0,283.47,197.13
2016,6,11,16,15,748.0,116.0,3.65,18.5,556.5,230.18,151.82
2016,6,11,16,30,727.0,112.0,3.6,18.0,509.0,184.38,114.2
2016,6,11,16,45,696.5,108.0,3.55,18.0,458.5,140.07,81.71
2016,6,11,17,0,666.0,104.0,3.5,18.0,408.0,99.27,58.53
2016,6,11,17,15,629.5,97.5,3.55,17.5,357.5,63.36,50.15
2016,6,11,17,30,593.0,91.0,3.6,17.0,307.0,61.49,48.76
2016,6,11,17,45,542.5,83.5,3.65,16.5,257.5,58.58,46.36
2016,6,11,18,0,492.0,76.0,3.7,16.0,208.0,55.47,43.66
2016,6,11,18,15,422.0,66.0,3.6,15.5,162.5,49.85,38.57
2016,6,11,18,30,352.0,56.0,3.5,15.0,117.0,42.45,31.7
2016,6,11,18,45,253.0,42.5,3.45,15.0,79.0,32.81,22.54
2016,6,11,19,0,154.0,29.0,3.4,15.0,41.0,22.76,10.99
2016,6,11,19,15,77.0,14.5,3.2,15.0,20.5,13.82,0.0
2016,6,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,4,45,4.5,4.0,3.6,13.0,4.5,0.0,0.0
2016,6,12,5,0,9.0,8.0,3.6,13.0,9.0,11.17,0.0
2016,6,12,5,15,96.0,26.0,3.55,13.0,37.0,85.94,41.06
2016,6,12,5,30,183.0,44.0,3.5,13.0,65.0,168.78,131.44
2016,6,12,5,45,278.5,57.0,3.45,13.5,106.5,241.84,197.27
2016,6,12,6,0,374.0,70.0,3.4,14.0,148.0,323.89,268.59
2016,6,12,6,15,438.5,80.0,3.35,14.0,195.5,390.91,326.4
2016,6,12,6,30,503.0,90.0,3.3,14.0,243.0,466.65,389.35
2016,6,12,6,45,560.5,95.0,3.25,14.5,294.5,533.62,442.63
2016,6,12,7,0,618.0,100.0,3.2,15.0,346.0,603.39,496.21
2016,6,12,7,15,652.0,105.5,3.15,15.0,397.0,657.94,536.21
2016,6,12,7,30,686.0,111.0,3.1,15.0,448.0,713.04,575.5
2016,6,12,7,45,718.0,113.5,3.05,15.5,498.5,763.09,608.98
2016,6,12,8,0,750.0,116.0,3.0,16.0,549.0,812.91,641.49
2016,6,12,8,15,769.5,119.5,2.85,16.0,596.5,847.81,663.2
2016,6,12,8,30,789.0,123.0,2.7,16.0,644.0,885.79,686.76
2016,6,12,8,45,807.5,124.5,2.6,16.5,688.0,918.82,705.48
2016,6,12,9,0,826.0,126.0,2.5,17.0,732.0,949.83,722.51
2016,6,12,9,15,837.0,128.5,2.45,17.0,770.5,972.46,735.5
2016,6,12,9,30,848.0,131.0,2.4,17.0,809.0,992.48,746.79
2016,6,12,9,45,544.0,270.0,2.35,17.5,711.5,846.02,641.6
2016,6,12,10,0,240.0,409.0,2.3,18.0,614.0,678.17,513.59
2016,6,12,10,15,308.0,400.5,2.35,18.0,673.0,731.94,554.38
2016,6,12,10,30,376.0,392.0,2.4,18.0,732.0,784.65,592.17
2016,6,12,10,45,641.5,259.0,2.5,18.0,854.5,915.19,689.58
2016,6,12,11,0,907.0,126.0,2.6,18.0,977.0,1016.09,756.77
2016,6,12,11,15,909.5,127.0,2.7,18.0,990.0,1005.65,749.34
2016,6,12,11,30,912.0,128.0,2.8,18.0,1003.0,992.23,741.11
2016,6,12,11,45,913.0,128.0,2.9,18.5,1009.0,973.58,728.02
2016,6,12,12,0,914.0,128.0,3.0,19.0,1015.0,952.22,713.18
2016,6,12,12,15,913.5,128.0,3.0,19.0,1013.0,926.97,696.3
2016,6,12,12,30,913.0,128.0,3.0,19.0,1011.0,899.34,677.82
2016,6,12,12,45,908.5,129.0,3.05,19.0,1001.5,867.04,656.44
2016,6,12,13,0,904.0,130.0,3.1,19.0,992.0,832.82,633.6
2016,6,12,13,15,900.5,129.5,3.1,18.5,975.5,796.25,609.84
2016,6,12,13,30,897.0,129.0,3.1,18.0,959.0,757.99,584.6
2016,6,12,13,45,891.0,128.0,3.1,18.0,935.5,716.05,553.74
2016,6,12,14,0,885.0,127.0,3.1,18.0,912.0,672.92,521.15
2016,6,12,14,15,877.5,125.0,3.1,18.0,882.5,627.07,485.83
2016,6,12,14,30,870.0,123.0,3.1,18.0,853.0,580.53,449.15
2016,6,12,14,45,859.5,122.0,3.1,18.0,817.0,532.81,410.64
2016,6,12,15,0,849.0,121.0,3.1,18.0,781.0,485.04,371.1
2016,6,12,15,15,836.5,118.5,3.05,18.0,740.5,430.13,325.16
2016,6,12,15,30,824.0,116.0,3.0,18.0,700.0,380.68,282.4
2016,6,12,15,45,806.5,113.5,3.0,18.0,654.5,330.58,238.62
2016,6,12,16,0,789.0,111.0,3.0,18.0,609.0,282.03,195.86
2016,6,12,16,15,768.5,107.5,2.95,17.5,561.0,233.82,154.35
2016,6,12,16,30,748.0,104.0,2.9,17.0,513.0,187.83,116.4
2016,6,12,16,45,719.0,100.0,2.85,17.0,462.5,137.18,78.54
2016,6,12,17,0,690.0,96.0,2.8,17.0,412.0,95.29,54.42
2016,6,12,17,15,654.5,90.5,2.75,16.5,361.5,58.09,45.71
2016,6,12,17,30,619.0,85.0,2.7,16.0,311.0,56.74,44.78
2016,6,12,17,45,568.0,78.5,2.65,16.0,261.0,54.42,42.79
2016,6,12,18,0,517.0,72.0,2.6,16.0,211.0,51.96,40.57
2016,6,12,18,15,448.0,62.5,2.55,15.5,165.0,46.64,35.75
2016,6,12,18,30,379.0,53.0,2.5,15.0,119.0,41.02,30.47
2016,6,12,18,45,277.5,40.5,2.45,15.0,80.5,31.2,21.2
2016,6,12,19,0,176.0,28.0,2.4,15.0,42.0,21.94,10.6
2016,6,12,19,15,88.0,14.0,2.4,15.0,21.0,13.34,0.0
2016,6,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,4,45,15.5,4.5,4.05,13.0,5.0,0.0,0.0
2016,6,13,5,0,31.0,9.0,4.2,13.0,10.0,20.78,0.0
2016,6,13,5,15,138.5,24.0,4.05,13.0,38.5,109.41,53.4
2016,6,13,5,30,246.0,39.0,3.9,13.0,67.0,192.11,150.24
2016,6,13,5,45,340.5,49.5,3.8,13.5,108.5,264.4,216.19
2016,6,13,6,0,435.0,60.0,3.7,14.0,150.0,349.15,289.9
2016,6,13,6,15,217.5,59.0,3.6,14.0,104.0,224.9,188.15
2016,6,13,6,30,0.0,58.0,3.5,14.0,58.0,53.93,40.5
2016,6,13,6,45,0.0,70.0,3.4,14.0,70.0,65.24,50.19
2016,6,13,7,0,0.0,82.0,3.3,14.0,82.0,76.91,59.95
2016,6,13,7,15,0.0,115.5,3.4,14.0,115.5,110.83,88.26
2016,6,13,7,30,0.0,149.0,3.5,14.0,149.0,145.03,116.35
2016,6,13,7,45,0.0,145.5,3.6,14.5,145.5,140.02,111.56
2016,6,13,8,0,0.0,142.0,3.7,15.0,142.0,135.56,107.34
2016,6,13,8,15,2.0,162.5,3.95,15.0,164.0,157.53,125.08
2016,6,13,8,30,4.0,183.0,4.2,15.0,186.0,179.52,142.67
2016,6,13,8,45,9.5,214.5,4.45,15.5,221.5,216.02,171.67
2016,6,13,9,0,15.0,246.0,4.7,16.0,257.0,252.61,200.33
2016,6,13,9,15,58.5,310.0,4.85,16.0,356.5,373.84,296.82
2016,6,13,9,30,102.0,374.0,5.0,16.0,456.0,484.07,382.25
2016,6,13,9,45,161.5,393.0,5.15,16.0,528.5,574.05,451.59
2016,6,13,10,0,221.0,412.0,5.3,16.0,601.0,650.0,509.53
2016,6,13,10,15,122.0,372.0,5.45,16.0,477.0,505.53,397.56
2016,6,13,10,30,23.0,332.0,5.6,16.0,353.0,340.77,267.41
2016,6,13,10,45,39.0,377.0,5.75,16.0,414.0,410.43,321.96
2016,6,13,11,0,55.0,422.0,5.9,16.0,475.0,468.27,366.38
2016,6,13,11,15,42.5,402.5,6.15,16.0,443.5,432.89,338.84
2016,6,13,11,30,30.0,383.0,6.4,16.0,412.0,398.28,311.92
2016,6,13,11,45,81.0,434.5,6.65,16.0,513.5,491.97,385.72
2016,6,13,12,0,132.0,486.0,6.9,16.0,615.0,585.98,458.34
2016,6,13,12,15,183.5,483.0,7.0,16.0,661.5,619.46,485.02
2016,6,13,12,30,235.0,480.0,7.1,16.0,708.0,649.79,509.28
2016,6,13,12,45,159.5,469.0,7.25,16.0,623.5,565.07,443.36
2016,6,13,13,0,84.0,458.0,7.4,16.0,539.0,486.2,381.37
2016,6,13,13,15,111.0,458.5,7.4,16.0,563.0,497.74,391.18
2016,6,13,13,30,138.0,459.0,7.4,16.0,587.0,508.12,399.76
2016,6,13,13,45,97.0,427.5,7.4,16.0,516.5,447.42,352.26
2016,6,13,14,0,56.0,396.0,7.4,16.0,446.0,387.18,305.0
2016,6,13,14,15,174.0,390.5,7.4,16.0,538.0,441.1,348.96
2016,6,13,14,30,292.0,385.0,7.4,16.0,630.0,482.38,381.56
2016,6,13,14,45,332.5,355.5,7.45,16.0,623.0,460.96,364.22
2016,6,13,15,0,373.0,326.0,7.5,16.0,616.0,435.97,343.43
2016,6,13,15,15,319.5,320.0,7.5,15.5,559.5,387.59,304.72
2016,6,13,15,30,266.0,314.0,7.5,15.0,503.0,344.22,270.09
2016,6,13,15,45,317.0,280.5,7.5,15.0,491.5,317.31,245.93
2016,6,13,16,0,368.0,247.0,7.5,15.0,480.0,285.76,217.08
2016,6,13,16,15,309.5,237.0,7.5,15.0,422.0,244.49,184.17
2016,6,13,16,30,251.0,227.0,7.5,15.0,364.0,209.11,157.3
2016,6,13,16,45,486.5,157.0,7.5,15.0,391.0,159.29,107.47
2016,6,13,17,0,722.0,87.0,7.5,15.0,418.0,96.56,54.78
2016,6,13,17,15,688.5,82.5,7.5,14.5,367.5,52.28,40.94
2016,6,13,17,30,655.0,78.0,7.5,14.0,317.0,51.41,40.37
2016,6,13,17,45,612.0,71.0,7.55,14.0,267.5,48.45,37.79
2016,6,13,18,0,569.0,64.0,7.6,14.0,218.0,45.27,34.91
2016,6,13,18,15,500.5,56.5,7.6,14.0,171.5,41.4,31.29
2016,6,13,18,30,432.0,49.0,7.6,14.0,125.0,37.34,27.32
2016,6,13,18,45,321.0,38.5,7.6,14.0,85.0,30.21,20.42
2016,6,13,19,0,210.0,28.0,7.6,14.0,45.0,21.94,10.81
2016,6,13,19,15,105.0,14.0,7.55,14.0,22.5,13.34,0.0
2016,6,13,19,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,7.4,13.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,14,4,45,12.5,4.5,5.95,13.0,5.0,0.0,0.0
2016,6,14,5,0,25.0,9.0,5.9,13.0,10.0,18.41,0.0
2016,6,14,5,15,136.0,24.0,5.8,13.0,38.5,108.2,52.35
2016,6,14,5,30,247.0,39.0,5.7,13.0,67.0,192.52,150.87
2016,6,14,5,45,347.5,48.5,5.65,13.5,109.0,268.97,220.82
2016,6,14,6,0,448.0,58.0,5.6,14.0,151.0,354.27,295.95
2016,6,14,6,15,509.0,66.0,5.55,14.0,198.5,421.36,354.82
2016,6,14,6,30,570.0,74.0,5.5,14.0,246.0,492.62,415.33
2016,6,14,6,45,621.0,77.5,5.45,14.0,297.5,555.07,466.97
2016,6,14,7,0,672.0,81.0,5.4,14.0,349.0,619.98,517.97
2016,6,14,7,15,702.5,85.5,5.45,14.0,399.5,672.33,557.66
2016,6,14,7,30,733.0,90.0,5.5,14.0,450.0,721.51,594.14
2016,6,14,7,45,759.0,93.0,5.6,14.5,499.5,768.78,627.58
2016,6,14,8,0,785.0,96.0,5.7,15.0,549.0,815.39,659.97
2016,6,14,8,15,802.5,99.0,5.75,15.0,595.5,853.43,686.54
2016,6,14,8,30,820.0,102.0,5.8,15.0,642.0,889.84,711.75
2016,6,14,8,45,834.5,104.0,5.85,15.0,685.5,912.32,726.58
2016,6,14,9,0,849.0,106.0,5.9,15.0,729.0,940.67,745.81
2016,6,14,9,15,859.5,108.0,5.95,15.0,767.5,962.83,760.5
2016,6,14,9,30,870.0,110.0,6.0,15.0,806.0,982.39,773.4
2016,6,14,9,45,881.5,109.5,6.05,15.5,840.0,997.49,781.68
2016,6,14,10,0,893.0,109.0,6.1,16.0,874.0,1009.81,788.05
2016,6,14,10,15,899.0,110.0,6.2,16.0,901.5,1015.33,791.52
2016,6,14,10,30,905.0,111.0,6.3,16.0,929.0,1017.8,792.98
2016,6,14,10,45,910.0,111.5,6.4,16.0,949.5,1015.68,791.3
2016,6,14,11,0,915.0,112.0,6.5,16.0,970.0,1010.47,787.55
2016,6,14,11,15,917.5,112.5,6.55,16.0,983.5,999.77,779.7
2016,6,14,11,30,920.0,113.0,6.6,16.0,997.0,986.08,769.83
2016,6,14,11,45,921.0,113.5,6.7,16.0,1003.0,968.09,757.2
2016,6,14,12,0,922.0,114.0,6.8,16.0,1009.0,947.35,742.62
2016,6,14,12,15,922.0,114.0,6.95,16.0,1008.0,922.63,725.38
2016,6,14,12,30,922.0,114.0,7.1,16.0,1007.0,895.47,706.28
2016,6,14,12,45,921.5,113.0,7.25,16.0,998.5,864.65,684.39
2016,6,14,13,0,921.0,112.0,7.4,16.0,990.0,831.65,660.75
2016,6,14,13,15,754.5,217.5,7.55,16.0,929.5,766.13,610.62
2016,6,14,13,30,588.0,323.0,7.7,16.0,869.0,708.0,561.98
2016,6,14,13,45,746.5,216.0,7.85,16.0,891.0,693.32,554.27
2016,6,14,14,0,905.0,109.0,8.0,16.0,913.0,671.97,539.94
2016,6,14,14,15,898.5,107.5,8.0,15.5,883.5,626.45,503.45
2016,6,14,14,30,892.0,106.0,8.0,15.0,854.0,580.11,465.45
2016,6,14,14,45,884.0,104.0,8.05,15.0,819.5,531.97,424.31
2016,6,14,15,0,876.0,102.0,8.1,15.0,785.0,483.55,382.01
2016,6,14,15,15,635.5,191.5,8.1,15.0,673.5,405.9,317.6
2016,6,14,15,30,395.0,281.0,8.1,15.0,562.0,365.26,285.02
2016,6,14,15,45,426.5,251.0,8.15,15.0,536.0,321.91,247.2
2016,6,14,16,0,458.0,221.0,8.2,15.0,510.0,282.3,211.6
2016,6,14,16,15,405.0,214.5,8.25,14.5,455.5,240.52,177.66
2016,6,14,16,30,352.0,208.0,8.3,14.0,401.0,211.46,155.52
2016,6,14,16,45,441.5,166.5,8.35,14.0,385.5,162.22,112.19
2016,6,14,17,0,531.0,125.0,8.4,14.0,370.0,111.15,72.66
2016,6,14,17,15,597.5,99.5,8.35,13.5,344.0,64.55,52.02
2016,6,14,17,30,664.0,74.0,8.3,13.0,318.0,48.38,37.82
2016,6,14,17,45,608.5,70.0,8.3,13.0,267.0,47.6,37.18
2016,6,14,18,0,553.0,66.0,8.3,13.0,216.0,46.83,36.46
2016,6,14,18,15,484.5,58.5,8.15,13.0,170.0,43.04,32.89
2016,6,14,18,30,416.0,51.0,8.0,13.0,124.0,39.08,28.99
2016,6,14,18,45,305.0,40.0,7.9,13.0,84.5,31.55,21.7
2016,6,14,19,0,194.0,29.0,7.8,13.0,45.0,22.73,11.62
2016,6,14,19,15,97.0,14.5,7.7,13.0,22.5,13.82,0.0
2016,6,14,19,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,5.5,5.65,12.5,5.5,0.0,0.0
2016,6,15,5,0,0.0,11.0,5.6,13.0,11.0,10.48,0.0
2016,6,15,5,15,141.0,24.0,5.55,13.0,40.0,110.27,52.82
2016,6,15,5,30,282.0,37.0,5.5,13.0,69.0,207.33,162.67
2016,6,15,5,45,378.5,46.0,5.5,13.5,111.5,282.65,232.07
2016,6,15,6,0,475.0,55.0,5.5,14.0,154.0,366.23,305.85
2016,6,15,6,15,534.5,62.0,5.45,14.0,201.5,432.18,363.81
2016,6,15,6,30,594.0,69.0,5.4,14.0,249.0,502.18,423.24
2016,6,15,6,45,638.5,73.5,5.4,14.0,299.5,562.11,472.79
2016,6,15,7,0,683.0,78.0,5.4,14.0,350.0,624.08,521.21
2016,6,15,7,15,713.0,82.5,5.45,14.0,400.5,672.99,558.18
2016,6,15,7,30,743.0,87.0,5.5,14.0,451.0,725.84,597.52
2016,6,15,7,45,769.5,89.0,5.6,14.5,501.0,772.64,630.53
2016,6,15,8,0,796.0,91.0,5.7,15.0,551.0,818.79,662.53
2016,6,15,8,15,813.0,94.0,5.8,15.0,597.5,856.7,689.24
2016,6,15,8,30,830.0,97.0,5.9,15.0,644.0,885.12,708.77
2016,6,15,8,45,847.0,97.5,6.0,15.0,688.0,916.5,730.52
2016,6,15,9,0,864.0,98.0,6.1,15.0,732.0,945.88,750.75
2016,6,15,9,15,874.0,99.5,6.1,15.0,770.5,967.35,764.66
2016,6,15,9,30,884.0,101.0,6.1,15.0,809.0,986.19,776.75
2016,6,15,9,45,893.0,102.0,6.2,15.5,842.0,1000.72,784.92
2016,6,15,10,0,902.0,103.0,6.3,16.0,875.0,1012.37,791.11
2016,6,15,10,15,908.0,104.0,6.3,16.0,902.5,1018.03,794.06
2016,6,15,10,30,914.0,105.0,6.3,16.0,930.0,1020.62,794.99
2016,6,15,10,45,919.5,105.5,6.35,16.0,951.5,1019.09,793.43
2016,6,15,11,0,925.0,106.0,6.4,16.0,973.0,1014.43,789.78
2016,6,15,11,15,927.5,106.5,6.4,16.0,986.5,1003.75,781.68
2016,6,15,11,30,930.0,107.0,6.4,16.0,1000.0,990.05,771.55
2016,6,15,11,45,932.5,107.0,6.4,16.0,1007.0,972.93,759.08
2016,6,15,12,0,935.0,107.0,6.4,16.0,1014.0,952.97,744.66
2016,6,15,12,15,935.0,107.0,6.3,16.0,1013.0,928.08,726.22
2016,6,15,12,30,935.0,107.0,6.2,16.0,1012.0,900.69,706.05
2016,6,15,12,45,927.5,110.5,6.15,16.0,1002.0,867.9,682.22
2016,6,15,13,0,920.0,114.0,6.1,16.0,992.0,833.23,657.0
2016,6,15,13,15,917.0,113.5,6.0,16.0,976.5,796.75,630.16
2016,6,15,13,30,914.0,113.0,5.9,16.0,961.0,758.47,601.94
2016,6,15,13,45,913.0,110.0,5.85,16.0,939.5,717.77,571.0
2016,6,15,14,0,912.0,107.0,5.8,16.0,918.0,675.44,537.35
2016,6,15,14,15,905.5,106.0,5.7,16.0,888.5,630.08,500.54
2016,6,15,14,30,899.0,105.0,5.6,16.0,859.0,583.88,462.34
2016,6,15,14,45,893.5,101.5,5.55,16.0,825.0,535.45,421.74
2016,6,15,15,0,888.0,98.0,5.5,16.0,791.0,486.51,379.77
2016,6,15,15,15,877.5,96.0,5.45,15.5,750.5,436.44,336.61
2016,6,15,15,30,867.0,94.0,5.4,15.0,710.0,386.69,292.66
2016,6,15,15,45,855.5,90.5,5.35,15.0,666.0,335.97,246.68
2016,6,15,16,0,844.0,87.0,5.3,15.0,622.0,286.08,201.17
2016,6,15,16,15,826.0,84.5,5.2,15.0,574.0,236.64,156.89
2016,6,15,16,30,808.0,82.0,5.1,15.0,526.0,181.92,110.31
2016,6,15,16,45,786.5,78.0,5.1,15.0,476.0,134.72,74.18
2016,6,15,17,0,765.0,74.0,5.1,15.0,426.0,90.11,47.42
2016,6,15,17,15,733.5,70.0,4.9,14.5,375.0,48.16,37.29
2016,6,15,17,30,702.0,66.0,4.7,14.0,324.0,46.92,36.38
2016,6,15,17,45,660.0,60.5,4.55,14.0,274.0,44.39,34.18
2016,6,15,18,0,618.0,55.0,4.4,14.0,224.0,38.06,28.5
2016,6,15,18,15,553.5,49.0,4.25,13.5,176.5,35.09,25.77
2016,6,15,18,30,489.0,43.0,4.1,13.0,129.0,31.99,22.76
2016,6,15,18,45,391.5,34.0,3.95,13.0,89.0,26.04,16.98
2016,6,15,19,0,294.0,25.0,3.8,13.0,49.0,19.76,9.52
2016,6,15,19,15,147.0,12.5,3.65,13.0,24.5,11.91,0.0
2016,6,15,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,4,45,24.0,4.5,1.25,13.5,5.0,0.0,0.0
2016,6,16,5,0,48.0,9.0,1.3,14.0,10.0,27.41,0.0
2016,6,16,5,15,172.0,21.5,1.4,14.0,39.0,119.59,56.43
2016,6,16,5,30,296.0,34.0,1.5,14.0,68.0,211.0,163.62
2016,6,16,5,45,386.0,43.0,1.6,14.5,109.5,283.01,228.85
2016,6,16,6,0,476.0,52.0,1.7,15.0,151.0,362.97,297.59
2016,6,16,6,15,534.5,59.0,1.65,15.0,198.0,428.19,352.64
2016,6,16,6,30,593.0,66.0,1.6,15.0,245.0,497.46,408.73
2016,6,16,6,45,635.0,71.0,1.55,15.5,295.0,556.17,453.6
2016,6,16,7,0,677.0,76.0,1.5,16.0,345.0,616.77,496.76
2016,6,16,7,15,707.0,80.0,1.5,16.0,395.0,665.06,530.52
2016,6,16,7,30,737.0,84.0,1.5,16.0,445.0,717.11,566.22
2016,6,16,7,45,760.0,87.0,1.5,16.0,493.5,761.97,595.93
2016,6,16,8,0,783.0,90.0,1.5,16.0,542.0,806.03,624.58
2016,6,16,8,15,800.5,93.0,1.55,16.0,588.5,844.08,649.2
2016,6,16,8,30,818.0,96.0,1.6,16.0,635.0,880.54,672.56
2016,6,16,8,45,832.5,98.0,1.65,16.5,678.0,903.31,685.21
2016,6,16,9,0,847.0,100.0,1.7,17.0,721.0,931.78,701.81
2016,6,16,9,15,857.0,102.0,1.75,17.0,759.0,953.59,715.16
2016,6,16,9,30,867.0,104.0,1.8,17.0,797.0,972.81,726.92
2016,6,16,9,45,885.0,99.5,1.9,17.5,832.5,990.09,736.77
2016,6,16,10,0,903.0,95.0,2.0,18.0,868.0,1004.75,744.95
2016,6,16,10,15,908.0,96.0,2.1,18.0,894.5,1009.6,748.21
2016,6,16,10,30,913.0,97.0,2.2,18.0,921.0,1011.38,749.67
2016,6,16,10,45,918.0,97.0,2.3,18.0,941.5,1009.02,748.53
2016,6,16,11,0,923.0,97.0,2.4,18.0,962.0,1003.57,745.47
2016,6,16,11,15,925.0,97.5,2.45,18.0,975.5,992.64,738.37
2016,6,16,11,30,927.0,98.0,2.5,18.0,989.0,978.71,729.4
2016,6,16,11,45,928.5,98.0,2.6,18.0,995.0,960.91,718.39
2016,6,16,12,0,930.0,98.0,2.7,18.0,1001.0,940.32,705.5
2016,6,16,12,15,930.0,98.0,2.7,18.0,1000.0,915.73,689.05
2016,6,16,12,30,930.0,98.0,2.7,18.0,999.0,888.64,670.93
2016,6,16,12,45,929.5,97.0,2.75,18.0,991.0,857.85,650.6
2016,6,16,13,0,929.0,96.0,2.8,18.0,983.0,824.83,628.61
2016,6,16,13,15,926.5,95.5,2.75,18.0,967.5,788.62,603.62
2016,6,16,13,30,924.0,95.0,2.7,18.0,952.0,750.56,577.21
2016,6,16,13,45,921.0,93.0,2.7,18.0,930.0,709.13,548.11
2016,6,16,14,0,918.0,91.0,2.7,18.0,908.0,666.21,515.8
2016,6,16,14,15,912.0,90.0,2.7,18.0,879.5,621.04,481.03
2016,6,16,14,30,906.0,89.0,2.7,18.0,851.0,574.98,444.73
2016,6,16,14,45,899.0,87.5,2.7,18.0,816.5,527.29,406.23
2016,6,16,15,0,892.0,86.0,2.7,18.0,782.0,479.18,366.37
2016,6,16,15,15,882.0,84.0,2.7,18.0,742.5,429.23,324.05
2016,6,16,15,30,872.0,82.0,2.7,18.0,703.0,379.55,280.92
2016,6,16,15,45,859.0,80.0,2.7,18.0,659.0,329.43,236.72
2016,6,16,16,0,846.0,78.0,2.7,18.0,615.0,280.28,192.94
2016,6,16,16,15,829.0,75.5,2.7,17.5,567.5,231.04,150.02
2016,6,16,16,30,812.0,73.0,2.7,17.0,520.0,183.53,110.19
2016,6,16,16,45,789.5,70.5,2.75,17.0,471.0,130.05,69.34
2016,6,16,17,0,767.0,68.0,2.8,17.0,422.0,86.38,43.53
2016,6,16,17,15,737.0,64.5,2.75,17.0,371.5,44.69,33.85
2016,6,16,17,30,707.0,61.0,2.7,17.0,321.0,42.9,32.4
2016,6,16,17,45,665.0,56.5,2.7,17.0,271.5,41.03,30.8
2016,6,16,18,0,623.0,52.0,2.7,17.0,222.0,39.07,29.04
2016,6,16,18,15,561.0,46.0,2.6,16.5,175.5,32.63,23.28
2016,6,16,18,30,499.0,40.0,2.5,16.0,129.0,29.41,20.21
2016,6,16,18,45,400.5,32.0,2.4,16.0,89.0,24.23,15.21
2016,6,16,19,0,302.0,24.0,2.3,16.0,49.0,18.8,8.74
2016,6,16,19,15,151.0,12.0,2.15,15.5,24.5,11.44,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,4,45,44.5,4.5,1.9,14.5,5.5,0.0,0.0
2016,6,17,5,0,89.0,9.0,2.0,15.0,11.0,43.45,0.0
2016,6,17,5,15,220.5,19.5,2.05,15.0,40.0,140.45,65.51
2016,6,17,5,30,352.0,30.0,2.1,15.0,69.0,233.34,180.61
2016,6,17,5,45,435.0,37.5,2.15,15.5,110.5,301.92,243.78
2016,6,17,6,0,518.0,45.0,2.2,16.0,152.0,377.96,309.55
2016,6,17,6,15,259.0,45.0,2.2,16.0,98.5,230.5,191.34
2016,6,17,6,30,0.0,45.0,2.2,16.0,45.0,41.8,29.89
2016,6,17,6,45,0.0,54.0,2.25,16.0,54.0,50.19,37.09
2016,6,17,7,0,0.0,63.0,2.3,16.0,63.0,58.59,44.08
2016,6,17,7,15,41.5,132.0,2.25,16.0,152.5,168.8,136.93
2016,6,17,7,30,83.0,201.0,2.2,16.0,242.0,282.83,229.44
2016,6,17,7,45,141.5,225.0,2.2,16.5,303.0,372.59,300.13
2016,6,17,8,0,200.0,249.0,2.2,17.0,364.0,452.43,361.19
2016,6,17,8,15,175.0,273.0,2.2,17.0,380.5,459.57,364.15
2016,6,17,8,30,150.0,297.0,2.2,17.0,397.0,464.64,365.91
2016,6,17,8,45,189.5,316.0,2.2,17.5,450.0,522.75,408.69
2016,6,17,9,0,229.0,335.0,2.2,18.0,503.0,581.47,450.63
2016,6,17,9,15,211.0,357.0,2.2,18.0,518.5,587.89,453.09
2016,6,17,9,30,193.0,379.0,2.2,18.0,534.0,592.78,454.87
2016,6,17,9,45,103.5,323.0,2.25,18.5,406.5,441.35,340.6
2016,6,17,10,0,14.0,267.0,2.3,19.0,279.0,269.53,207.64
2016,6,17,10,15,13.0,260.5,2.3,19.0,272.0,261.43,201.69
2016,6,17,10,30,12.0,254.0,2.3,19.0,265.0,253.45,195.32
2016,6,17,10,45,20.5,311.0,2.35,19.0,330.5,316.6,243.58
2016,6,17,11,0,29.0,368.0,2.4,19.0,396.0,388.79,297.46
2016,6,17,11,15,22.0,328.0,2.4,19.0,349.0,332.21,254.51
2016,6,17,11,30,15.0,288.0,2.4,19.0,302.0,286.05,219.49
2016,6,17,11,45,43.0,373.0,2.4,19.0,414.5,397.52,304.14
2016,6,17,12,0,71.0,458.0,2.4,19.0,527.0,500.36,379.41
2016,6,17,12,15,50.0,421.5,2.45,19.0,470.5,441.83,335.71
2016,6,17,12,30,29.0,385.0,2.5,19.0,414.0,385.22,293.7
2016,6,17,12,45,30.0,384.0,2.55,19.0,413.5,381.31,291.19
2016,6,17,13,0,31.0,383.0,2.6,19.0,413.0,377.3,288.38
2016,6,17,13,15,21.0,309.0,2.65,19.0,329.5,299.59,229.99
2016,6,17,13,30,11.0,235.0,2.7,19.0,246.0,225.27,173.25
2016,6,17,13,45,26.5,306.0,2.8,19.0,330.5,295.09,227.58
2016,6,17,14,0,42.0,377.0,2.9,19.0,415.0,362.6,278.9
2016,6,17,14,15,79.5,389.5,3.05,18.5,458.0,390.3,300.93
2016,6,17,14,30,117.0,402.0,3.2,18.0,501.0,407.64,315.03
2016,6,17,14,45,94.5,376.0,3.4,18.0,454.0,372.5,288.46
2016,6,17,15,0,72.0,350.0,3.6,18.0,407.0,333.59,259.06
2016,6,17,15,15,72.0,331.5,3.8,17.5,385.5,312.1,243.26
2016,6,17,15,30,72.0,313.0,4.0,17.0,364.0,290.75,227.26
2016,6,17,15,45,54.5,281.5,4.25,17.0,318.5,254.51,199.37
2016,6,17,16,0,37.0,250.0,4.5,17.0,273.0,220.45,173.14
2016,6,17,16,15,20.0,208.5,4.75,16.5,221.0,188.52,148.84
2016,6,17,16,30,3.0,167.0,5.0,16.0,169.0,149.73,118.7
2016,6,17,16,45,1.5,113.5,5.3,16.0,114.5,104.04,81.48
2016,6,17,17,0,0.0,60.0,5.6,16.0,60.0,55.8,41.49
2016,6,17,17,15,0.0,51.5,5.7,15.5,51.5,47.87,36.87
2016,6,17,17,30,0.0,43.0,5.8,15.0,43.0,39.94,30.01
2016,6,17,17,45,0.0,36.0,5.9,15.0,36.0,33.42,24.24
2016,6,17,18,0,0.0,29.0,6.0,15.0,29.0,26.9,18.41
2016,6,17,18,15,0.0,23.0,5.9,14.5,23.0,21.32,13.38
2016,6,17,18,30,0.0,17.0,5.8,14.0,17.0,15.75,8.3
2016,6,17,18,45,0.0,11.5,5.7,14.0,11.5,10.65,3.58
2016,6,17,19,0,0.0,6.0,5.6,14.0,6.0,5.55,0.0
2016,6,17,19,15,0.0,3.0,5.4,14.0,3.0,2.86,0.0
2016,6,17,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,18,4,45,39.0,4.5,3.05,13.5,5.0,0.0,0.0
2016,6,18,5,0,78.0,9.0,3.1,14.0,10.0,39.1,0.0
2016,6,18,5,15,213.0,20.0,3.1,14.0,40.0,137.5,62.88
2016,6,18,5,30,348.0,31.0,3.1,14.0,70.0,232.45,180.85
2016,6,18,5,45,435.5,39.0,3.15,14.0,112.5,303.93,247.52
2016,6,18,6,0,523.0,47.0,3.2,14.0,155.0,383.23,317.43
2016,6,18,6,15,581.0,53.0,3.2,14.5,203.5,448.71,373.43
2016,6,18,6,30,639.0,59.0,3.2,15.0,252.0,518.22,430.39
2016,6,18,6,45,680.0,63.5,3.25,15.5,303.0,574.34,474.21
2016,6,18,7,0,721.0,68.0,3.3,16.0,354.0,635.55,519.44
2016,6,18,7,15,751.0,71.5,3.25,16.0,405.0,688.28,557.45
2016,6,18,7,30,781.0,75.0,3.2,16.0,456.0,741.19,594.65
2016,6,18,7,45,803.5,78.0,3.2,16.0,506.5,787.03,626.06
2016,6,18,8,0,826.0,81.0,3.2,16.0,557.0,824.7,651.09
2016,6,18,8,15,843.5,83.5,3.2,16.0,605.0,863.26,676.5
2016,6,18,8,30,861.0,86.0,3.2,16.0,653.0,900.19,700.46
2016,6,18,8,45,875.0,88.5,3.2,16.5,697.5,931.94,719.25
2016,6,18,9,0,889.0,91.0,3.2,17.0,742.0,961.44,736.33
2016,6,18,9,15,899.5,92.5,3.25,17.0,782.0,983.95,750.32
2016,6,18,9,30,910.0,94.0,3.3,17.0,822.0,1003.78,762.6
2016,6,18,9,45,916.5,97.0,3.4,17.5,856.0,1018.47,770.42
2016,6,18,10,0,923.0,100.0,3.5,18.0,890.0,1030.1,776.29
2016,6,18,10,15,929.0,101.0,3.6,18.0,918.0,1035.96,779.88
2016,6,18,10,30,935.0,102.0,3.7,18.0,946.0,1038.68,781.53
2016,6,18,10,45,940.5,102.5,3.85,18.5,967.5,1037.21,779.37
2016,6,18,11,0,946.0,103.0,4.0,19.0,989.0,1032.54,775.17
2016,6,18,11,15,949.0,103.5,4.2,19.0,1003.5,1022.27,769.09
2016,6,18,11,30,952.0,104.0,4.4,19.0,1018.0,1008.9,760.94
2016,6,18,11,45,954.0,104.0,4.6,19.0,1025.0,991.08,750.44
2016,6,18,12,0,956.0,104.0,4.8,19.0,1032.0,970.37,737.84
2016,6,18,12,15,956.0,104.0,5.05,19.0,1031.0,945.12,722.28
2016,6,18,12,30,956.0,104.0,5.3,19.0,1030.0,917.31,704.65
2016,6,18,12,45,955.5,102.5,5.6,19.0,1022.0,885.28,683.99
2016,6,18,13,0,955.0,101.0,5.9,19.0,1014.0,850.97,661.3
2016,6,18,13,15,952.5,100.5,6.0,19.0,998.5,813.86,635.33
2016,6,18,13,30,950.0,100.0,6.1,19.0,983.0,774.83,607.73
2016,6,18,13,45,945.0,100.0,6.25,19.0,960.0,732.77,577.34
2016,6,18,14,0,940.0,100.0,6.4,19.0,937.0,689.29,543.6
2016,6,18,14,15,934.5,98.5,6.4,19.0,907.5,643.01,506.61
2016,6,18,14,30,929.0,97.0,6.4,19.0,878.0,595.75,468.06
2016,6,18,14,45,919.5,96.5,6.45,19.0,842.5,546.54,427.17
2016,6,18,15,0,910.0,96.0,6.5,19.0,807.0,497.09,385.11
2016,6,18,15,15,899.5,94.0,6.55,19.0,766.5,445.99,340.81
2016,6,18,15,30,889.0,92.0,6.6,19.0,726.0,395.19,295.81
2016,6,18,15,45,873.5,91.0,6.65,19.0,680.5,344.15,250.05
2016,6,18,16,0,858.0,90.0,6.7,19.0,635.0,294.28,205.05
2016,6,18,16,15,840.0,87.0,6.7,18.5,586.5,243.7,160.52
2016,6,18,16,30,822.0,84.0,6.7,18.0,538.0,187.86,113.53
2016,6,18,16,45,797.5,81.0,6.75,18.0,487.0,140.37,77.32
2016,6,18,17,0,773.0,78.0,6.8,18.0,436.0,95.75,50.54
2016,6,18,17,15,741.0,74.0,6.75,17.5,384.0,53.32,41.34
2016,6,18,17,30,709.0,70.0,6.7,17.0,332.0,50.1,38.71
2016,6,18,17,45,666.0,64.5,6.65,17.0,281.0,43.35,32.81
2016,6,18,18,0,623.0,59.0,6.6,17.0,230.0,41.12,30.82
2016,6,18,18,15,558.0,52.0,6.45,16.5,182.0,37.47,27.52
2016,6,18,18,30,493.0,45.0,6.3,16.0,134.0,33.62,23.89
2016,6,18,18,45,393.5,36.0,6.15,16.0,93.0,27.74,18.21
2016,6,18,19,0,294.0,27.0,6.0,16.0,52.0,21.54,10.99
2016,6,18,19,15,147.0,13.5,5.85,15.5,26.0,10.59,0.0
2016,6,18,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,4,45,35.5,4.5,3.7,14.0,5.5,0.0,0.0
2016,6,19,5,0,71.0,9.0,3.7,14.0,11.0,36.31,0.0
2016,6,19,5,15,210.0,21.0,3.65,14.0,41.5,137.01,60.86
2016,6,19,5,30,349.0,33.0,3.6,14.0,72.0,235.04,182.8
2016,6,19,5,45,438.0,41.5,3.55,14.5,115.0,308.14,250.56
2016,6,19,6,0,527.0,50.0,3.5,15.0,158.0,389.08,321.14
2016,6,19,6,15,584.5,56.0,3.45,15.0,207.0,454.5,377.62
2016,6,19,6,30,642.0,62.0,3.4,15.0,256.0,523.84,435.12
2016,6,19,6,45,681.0,67.0,3.35,15.5,306.5,578.93,478.05
2016,6,19,7,0,720.0,72.0,3.3,16.0,357.0,639.36,522.35
2016,6,19,7,15,749.0,76.0,3.35,16.5,408.0,691.94,559.56
2016,6,19,7,30,778.0,80.0,3.4,17.0,459.0,744.62,595.87
2016,6,19,7,45,798.0,84.0,3.5,17.5,509.0,789.5,625.85
2016,6,19,8,0,818.0,88.0,3.6,18.0,559.0,833.33,654.58
2016,6,19,8,15,835.0,90.5,3.6,18.0,606.0,871.32,679.46
2016,6,19,8,30,852.0,93.0,3.6,18.0,653.0,899.92,697.49
2016,6,19,8,45,864.5,95.5,3.6,18.5,696.5,930.01,715.19
2016,6,19,9,0,877.0,98.0,3.6,19.0,740.0,957.82,731.14
2016,6,19,9,15,887.0,100.0,3.6,19.0,779.0,980.18,744.68
2016,6,19,9,30,897.0,102.0,3.6,19.0,818.0,999.86,756.48
2016,6,19,9,45,912.5,99.0,3.6,19.5,854.0,1016.68,764.94
2016,6,19,10,0,928.0,96.0,3.6,20.0,890.0,1030.73,771.6
2016,6,19,10,15,933.5,97.0,3.65,20.0,917.5,1036.21,774.5
2016,6,19,10,30,939.0,98.0,3.7,20.0,945.0,1038.53,775.5
2016,6,19,10,45,939.0,101.5,3.8,20.5,965.0,1034.84,771.5
2016,6,19,11,0,939.0,105.0,3.9,21.0,985.0,1027.93,765.52
2016,6,19,11,15,941.5,105.5,4.1,21.0,998.5,1017.27,759.27
2016,6,19,11,30,944.0,106.0,4.3,21.0,1012.0,1003.55,750.97
2016,6,19,11,45,940.5,109.5,4.55,21.0,1017.0,984.14,739.44
2016,6,19,12,0,937.0,113.0,4.8,21.0,1022.0,961.99,726.34
2016,6,19,12,15,937.0,113.0,5.1,21.0,1021.5,937.11,711.46
2016,6,19,12,30,937.0,113.0,5.4,21.0,1021.0,909.73,694.48
2016,6,19,12,45,933.0,114.0,5.75,21.0,1012.0,877.57,674.01
2016,6,19,13,0,929.0,115.0,6.1,21.0,1003.0,843.36,651.62
2016,6,19,13,15,926.5,114.5,6.35,21.0,987.5,807.05,626.87
2016,6,19,13,30,924.0,114.0,6.6,21.0,972.0,768.89,600.43
2016,6,19,13,45,922.5,111.0,6.9,21.0,950.0,727.56,570.6
2016,6,19,14,0,921.0,108.0,7.2,21.0,928.0,684.62,537.71
2016,6,19,14,15,915.0,106.5,7.3,21.0,899.0,638.82,501.33
2016,6,19,14,30,909.0,105.0,7.4,21.0,870.0,592.12,463.43
2016,6,19,14,45,902.5,103.0,7.55,21.0,835.5,544.04,423.62
2016,6,19,15,0,896.0,101.0,7.7,21.0,801.0,495.48,382.45
2016,6,19,15,15,885.5,99.0,7.7,20.5,761.0,445.03,339.36
2016,6,19,15,30,875.0,97.0,7.7,20.0,721.0,394.88,295.51
2016,6,19,15,45,767.0,123.0,7.75,20.0,645.0,331.56,242.33
2016,6,19,16,0,659.0,149.0,7.8,20.0,569.0,278.78,198.67
2016,6,19,16,15,735.0,118.0,7.75,19.5,552.0,235.1,157.33
2016,6,19,16,30,811.0,87.0,7.7,19.0,535.0,189.14,114.73
2016,6,19,16,45,785.0,84.0,7.7,19.0,484.5,142.01,78.86
2016,6,19,17,0,759.0,81.0,7.7,19.0,434.0,97.92,52.36
2016,6,19,17,15,727.0,77.0,7.6,18.5,382.5,56.15,43.64
2016,6,19,17,30,695.0,73.0,7.5,18.0,331.0,47.55,36.3
2016,6,19,17,45,650.5,67.5,7.4,18.0,280.0,45.57,34.62
2016,6,19,18,0,606.0,62.0,7.3,18.0,229.0,43.46,32.74
2016,6,19,18,15,540.5,55.0,7.15,17.5,181.5,39.92,29.55
2016,6,19,18,30,475.0,48.0,7.0,17.0,134.0,36.21,26.04
2016,6,19,18,45,375.5,38.0,6.9,16.5,93.0,29.51,19.7
2016,6,19,19,0,276.0,28.0,6.8,16.0,52.0,22.45,11.77
2016,6,19,19,15,138.0,14.0,6.7,16.0,26.0,11.03,0.0
2016,6,19,19,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,6.05,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,20,5,15,173.0,17.0,5.8,13.5,36.0,115.35,48.86
2016,6,20,5,30,346.0,34.0,5.8,14.0,72.0,234.41,182.8
2016,6,20,5,45,444.0,42.0,5.85,14.5,116.5,311.64,254.84
2016,6,20,6,0,542.0,50.0,5.9,15.0,161.0,397.38,330.59
2016,6,20,6,15,600.5,56.0,5.9,15.0,210.5,464.07,389.34
2016,6,20,6,30,659.0,62.0,5.9,15.0,260.0,534.72,449.38
2016,6,20,6,45,436.5,107.5,5.95,15.5,249.0,454.81,381.31
2016,6,20,7,0,214.0,153.0,6.0,16.0,238.0,347.7,288.96
2016,6,20,7,15,508.5,115.5,6.0,16.0,353.5,556.05,463.08
2016,6,20,7,30,803.0,78.0,6.0,16.0,469.0,762.07,623.34
2016,6,20,7,45,571.5,151.0,6.0,16.5,444.0,680.96,556.47
2016,6,20,8,0,340.0,224.0,6.0,17.0,419.0,558.62,453.79
2016,6,20,8,15,610.0,156.0,6.0,17.0,542.5,750.26,606.2
2016,6,20,8,30,880.0,88.0,6.0,17.0,666.0,919.55,729.82
2016,6,20,8,45,893.5,89.5,6.0,17.5,710.0,950.08,747.86
2016,6,20,9,0,907.0,91.0,6.0,18.0,754.0,978.32,764.82
2016,6,20,9,15,916.0,92.5,6.0,18.0,793.0,999.71,778.32
2016,6,20,9,30,925.0,94.0,6.0,18.0,832.0,1018.32,789.93
2016,6,20,9,45,918.0,103.5,6.0,18.5,862.0,1027.0,793.07
2016,6,20,10,0,911.0,113.0,6.0,19.0,892.0,1032.18,793.91
2016,6,20,10,15,916.5,114.5,6.05,19.0,919.5,1037.93,797.2
2016,6,20,10,30,922.0,116.0,6.1,19.0,947.0,1040.57,798.44
2016,6,20,10,45,927.5,116.0,6.2,19.0,968.0,1038.52,796.88
2016,6,20,11,0,933.0,116.0,6.3,19.0,989.0,1033.33,793.25
2016,6,20,11,15,935.0,116.5,6.4,19.0,1003.0,1022.12,785.5
2016,6,20,11,30,937.0,117.0,6.5,19.0,1017.0,1007.88,775.72
2016,6,20,11,45,939.5,116.5,6.6,19.5,1023.5,990.2,762.07
2016,6,20,12,0,942.0,116.0,6.7,20.0,1030.0,969.67,746.5
2016,6,20,12,15,942.0,116.0,6.8,20.0,1029.5,944.66,729.23
2016,6,20,12,30,942.0,116.0,6.9,20.0,1029.0,917.14,710.14
2016,6,20,12,45,943.5,113.5,7.05,20.0,1021.5,886.22,688.72
2016,6,20,13,0,945.0,111.0,7.2,20.0,1014.0,852.95,665.46
2016,6,20,13,15,942.0,110.5,7.3,19.5,998.5,815.77,640.24
2016,6,20,13,30,939.0,110.0,7.4,19.0,983.0,776.74,613.36
2016,6,20,13,45,933.5,110.0,7.55,19.0,960.0,734.72,582.18
2016,6,20,14,0,928.0,110.0,7.7,19.0,937.0,691.35,548.05
2016,6,20,14,15,922.0,108.5,7.75,19.0,908.0,645.25,510.93
2016,6,20,14,30,916.0,107.0,7.8,19.0,879.0,598.23,472.3
2016,6,20,14,45,906.0,106.5,7.9,19.0,843.0,549.3,431.36
2016,6,20,15,0,896.0,106.0,8.0,19.0,807.0,500.19,389.32
2016,6,20,15,15,885.0,104.0,8.0,18.5,766.5,449.49,345.71
2016,6,20,15,30,874.0,102.0,8.0,18.0,726.0,399.14,301.36
2016,6,20,15,45,572.5,187.0,8.05,18.0,585.5,318.38,238.47
2016,6,20,16,0,271.0,272.0,8.1,18.0,445.0,281.68,214.88
2016,6,20,16,15,323.5,238.5,8.05,17.5,429.0,250.82,187.26
2016,6,20,16,30,376.0,205.0,8.0,17.0,413.0,215.24,155.77
2016,6,20,16,45,307.0,195.0,7.95,17.0,354.5,178.47,129.62
2016,6,20,17,0,238.0,185.0,7.9,17.0,296.0,148.62,111.01
2016,6,20,17,15,119.0,126.0,7.8,16.5,181.5,100.92,83.25
2016,6,20,17,30,0.0,67.0,7.7,16.0,67.0,62.33,49.67
2016,6,20,17,45,0.0,56.5,7.65,16.0,56.5,52.52,41.08
2016,6,20,18,0,0.0,46.0,7.6,16.0,46.0,42.73,32.38
2016,6,20,18,15,0.0,36.5,7.4,15.5,36.5,33.88,24.46
2016,6,20,18,30,0.0,27.0,7.2,15.0,27.0,25.05,16.45
2016,6,20,18,45,0.0,18.5,7.05,15.0,18.5,17.15,9.17
2016,6,20,19,0,0.0,10.0,6.9,15.0,10.0,9.26,1.58
2016,6,20,19,15,0.0,5.0,6.75,15.0,5.0,4.63,0.0
2016,6,20,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
