Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,5,15,163.0,17.0,4.25,14.0,35.0,110.67,44.53
2016,6,21,5,30,326.0,34.0,4.3,14.0,70.0,224.49,174.27
2016,6,21,5,45,422.5,42.5,4.4,14.5,113.5,300.54,244.75
2016,6,21,6,0,519.0,51.0,4.5,15.0,157.0,385.05,318.84
2016,6,21,6,15,577.5,57.5,4.5,15.0,205.5,451.39,376.65
2016,6,21,6,30,636.0,64.0,4.5,15.0,254.0,521.72,435.69
2016,6,21,6,45,681.0,67.5,4.55,15.5,306.0,578.74,481.18
2016,6,21,7,0,726.0,71.0,4.6,16.0,358.0,641.81,528.56
2016,6,21,7,15,754.5,75.0,4.6,16.0,409.0,694.23,567.16
2016,6,21,7,30,783.0,79.0,4.6,16.0,460.0,746.72,604.96
2016,6,21,7,45,806.5,81.0,4.6,16.5,510.0,792.28,635.62
2016,6,21,8,0,830.0,83.0,4.6,17.0,560.0,829.69,659.68
2016,6,21,8,15,846.0,85.5,4.55,17.0,607.0,867.06,684.36
2016,6,21,8,30,862.0,88.0,4.5,17.0,654.0,902.72,707.5
2016,6,21,8,45,875.0,89.5,4.45,17.5,697.5,932.46,724.79
2016,6,21,9,0,888.0,91.0,4.4,18.0,741.0,959.95,740.33
2016,6,21,9,15,897.0,93.0,4.4,18.0,779.5,981.68,753.67
2016,6,21,9,30,906.0,95.0,4.4,18.0,818.0,1000.68,765.2
2016,6,21,9,45,906.0,100.5,4.4,18.5,849.0,1011.77,769.86
2016,6,21,10,0,906.0,106.0,4.4,19.0,880.0,1019.67,772.49
2016,6,21,10,15,911.5,107.0,4.4,19.0,907.0,1025.06,775.07
2016,6,21,10,30,917.0,108.0,4.4,19.0,934.0,1027.36,775.71
2016,6,21,10,45,919.5,109.5,4.45,19.5,954.5,1024.1,771.69
2016,6,21,11,0,922.0,111.0,4.5,20.0,975.0,1017.71,765.72
2016,6,21,11,15,924.5,111.5,4.55,20.0,988.5,1007.25,758.64
2016,6,21,11,30,927.0,112.0,4.6,20.0,1002.0,993.77,749.61
2016,6,21,11,45,927.5,113.0,4.7,20.5,1008.5,975.97,736.66
2016,6,21,12,0,928.0,114.0,4.8,21.0,1015.0,955.39,721.87
2016,6,21,12,15,928.0,114.0,4.95,21.0,1014.0,930.79,706.08
2016,6,21,12,30,928.0,114.0,5.1,21.0,1013.0,903.71,688.44
2016,6,21,12,45,926.0,113.5,5.35,21.0,1004.5,872.17,668.06
2016,6,21,13,0,924.0,113.0,5.6,21.0,996.0,838.51,645.84
2016,6,21,13,15,921.0,112.5,5.9,20.5,981.0,802.07,622.7
2016,6,21,13,30,918.0,112.0,6.2,20.0,966.0,763.83,597.68
2016,6,21,13,45,913.5,111.5,6.55,20.0,943.5,722.9,568.37
2016,6,21,14,0,909.0,111.0,6.9,20.0,921.0,680.58,536.02
2016,6,21,14,15,903.0,109.5,7.05,20.0,892.5,635.31,500.12
2016,6,21,14,30,897.0,108.0,7.2,20.0,864.0,589.15,462.67
2016,6,21,14,45,888.0,107.0,7.4,20.0,829.0,541.19,422.96
2016,6,21,15,0,879.0,106.0,7.6,20.0,794.0,492.98,382.07
2016,6,21,15,15,868.5,104.0,7.65,19.5,754.0,443.31,339.59
2016,6,21,15,30,858.0,102.0,7.7,19.0,714.0,393.96,296.34
2016,6,21,15,45,843.0,100.0,7.75,19.0,670.0,343.71,251.22
2016,6,21,16,0,828.0,98.0,7.8,19.0,626.0,288.0,201.6
2016,6,21,16,15,810.0,95.0,7.8,18.5,578.5,238.64,158.01
2016,6,21,16,30,792.0,92.0,7.8,18.0,531.0,191.2,117.71
2016,6,21,16,45,767.5,88.5,7.85,18.0,480.5,144.74,82.05
2016,6,21,17,0,743.0,85.0,7.9,18.0,430.0,101.17,55.43
2016,6,21,17,15,710.5,80.5,7.8,17.5,379.5,54.32,42.2
2016,6,21,17,30,678.0,76.0,7.7,17.0,329.0,49.65,38.3
2016,6,21,17,45,631.0,71.0,7.65,16.5,278.5,48.17,37.14
2016,6,21,18,0,584.0,66.0,7.6,16.0,228.0,46.6,35.82
2016,6,21,18,15,518.0,58.5,7.45,15.5,180.5,42.8,32.36
2016,6,21,18,30,452.0,51.0,7.3,15.0,133.0,38.81,28.56
2016,6,21,18,45,351.5,40.5,7.2,15.0,92.5,31.76,21.79
2016,6,21,19,0,251.0,30.0,7.1,15.0,52.0,24.32,13.41
2016,6,21,19,15,125.5,15.0,6.9,14.5,26.0,11.83,0.0
2016,6,21,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,22,5,15,166.0,17.5,6.3,13.0,35.5,112.37,43.18
2016,6,22,5,30,332.0,35.0,6.4,13.0,71.0,228.1,178.03
2016,6,22,5,45,421.5,44.0,6.5,13.5,114.0,301.43,247.42
2016,6,22,6,0,511.0,53.0,6.6,14.0,157.0,382.52,319.84
2016,6,22,6,15,255.5,68.5,6.6,14.0,120.5,260.56,219.32
2016,6,22,6,30,0.0,84.0,6.6,14.0,84.0,81.66,64.13
2016,6,22,6,45,0.0,101.0,6.65,14.5,101.0,98.51,78.3
2016,6,22,7,0,0.0,118.0,6.7,15.0,118.0,115.24,92.04
2016,6,22,7,15,0.0,133.0,6.65,15.0,133.0,129.7,103.85
2016,6,22,7,30,0.0,148.0,6.6,15.0,148.0,144.14,115.5
2016,6,22,7,45,2.5,162.0,6.6,15.0,163.5,159.6,127.98
2016,6,22,8,0,5.0,176.0,6.6,15.0,179.0,175.19,140.48
2016,6,22,8,15,3.0,171.0,6.55,15.0,172.5,167.21,133.4
2016,6,22,8,30,1.0,166.0,6.5,15.0,166.0,159.59,126.69
2016,6,22,8,45,2.0,170.5,6.5,15.5,172.0,164.51,130.17
2016,6,22,9,0,3.0,175.0,6.5,16.0,178.0,169.53,133.71
2016,6,22,9,15,4.5,185.5,6.45,16.0,189.5,181.02,142.76
2016,6,22,9,30,6.0,196.0,6.4,16.0,201.0,192.5,151.76
2016,6,22,9,45,8.0,213.0,6.35,16.0,220.0,210.84,166.25
2016,6,22,10,0,10.0,230.0,6.3,16.0,239.0,229.1,180.6
2016,6,22,10,15,24.0,302.5,6.25,16.0,324.0,324.41,256.06
2016,6,22,10,30,38.0,375.0,6.2,16.0,409.0,410.7,322.96
2016,6,22,10,45,33.0,370.5,6.2,16.5,401.0,398.29,312.07
2016,6,22,11,0,28.0,366.0,6.2,17.0,393.0,386.01,301.59
2016,6,22,11,15,69.5,419.5,6.2,17.0,487.0,476.32,371.94
2016,6,22,11,30,111.0,473.0,6.2,17.0,581.0,564.04,438.83
2016,6,22,11,45,205.5,468.5,6.2,17.0,668.5,647.18,503.55
2016,6,22,12,0,300.0,464.0,6.2,17.0,756.0,722.54,561.41
2016,6,22,12,15,158.0,383.0,6.25,17.0,536.5,504.9,395.57
2016,6,22,12,30,16.0,302.0,6.3,17.0,317.0,295.56,230.54
2016,6,22,12,45,54.5,382.5,6.35,17.0,435.0,400.46,313.28
2016,6,22,13,0,93.0,463.0,6.4,17.0,553.0,498.76,388.92
2016,6,22,13,15,139.0,462.5,6.4,17.0,593.5,523.71,408.85
2016,6,22,13,30,185.0,462.0,6.4,17.0,634.0,546.01,426.67
2016,6,22,13,45,249.0,436.5,6.45,17.0,662.5,551.25,432.03
2016,6,22,14,0,313.0,411.0,6.5,17.0,691.0,555.24,435.98
2016,6,22,14,15,261.5,407.5,6.5,16.5,636.5,502.95,395.68
2016,6,22,14,30,210.0,404.0,6.5,16.0,582.0,461.21,363.36
2016,6,22,14,45,236.5,381.5,6.5,16.0,573.5,442.58,348.72
2016,6,22,15,0,263.0,359.0,6.5,16.0,565.0,414.45,326.16
2016,6,22,15,15,170.5,338.0,6.5,16.0,468.5,350.7,275.95
2016,6,22,15,30,78.0,317.0,6.5,16.0,372.0,296.43,233.92
2016,6,22,15,45,67.0,291.0,6.55,16.0,336.5,265.89,209.89
2016,6,22,16,0,56.0,265.0,6.6,16.0,301.0,236.79,186.95
2016,6,22,16,15,56.5,245.5,6.65,15.5,279.5,216.2,170.81
2016,6,22,16,30,57.0,226.0,6.7,15.0,258.0,195.71,154.69
2016,6,22,16,45,37.5,195.5,6.8,15.0,215.5,165.65,131.38
2016,6,22,17,0,18.0,165.0,6.9,15.0,173.0,144.85,115.64
2016,6,22,17,15,41.0,154.5,6.95,14.5,170.5,126.44,106.29
2016,6,22,17,30,64.0,144.0,7.0,14.0,168.0,117.33,98.76
2016,6,22,17,45,55.0,123.5,7.1,14.0,142.0,101.87,85.26
2016,6,22,18,0,46.0,103.0,7.2,14.0,116.0,86.1,71.26
2016,6,22,18,15,249.5,77.5,7.15,13.5,125.0,60.74,48.61
2016,6,22,18,30,453.0,52.0,7.1,13.0,134.0,39.69,29.59
2016,6,22,18,45,349.0,41.5,7.05,13.0,93.0,32.67,22.79
2016,6,22,19,0,245.0,31.0,7.0,13.0,52.0,25.27,14.36
2016,6,22,19,15,122.5,15.5,6.95,13.0,26.0,12.23,0.0
2016,6,22,19,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,5,15,181.5,16.0,6.5,13.0,35.5,116.55,42.14
2016,6,23,5,30,363.0,32.0,6.5,13.0,71.0,239.65,186.89
2016,6,23,5,45,458.0,39.5,6.55,13.0,115.0,315.01,259.08
2016,6,23,6,0,553.0,47.0,6.6,13.0,159.0,398.74,334.66
2016,6,23,6,15,611.0,53.0,6.5,13.5,208.5,465.43,393.4
2016,6,23,6,30,669.0,59.0,6.4,14.0,258.0,532.59,450.39
2016,6,23,6,45,712.5,62.5,6.35,14.5,310.5,593.87,499.7
2016,6,23,7,0,756.0,66.0,6.3,15.0,363.0,656.93,547.78
2016,6,23,7,15,784.5,69.0,6.2,15.0,414.5,709.17,586.85
2016,6,23,7,30,813.0,72.0,6.1,15.0,466.0,761.45,625.04
2016,6,23,7,45,836.5,74.0,6.05,15.5,517.5,800.98,651.65
2016,6,23,8,0,860.0,76.0,6.0,16.0,569.0,846.52,682.3
2016,6,23,8,15,876.0,78.5,5.85,16.0,617.0,884.85,707.84
2016,6,23,8,30,892.0,81.0,5.7,16.0,665.0,921.38,731.71
2016,6,23,8,45,905.0,82.5,5.6,16.5,709.5,951.9,749.75
2016,6,23,9,0,918.0,84.0,5.5,17.0,754.0,980.08,765.9
2016,6,23,9,15,926.5,85.5,5.35,17.0,793.0,1001.36,778.14
2016,6,23,9,30,935.0,87.0,5.2,17.0,832.0,1019.84,788.37
2016,6,23,9,45,936.5,91.0,5.05,17.0,864.5,1031.23,793.62
2016,6,23,10,0,938.0,95.0,4.9,17.0,897.0,1039.4,796.71
2016,6,23,10,15,942.0,96.5,4.9,17.0,923.5,1044.13,798.86
2016,6,23,10,30,946.0,98.0,4.9,17.0,950.0,1045.66,798.96
2016,6,23,10,45,949.0,98.5,4.95,17.5,970.0,1041.95,794.51
2016,6,23,11,0,952.0,99.0,5.0,18.0,990.0,1035.05,788.03
2016,6,23,11,15,953.0,99.5,5.1,18.0,1002.5,1023.07,780.14
2016,6,23,11,30,954.0,100.0,5.2,18.0,1015.0,1008.02,770.2
2016,6,23,11,45,954.5,99.0,5.3,18.0,1020.5,988.06,756.89
2016,6,23,12,0,955.0,98.0,5.4,18.0,1026.0,965.3,741.62
2016,6,23,12,15,954.0,98.0,5.6,18.0,1024.0,939.46,724.77
2016,6,23,12,30,953.0,98.0,5.8,18.0,1022.0,911.1,705.95
2016,6,23,12,45,949.0,99.0,6.0,18.0,1012.5,878.77,684.06
2016,6,23,13,0,945.0,100.0,6.2,18.0,1003.0,844.33,660.4
2016,6,23,13,15,942.0,99.5,6.35,18.0,987.5,807.33,634.41
2016,6,23,13,30,939.0,99.0,6.5,18.0,972.0,768.47,606.78
2016,6,23,13,45,936.0,97.0,6.7,18.0,949.5,726.58,576.5
2016,6,23,14,0,933.0,95.0,6.9,18.0,927.0,683.15,542.64
2016,6,23,14,15,927.0,94.0,7.0,18.0,898.5,637.42,505.94
2016,6,23,14,30,921.0,93.0,7.1,18.0,870.0,590.75,467.66
2016,6,23,14,45,916.0,90.0,7.25,18.0,835.5,542.16,427.05
2016,6,23,15,0,911.0,87.0,7.4,18.0,801.0,492.94,384.9
2016,6,23,15,15,901.0,85.5,7.4,17.5,761.0,442.5,341.27
2016,6,23,15,30,891.0,84.0,7.4,17.0,721.0,392.28,296.77
2016,6,23,15,45,880.0,81.0,7.45,17.0,677.0,340.98,250.14
2016,6,23,16,0,869.0,78.0,7.5,17.0,633.0,290.43,203.86
2016,6,23,16,15,852.0,76.0,7.5,16.5,585.0,240.34,159.03
2016,6,23,16,30,835.0,74.0,7.5,16.0,537.0,191.95,117.38
2016,6,23,16,45,811.0,71.5,7.5,16.0,486.5,144.25,80.35
2016,6,23,17,0,787.0,69.0,7.5,16.0,436.0,92.0,46.52
2016,6,23,17,15,757.0,65.5,7.4,15.5,384.5,49.12,37.96
2016,6,23,17,30,727.0,62.0,7.3,15.0,333.0,43.58,33.23
2016,6,23,17,45,681.0,58.0,7.2,15.0,282.0,42.13,32.0
2016,6,23,18,0,635.0,54.0,7.1,15.0,231.0,40.64,30.66
2016,6,23,18,15,573.0,48.5,6.9,14.5,183.5,34.5,25.13
2016,6,23,18,30,511.0,43.0,6.7,14.0,136.0,31.79,22.51
2016,6,23,18,45,406.0,35.0,6.5,14.0,94.5,26.72,17.55
2016,6,23,19,0,301.0,27.0,6.3,14.0,53.0,21.41,11.29
2016,6,23,19,15,150.5,13.5,6.1,14.0,26.5,10.52,0.0
2016,6,23,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,24,5,15,192.0,15.0,5.7,13.0,35.5,119.16,39.84
2016,6,24,5,30,384.0,30.0,5.9,13.0,71.0,247.13,192.26
2016,6,24,5,45,470.5,38.0,6.15,13.5,114.5,319.34,261.82
2016,6,24,6,0,557.0,46.0,6.4,14.0,158.0,399.31,333.64
2016,6,24,6,15,284.0,74.0,6.5,14.0,132.0,285.19,240.02
2016,6,24,6,30,11.0,102.0,6.6,14.0,106.0,109.94,88.39
2016,6,24,6,45,16.0,121.0,6.7,14.5,127.0,132.66,107.62
2016,6,24,7,0,21.0,140.0,6.8,15.0,148.0,155.59,126.57
2016,6,24,7,15,26.0,160.5,6.75,15.0,172.0,190.82,155.67
2016,6,24,7,30,31.0,181.0,6.7,15.0,196.0,216.73,176.7
2016,6,24,7,45,67.5,214.0,6.7,15.5,251.5,284.03,232.01
2016,6,24,8,0,104.0,247.0,6.7,16.0,307.0,352.93,287.44
2016,6,24,8,15,85.0,263.0,6.65,16.0,315.0,353.39,286.08
2016,6,24,8,30,66.0,279.0,6.6,16.0,323.0,352.69,283.9
2016,6,24,8,45,85.5,306.0,6.6,16.0,367.0,399.57,320.85
2016,6,24,9,0,105.0,333.0,6.6,16.0,411.0,446.56,357.38
2016,6,24,9,15,162.0,353.5,6.6,16.0,480.0,536.6,428.09
2016,6,24,9,30,219.0,374.0,6.6,16.0,549.0,612.99,487.17
2016,6,24,9,45,577.5,238.5,6.6,16.5,725.5,849.96,674.59
2016,6,24,10,0,936.0,103.0,6.6,17.0,902.0,1046.01,814.78
2016,6,24,10,15,941.5,104.5,6.6,17.0,930.0,1052.13,817.04
2016,6,24,10,30,947.0,106.0,6.6,17.0,958.0,1055.06,818.15
2016,6,24,10,45,949.5,108.0,6.6,17.5,979.0,1052.3,813.79
2016,6,24,11,0,952.0,110.0,6.6,18.0,1000.0,1046.31,807.33
2016,6,24,11,15,954.5,110.5,6.6,18.0,1014.0,1035.61,799.28
2016,6,24,11,30,957.0,111.0,6.6,18.0,1028.0,1021.81,789.17
2016,6,24,11,45,956.0,112.0,6.65,18.0,1034.5,1002.19,775.31
2016,6,24,12,0,955.0,113.0,6.7,18.0,1041.0,979.75,759.52
2016,6,24,12,15,955.0,113.0,6.8,18.0,1040.0,954.6,742.05
2016,6,24,12,30,955.0,113.0,6.9,18.0,1039.0,926.88,722.7
2016,6,24,12,45,950.0,115.0,7.05,18.0,1029.5,894.39,700.01
2016,6,24,13,0,945.0,117.0,7.2,18.0,1020.0,859.83,675.67
2016,6,24,13,15,942.0,116.5,7.3,18.0,1004.5,822.68,649.06
2016,6,24,13,30,939.0,116.0,7.4,18.0,989.0,783.68,620.88
2016,6,24,13,45,935.5,114.0,7.5,18.0,966.5,741.32,589.23
2016,6,24,14,0,932.0,112.0,7.6,18.0,944.0,697.48,554.63
2016,6,24,14,15,926.0,111.0,7.65,18.0,914.5,651.66,517.65
2016,6,24,14,30,920.0,110.0,7.7,18.0,885.0,604.89,479.14
2016,6,24,14,45,912.0,108.0,7.75,18.0,850.0,555.53,437.75
2016,6,24,15,0,904.0,106.0,7.8,18.0,815.0,505.82,395.13
2016,6,24,15,15,893.5,104.0,7.75,18.0,774.0,454.93,350.55
2016,6,24,15,30,883.0,102.0,7.7,18.0,733.0,404.32,305.34
2016,6,24,15,45,868.0,100.0,7.65,18.0,688.0,352.8,258.89
2016,6,24,16,0,853.0,98.0,7.6,18.0,643.0,295.8,207.91
2016,6,24,16,15,835.0,95.0,7.55,17.5,594.0,245.12,162.95
2016,6,24,16,30,817.0,92.0,7.5,17.0,545.0,196.35,121.3
2016,6,24,16,45,791.0,89.0,7.45,17.0,494.0,148.8,84.59
2016,6,24,17,0,765.0,86.0,7.4,17.0,443.0,104.3,57.18
2016,6,24,17,15,732.0,81.5,7.3,16.5,390.5,61.71,48.87
2016,6,24,17,30,699.0,77.0,7.2,16.0,338.0,50.4,39.12
2016,6,24,17,45,650.5,71.5,7.15,16.0,286.5,48.55,37.56
2016,6,24,18,0,602.0,66.0,7.1,16.0,235.0,46.58,35.8
2016,6,24,18,15,534.5,59.0,6.9,15.5,186.0,43.19,32.72
2016,6,24,18,30,467.0,52.0,6.7,15.0,137.0,39.67,29.33
2016,6,24,18,45,362.0,41.5,6.55,15.0,95.5,32.64,22.58
2016,6,24,19,0,257.0,31.0,6.4,15.0,54.0,25.24,14.27
2016,6,24,19,15,128.5,15.5,6.15,14.5,27.0,12.23,0.0
2016,6,24,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,5,15,152.0,17.5,3.6,13.0,33.5,105.14,31.1
2016,6,25,5,30,304.0,35.0,3.6,13.0,67.0,213.71,164.88
2016,6,25,5,45,403.5,44.0,3.6,13.5,110.5,290.9,236.75
2016,6,25,6,0,503.0,53.0,3.6,14.0,154.0,376.74,311.79
2016,6,25,6,15,564.5,60.0,3.6,14.5,203.0,444.87,370.26
2016,6,25,6,30,626.0,67.0,3.6,15.0,252.0,517.22,429.85
2016,6,25,6,45,671.0,71.5,3.6,15.5,304.0,578.71,478.59
2016,6,25,7,0,716.0,76.0,3.6,16.0,356.0,638.59,522.87
2016,6,25,7,15,746.5,80.0,3.65,16.0,407.5,692.33,562.21
2016,6,25,7,30,777.0,84.0,3.7,16.0,459.0,746.26,600.8
2016,6,25,7,45,801.5,87.0,3.75,16.5,510.0,793.82,632.74
2016,6,25,8,0,826.0,90.0,3.8,17.0,561.0,840.59,663.49
2016,6,25,8,15,843.0,92.5,3.75,17.0,609.0,878.96,688.46
2016,6,25,8,30,860.0,95.0,3.7,17.0,657.0,907.86,706.47
2016,6,25,8,45,875.0,97.0,3.7,17.5,702.0,940.05,725.67
2016,6,25,9,0,890.0,99.0,3.7,18.0,747.0,970.06,743.13
2016,6,25,9,15,900.0,100.5,3.7,18.0,786.5,992.26,756.55
2016,6,25,9,30,910.0,102.0,3.7,18.0,826.0,1011.76,768.22
2016,6,25,9,45,912.0,107.0,3.7,18.5,858.5,1024.35,773.81
2016,6,25,10,0,914.0,112.0,3.7,19.0,891.0,1033.77,777.4
2016,6,25,10,15,920.0,113.5,3.7,19.0,919.5,1040.25,780.63
2016,6,25,10,30,926.0,115.0,3.7,19.0,948.0,1043.61,781.93
2016,6,25,10,45,931.0,115.5,3.75,19.5,969.5,1041.78,778.79
2016,6,25,11,0,936.0,116.0,3.8,20.0,991.0,1036.79,773.71
2016,6,25,11,15,938.5,116.5,3.9,20.0,1005.5,1026.23,766.88
2016,6,25,11,30,941.0,117.0,4.0,20.0,1020.0,1012.61,758.1
2016,6,25,11,45,943.0,117.0,4.1,20.0,1027.0,995.05,746.72
2016,6,25,12,0,945.0,117.0,4.2,20.0,1034.0,974.63,733.44
2016,6,25,12,15,944.5,117.0,4.35,20.0,1033.0,949.25,717.03
2016,6,25,12,30,944.0,117.0,4.5,20.0,1032.0,921.36,699.13
2016,6,25,12,45,944.0,115.5,4.7,20.0,1024.5,890.16,679.24
2016,6,25,13,0,944.0,114.0,4.9,20.0,1017.0,856.68,657.43
2016,6,25,13,15,941.0,113.5,5.1,20.0,1001.0,819.62,632.72
2016,6,25,13,30,938.0,113.0,5.3,20.0,985.0,780.69,606.29
2016,6,25,13,45,933.5,112.0,5.55,20.0,962.5,738.6,576.66
2016,6,25,14,0,929.0,111.0,5.8,20.0,940.0,695.07,543.86
2016,6,25,14,15,922.5,109.5,5.95,20.0,910.5,648.67,507.69
2016,6,25,14,30,916.0,108.0,6.1,20.0,881.0,601.38,469.91
2016,6,25,14,45,907.0,106.5,6.25,20.0,845.5,552.14,429.62
2016,6,25,15,0,898.0,105.0,6.4,20.0,810.0,502.62,388.06
2016,6,25,15,15,887.5,103.0,6.45,19.5,769.5,452.03,345.18
2016,6,25,15,30,877.0,101.0,6.5,19.0,729.0,401.72,301.44
2016,6,25,15,45,862.5,98.5,6.6,19.0,683.5,350.25,255.53
2016,6,25,16,0,848.0,96.0,6.7,19.0,638.0,293.22,204.97
2016,6,25,16,15,829.5,93.0,6.7,18.5,589.5,242.68,160.44
2016,6,25,16,30,811.0,90.0,6.7,18.0,541.0,194.09,119.17
2016,6,25,16,45,787.0,86.5,6.7,18.0,490.5,146.63,82.58
2016,6,25,17,0,763.0,83.0,6.7,18.0,440.0,102.01,55.02
2016,6,25,17,15,730.5,79.0,6.65,17.5,388.0,59.87,47.06
2016,6,25,17,30,698.0,75.0,6.6,17.0,336.0,48.89,37.64
2016,6,25,17,45,651.0,69.5,6.55,17.0,284.5,46.97,36.01
2016,6,25,18,0,604.0,64.0,6.5,17.0,233.0,44.93,34.19
2016,6,25,18,15,537.5,57.0,6.35,16.5,185.0,41.47,31.06
2016,6,25,18,30,471.0,50.0,6.2,16.0,137.0,37.84,27.62
2016,6,25,18,45,366.0,40.0,6.1,15.5,95.0,31.22,21.31
2016,6,25,19,0,261.0,30.0,6.0,15.0,53.0,24.24,13.51
2016,6,25,19,15,130.5,15.0,5.85,15.0,26.5,11.88,0.0
2016,6,25,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,159.0,16.5,4.55,13.0,33.0,106.36,27.56
2016,6,26,5,30,318.0,33.0,4.6,13.0,66.0,218.19,168.24
2016,6,26,5,45,411.5,41.5,4.7,13.5,108.5,291.9,238.14
2016,6,26,6,0,505.0,50.0,4.8,14.0,151.0,373.84,310.76
2016,6,26,6,15,564.5,57.0,4.8,14.0,199.5,440.66,369.53
2016,6,26,6,30,624.0,64.0,4.8,14.0,248.0,511.62,429.71
2016,6,26,6,45,324.5,102.5,4.85,14.5,199.5,368.83,309.64
2016,6,26,7,0,25.0,141.0,4.9,15.0,151.0,169.33,137.65
2016,6,26,7,15,33.5,163.5,4.9,15.5,179.0,200.42,163.21
2016,6,26,7,30,42.0,186.0,4.9,16.0,207.0,231.75,188.23
2016,6,26,7,45,36.0,200.5,4.95,16.5,220.0,241.63,195.01
2016,6,26,8,0,30.0,215.0,5.0,17.0,233.0,251.11,201.4
2016,6,26,8,15,32.5,235.5,4.95,17.0,256.0,274.67,219.63
2016,6,26,8,30,35.0,256.0,4.9,17.0,279.0,298.07,237.53
2016,6,26,8,45,63.0,292.5,4.85,17.5,337.5,363.22,288.41
2016,6,26,9,0,91.0,329.0,4.8,18.0,396.0,428.75,338.38
2016,6,26,9,15,87.5,346.5,4.7,18.0,413.5,442.61,347.63
2016,6,26,9,30,84.0,364.0,4.6,18.0,431.0,455.94,356.61
2016,6,26,9,45,138.5,388.0,4.55,18.5,504.0,546.49,424.77
2016,6,26,10,0,193.0,412.0,4.5,19.0,577.0,622.91,480.6
2016,6,26,10,15,133.0,414.5,4.5,19.0,530.0,561.95,432.84
2016,6,26,10,30,73.0,417.0,4.5,19.0,483.0,489.11,376.51
2016,6,26,10,45,113.0,441.0,4.55,19.0,545.5,560.05,430.19
2016,6,26,11,0,153.0,465.0,4.6,19.0,608.0,617.79,473.01
2016,6,26,11,15,136.5,470.0,4.65,19.0,599.5,599.98,458.97
2016,6,26,11,30,120.0,475.0,4.7,19.0,591.0,581.93,445.12
2016,6,26,11,45,165.5,480.0,4.8,19.5,640.5,621.49,474.67
2016,6,26,12,0,211.0,485.0,4.9,20.0,690.0,658.46,501.76
2016,6,26,12,15,179.0,486.0,5.0,20.0,659.5,620.19,473.07
2016,6,26,12,30,147.0,487.0,5.1,20.0,629.0,583.0,445.3
2016,6,26,12,45,167.5,482.5,5.25,20.0,643.5,585.74,448.37
2016,6,26,13,0,188.0,478.0,5.4,20.0,658.0,586.95,450.12
2016,6,26,13,15,168.5,470.0,5.6,20.0,629.0,553.09,425.07
2016,6,26,13,30,149.0,462.0,5.8,20.0,600.0,520.52,400.89
2016,6,26,13,45,164.5,450.0,6.05,20.0,600.0,509.94,393.83
2016,6,26,14,0,180.0,438.0,6.3,20.0,600.0,498.1,385.55
2016,6,26,14,15,529.0,276.0,6.45,20.0,727.5,550.95,431.04
2016,6,26,14,30,878.0,114.0,6.6,20.0,855.0,585.68,459.26
2016,6,26,14,45,623.5,222.0,6.8,20.0,737.5,496.79,387.23
2016,6,26,15,0,369.0,330.0,7.0,20.0,620.0,441.19,342.05
2016,6,26,15,15,265.5,330.5,7.05,19.5,533.5,376.98,292.31
2016,6,26,15,30,162.0,331.0,7.1,19.0,447.0,330.02,256.55
2016,6,26,15,45,113.5,301.0,7.2,19.0,380.0,280.44,218.09
2016,6,26,16,0,65.0,271.0,7.3,19.0,313.0,243.73,190.23
2016,6,26,16,15,67.5,251.0,7.25,18.5,291.5,222.64,173.72
2016,6,26,16,30,70.0,231.0,7.2,18.0,270.0,201.47,157.1
2016,6,26,16,45,392.0,160.5,7.15,18.0,346.5,156.21,107.14
2016,6,26,17,0,714.0,90.0,7.1,18.0,423.0,99.36,54.33
2016,6,26,17,15,681.0,85.0,7.0,17.5,373.0,58.54,45.9
2016,6,26,17,30,648.0,80.0,6.9,17.0,323.0,52.44,40.76
2016,6,26,17,45,602.0,74.0,6.8,17.0,273.5,50.33,38.98
2016,6,26,18,0,556.0,68.0,6.7,17.0,224.0,48.08,36.98
2016,6,26,18,15,491.0,60.0,6.55,16.5,177.5,43.94,33.24
2016,6,26,18,30,426.0,52.0,6.4,16.0,131.0,39.57,29.13
2016,6,26,18,45,331.5,41.0,6.3,15.5,91.0,32.11,22.08
2016,6,26,19,0,237.0,30.0,6.2,15.0,51.0,24.21,13.5
2016,6,26,19,15,118.5,15.0,6.05,15.0,25.5,11.81,0.0
2016,6,26,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,11.5,4.65,13.0,11.5,10.66,0.0
2016,6,27,5,30,0.0,23.0,4.6,13.0,23.0,21.35,11.45
2016,6,27,5,45,0.0,38.0,4.55,13.5,38.0,35.99,24.54
2016,6,27,6,0,0.0,53.0,4.5,14.0,53.0,51.16,37.81
2016,6,27,6,15,0.0,69.5,4.5,14.0,69.5,67.79,52.26
2016,6,27,6,30,0.0,86.0,4.5,14.0,86.0,84.18,66.32
2016,6,27,6,45,0.0,104.0,4.5,14.5,104.0,102.12,81.3
2016,6,27,7,0,0.0,122.0,4.5,15.0,122.0,119.9,95.86
2016,6,27,7,15,11.0,148.0,4.45,15.5,153.5,154.93,124.87
2016,6,27,7,30,22.0,174.0,4.4,16.0,185.0,190.51,153.79
2016,6,27,7,45,22.0,190.0,4.4,16.5,201.5,206.31,165.78
2016,6,27,8,0,22.0,206.0,4.4,17.0,218.0,222.07,177.6
2016,6,27,8,15,36.0,237.0,4.35,17.0,259.5,279.57,223.39
2016,6,27,8,30,50.0,268.0,4.3,17.0,301.0,325.54,259.28
2016,6,27,8,45,87.0,302.0,4.25,17.5,363.5,396.54,314.37
2016,6,27,9,0,124.0,336.0,4.2,18.0,426.0,482.38,379.12
2016,6,27,9,15,99.0,347.0,4.2,18.0,422.0,454.35,355.92
2016,6,27,9,30,74.0,358.0,4.2,18.0,418.0,439.61,343.13
2016,6,27,9,45,199.0,370.5,4.2,18.5,539.0,587.28,456.48
2016,6,27,10,0,324.0,383.0,4.2,19.0,660.0,734.56,564.36
2016,6,27,10,15,216.5,409.0,4.2,19.0,597.0,639.09,490.66
2016,6,27,10,30,109.0,435.0,4.2,19.0,534.0,543.61,416.98
2016,6,27,10,45,243.0,421.0,4.25,19.5,647.0,677.83,518.2
2016,6,27,11,0,377.0,407.0,4.3,20.0,760.0,786.92,597.55
2016,6,27,11,15,316.0,438.0,4.35,20.0,736.5,749.12,567.8
2016,6,27,11,30,255.0,469.0,4.4,20.0,713.0,710.76,538.52
2016,6,27,11,45,241.0,475.5,4.5,20.5,707.5,687.5,520.89
2016,6,27,12,0,227.0,482.0,4.6,21.0,702.0,670.26,507.36
2016,6,27,12,15,212.0,484.0,4.75,21.0,689.5,647.63,491.14
2016,6,27,12,30,197.0,486.0,4.9,21.0,677.0,625.07,474.87
2016,6,27,12,45,220.0,478.0,5.1,21.0,689.5,625.25,476.28
2016,6,27,13,0,243.0,470.0,5.3,21.0,702.0,622.17,475.14
2016,6,27,13,15,204.5,466.0,5.5,21.0,659.5,577.08,441.66
2016,6,27,13,30,166.0,462.0,5.7,21.0,617.0,532.91,408.67
2016,6,27,13,45,172.0,450.0,5.95,21.0,607.5,515.16,396.16
2016,6,27,14,0,178.0,438.0,6.2,21.0,598.0,496.91,382.99
2016,6,27,14,15,223.5,416.0,6.35,20.5,609.5,493.67,382.08
2016,6,27,14,30,269.0,394.0,6.5,20.0,621.0,480.23,372.95
2016,6,27,14,45,572.5,251.0,6.7,20.0,708.5,495.23,385.82
2016,6,27,15,0,876.0,108.0,6.9,20.0,796.0,495.55,383.6
2016,6,27,15,15,865.0,106.0,7.0,20.0,756.0,445.77,340.56
2016,6,27,15,30,854.0,104.0,7.1,20.0,716.0,396.34,297.02
2016,6,27,15,45,841.0,100.5,7.25,20.0,672.0,345.64,251.89
2016,6,27,16,0,828.0,97.0,7.4,20.0,628.0,289.28,202.0
2016,6,27,16,15,810.0,94.0,7.4,19.5,580.0,239.81,158.46
2016,6,27,16,30,792.0,91.0,7.4,19.0,532.0,192.23,118.11
2016,6,27,16,45,769.5,87.0,7.45,19.0,482.5,145.45,82.03
2016,6,27,17,0,747.0,83.0,7.5,19.0,433.0,101.33,54.67
2016,6,27,17,15,715.0,78.5,7.45,18.5,382.0,59.52,46.57
2016,6,27,17,30,683.0,74.0,7.4,18.0,331.0,48.08,36.76
2016,6,27,17,45,640.0,68.5,7.35,17.5,280.5,46.15,35.2
2016,6,27,18,0,597.0,63.0,7.3,17.0,230.0,44.08,33.44
2016,6,27,18,15,533.0,56.0,7.1,16.5,182.5,40.59,30.29
2016,6,27,18,30,469.0,49.0,6.9,16.0,135.0,36.93,26.81
2016,6,27,18,45,371.5,39.0,6.75,16.0,94.5,30.28,20.46
2016,6,27,19,0,274.0,29.0,6.6,16.0,54.0,23.27,12.69
2016,6,27,19,15,137.0,14.5,6.4,15.5,27.0,11.41,0.0
2016,6,27,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,28,5,15,136.5,16.5,5.0,13.0,30.5,92.58,14.67
2016,6,28,5,30,273.0,33.0,5.0,13.0,61.0,196.07,150.03
2016,6,28,5,45,365.0,43.5,5.0,13.5,102.5,269.05,219.25
2016,6,28,6,0,457.0,54.0,5.0,14.0,144.0,350.39,291.29
2016,6,28,6,15,228.5,62.0,5.0,14.0,107.0,234.32,196.32
2016,6,28,6,30,0.0,70.0,5.0,14.0,70.0,66.42,51.15
2016,6,28,6,45,0.0,85.0,5.05,14.5,85.0,81.22,63.66
2016,6,28,7,0,0.0,100.0,5.1,15.0,100.0,95.93,75.8
2016,6,28,7,15,6.0,132.0,5.05,15.0,135.0,133.49,107.19
2016,6,28,7,30,12.0,164.0,5.0,15.0,170.0,171.44,138.45
2016,6,28,7,45,15.5,183.0,4.95,15.5,191.5,193.27,155.7
2016,6,28,8,0,19.0,202.0,4.9,16.0,213.0,215.19,172.79
2016,6,28,8,15,14.5,205.0,4.8,16.5,214.0,213.03,169.95
2016,6,28,8,30,10.0,208.0,4.7,17.0,215.0,210.95,167.24
2016,6,28,8,45,16.5,237.5,4.6,17.5,249.5,246.54,195.01
2016,6,28,9,0,23.0,267.0,4.5,18.0,284.0,282.17,222.31
2016,6,28,9,15,28.5,292.0,4.45,18.0,314.0,325.58,255.66
2016,6,28,9,30,34.0,317.0,4.4,18.0,344.0,355.86,278.51
2016,6,28,9,45,130.5,362.0,4.35,18.0,472.0,510.47,398.67
2016,6,28,10,0,227.0,407.0,4.3,18.0,600.0,651.33,503.92
2016,6,28,10,15,141.5,404.0,4.35,18.0,526.0,559.39,432.53
2016,6,28,10,30,56.0,401.0,4.4,18.0,452.0,455.73,352.24
2016,6,28,10,45,62.5,417.5,4.5,18.5,475.5,475.65,366.81
2016,6,28,11,0,69.0,434.0,4.6,19.0,499.0,494.91,380.36
2016,6,28,11,15,76.5,447.0,4.7,19.0,520.0,510.86,392.23
2016,6,28,11,30,84.0,460.0,4.8,19.0,541.0,525.99,403.52
2016,6,28,11,45,101.5,471.0,4.95,19.0,569.0,547.57,420.07
2016,6,28,12,0,119.0,482.0,5.1,19.0,597.0,572.15,438.74
2016,6,28,12,15,233.0,463.0,5.25,19.0,688.5,646.72,497.26
2016,6,28,12,30,347.0,444.0,5.4,19.0,780.0,716.34,551.02
2016,6,28,12,45,313.0,452.5,5.55,19.0,754.0,679.08,522.97
2016,6,28,13,0,279.0,461.0,5.7,19.0,728.0,642.99,496.0
2016,6,28,13,15,209.0,461.0,5.8,19.0,659.0,576.27,445.25
2016,6,28,13,30,139.0,461.0,5.9,19.0,590.0,512.63,396.41
2016,6,28,13,45,164.0,449.5,6.05,19.0,598.5,509.36,394.93
2016,6,28,14,0,189.0,438.0,6.2,19.0,607.0,504.06,391.55
2016,6,28,14,15,142.5,417.5,6.25,19.0,543.0,446.49,347.22
2016,6,28,14,30,96.0,397.0,6.3,19.0,479.0,399.29,310.74
2016,6,28,14,45,98.5,380.5,6.4,19.0,461.5,379.08,295.41
2016,6,28,15,0,101.0,364.0,6.5,19.0,444.0,358.71,279.74
2016,6,28,15,15,98.5,344.0,6.5,18.5,418.5,333.43,260.54
2016,6,28,15,30,96.0,324.0,6.5,18.0,393.0,308.55,241.44
2016,6,28,15,45,78.0,296.5,6.55,18.0,350.0,273.7,214.22
2016,6,28,16,0,60.0,269.0,6.6,18.0,307.0,241.02,188.78
2016,6,28,16,15,52.0,244.5,6.6,17.5,276.0,214.79,168.53
2016,6,28,16,30,44.0,220.0,6.6,17.0,245.0,189.67,149.14
2016,6,28,16,45,41.5,199.5,6.65,17.0,221.0,169.04,132.95
2016,6,28,17,0,39.0,179.0,6.7,17.0,197.0,148.88,117.34
2016,6,28,17,15,28.0,155.5,6.7,16.5,167.5,127.15,106.06
2016,6,28,17,30,17.0,132.0,6.7,16.0,138.0,114.77,95.75
2016,6,28,17,45,11.0,113.0,6.75,16.0,117.0,98.87,81.96
2016,6,28,18,0,5.0,94.0,6.8,16.0,96.0,82.84,67.84
2016,6,28,18,15,227.0,72.5,6.75,15.5,115.0,57.08,45.0
2016,6,28,18,30,449.0,51.0,6.7,15.0,134.0,38.69,28.48
2016,6,28,18,45,350.0,40.5,6.65,14.5,93.5,31.65,21.79
2016,6,28,19,0,251.0,30.0,6.6,14.0,53.0,24.22,13.58
2016,6,28,19,15,125.5,15.0,6.45,14.0,26.5,11.81,0.0
2016,6,28,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,15,166.5,15.5,5.0,13.0,32.5,106.81,11.61
2016,6,29,5,30,333.0,31.0,5.0,13.0,65.0,222.3,169.89
2016,6,29,5,45,430.5,39.5,5.0,13.5,108.5,298.3,243.04
2016,6,29,6,0,528.0,48.0,5.0,14.0,152.0,383.08,318.24
2016,6,29,6,15,264.0,50.5,5.0,14.0,102.5,239.8,201.52
2016,6,29,6,30,0.0,53.0,5.0,14.0,53.0,49.26,36.53
2016,6,29,6,45,0.0,64.0,5.05,14.0,64.0,59.53,45.35
2016,6,29,7,0,0.0,75.0,5.1,14.0,75.0,69.93,54.08
2016,6,29,7,15,0.0,98.0,5.1,14.0,98.0,92.84,73.27
2016,6,29,7,30,0.0,121.0,5.1,14.0,121.0,115.8,92.26
2016,6,29,7,45,0.0,136.5,5.1,14.5,136.5,130.93,104.32
2016,6,29,8,0,0.0,152.0,5.1,15.0,152.0,146.02,116.19
2016,6,29,8,15,1.0,161.5,5.1,15.0,162.5,155.8,123.88
2016,6,29,8,30,2.0,171.0,5.1,15.0,173.0,165.66,131.59
2016,6,29,8,45,2.5,175.5,5.2,15.5,178.0,170.07,134.59
2016,6,29,9,0,3.0,180.0,5.3,16.0,183.0,174.56,137.66
2016,6,29,9,15,6.0,202.0,5.3,16.0,207.5,198.92,157.07
2016,6,29,9,30,9.0,224.0,5.3,16.0,232.0,223.26,176.29
2016,6,29,9,45,42.0,307.0,5.35,16.0,343.0,350.96,277.92
2016,6,29,10,0,75.0,390.0,5.4,16.0,454.0,469.53,369.6
2016,6,29,10,15,50.5,366.0,5.4,16.0,410.0,416.88,327.58
2016,6,29,10,30,26.0,342.0,5.4,16.0,366.0,365.11,286.46
2016,6,29,10,45,46.5,387.0,5.45,16.5,431.0,428.7,335.31
2016,6,29,11,0,67.0,432.0,5.5,17.0,496.0,490.98,382.07
2016,6,29,11,15,143.0,454.0,5.5,17.0,590.5,590.51,458.76
2016,6,29,11,30,219.0,476.0,5.5,17.0,685.0,677.1,524.27
2016,6,29,11,45,125.5,434.0,5.55,17.0,554.5,540.08,419.69
2016,6,29,12,0,32.0,392.0,5.6,17.0,424.0,402.58,312.88
2016,6,29,12,15,136.5,435.5,5.7,17.0,568.0,535.7,417.59
2016,6,29,12,30,241.0,479.0,5.8,17.0,712.0,656.6,509.89
2016,6,29,12,45,289.5,460.0,5.95,17.0,738.5,666.49,518.47
2016,6,29,13,0,338.0,441.0,6.1,17.0,765.0,672.36,524.36
2016,6,29,13,15,197.0,430.0,6.15,16.5,618.0,540.23,423.06
2016,6,29,13,30,56.0,419.0,6.2,16.0,471.0,419.38,328.4
2016,6,29,13,45,55.5,408.0,6.3,16.0,459.0,403.89,316.97
2016,6,29,14,0,55.0,397.0,6.4,16.0,447.0,388.54,305.37
2016,6,29,14,15,147.0,398.5,6.4,16.0,524.5,433.82,342.05
2016,6,29,14,30,239.0,400.0,6.4,16.0,602.0,468.6,369.46
2016,6,29,14,45,161.0,379.0,6.45,16.0,512.5,403.14,317.79
2016,6,29,15,0,83.0,358.0,6.5,16.0,423.0,345.78,272.78
2016,6,29,15,15,87.5,340.5,6.5,15.5,406.0,326.25,257.96
2016,6,29,15,30,92.0,323.0,6.5,15.0,389.0,306.38,242.54
2016,6,29,15,45,55.5,275.0,6.5,15.0,314.5,250.63,198.68
2016,6,29,16,0,19.0,227.0,6.5,15.0,240.0,206.42,164.25
2016,6,29,16,15,18.5,211.5,6.45,14.5,223.0,190.93,152.31
2016,6,29,16,30,18.0,196.0,6.4,14.0,206.0,175.52,140.35
2016,6,29,16,45,9.0,166.5,6.4,14.0,171.5,148.33,118.71
2016,6,29,17,0,0.0,137.0,6.4,14.0,137.0,122.23,97.72
2016,6,29,17,15,2.0,130.5,6.35,14.0,131.5,115.32,96.69
2016,6,29,17,30,4.0,124.0,6.3,14.0,126.0,108.79,91.21
2016,6,29,17,45,2.0,106.0,6.25,14.0,107.0,93.59,77.92
2016,6,29,18,0,0.0,88.0,6.2,14.0,88.0,78.26,64.31
2016,6,29,18,15,235.5,69.5,6.1,13.5,113.0,50.9,39.87
2016,6,29,18,30,471.0,51.0,6.0,13.0,138.0,38.73,28.76
2016,6,29,18,45,371.5,40.5,5.9,13.0,96.5,31.68,21.97
2016,6,29,19,0,272.0,30.0,5.8,13.0,55.0,24.25,13.66
2016,6,29,19,15,136.0,15.0,5.7,13.0,27.5,11.88,0.0
2016,6,29,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,15,136.5,17.0,4.7,13.0,30.5,92.83,3.16
2016,6,30,5,30,273.0,34.0,4.7,13.0,61.0,196.31,148.96
2016,6,30,5,45,371.0,44.0,4.7,13.5,103.5,271.94,221.08
2016,6,30,6,0,469.0,54.0,4.7,14.0,146.0,356.29,295.61
2016,6,30,6,15,234.5,57.5,4.65,14.0,103.5,231.49,193.87
2016,6,30,6,30,0.0,61.0,4.6,14.0,61.0,56.87,43.01
2016,6,30,6,45,0.0,73.5,4.55,14.0,73.5,69.07,53.48
2016,6,30,7,0,0.0,86.0,4.5,14.0,86.0,81.24,63.67
2016,6,30,7,15,0.0,116.0,4.35,14.0,116.0,111.72,89.12
2016,6,30,7,30,0.0,146.0,4.2,14.0,146.0,142.29,114.26
2016,6,30,7,45,2.5,160.0,4.05,14.5,161.5,157.73,126.43
2016,6,30,8,0,5.0,174.0,3.9,15.0,177.0,173.31,138.57
2016,6,30,8,15,7.5,190.5,3.8,15.0,195.0,191.61,153.07
2016,6,30,8,30,10.0,207.0,3.7,15.0,213.0,209.97,167.47
2016,6,30,8,45,20.5,244.5,3.6,15.5,259.0,257.64,205.08
2016,6,30,9,0,31.0,282.0,3.5,16.0,305.0,319.24,252.74
2016,6,30,9,15,68.5,326.0,3.45,16.0,380.0,401.66,317.02
2016,6,30,9,30,106.0,370.0,3.4,16.0,455.0,484.26,379.83
2016,6,30,9,45,108.0,388.0,3.35,16.5,477.5,503.12,392.01
2016,6,30,10,0,110.0,406.0,3.3,17.0,500.0,521.41,403.96
2016,6,30,10,15,100.5,416.5,3.3,17.0,504.5,519.71,401.6
2016,6,30,10,30,91.0,427.0,3.3,17.0,509.0,517.57,399.09
2016,6,30,10,45,159.5,443.0,3.3,17.5,590.0,608.14,466.31
2016,6,30,11,0,228.0,459.0,3.3,18.0,671.0,685.18,521.72
2016,6,30,11,15,236.5,465.0,3.4,18.0,688.0,691.69,525.99
2016,6,30,11,30,245.0,471.0,3.5,18.0,705.0,703.51,534.41
2016,6,30,11,45,250.0,469.5,3.6,18.0,710.0,695.52,528.91
2016,6,30,12,0,255.0,468.0,3.7,18.0,715.0,686.48,522.78
2016,6,30,12,15,312.5,449.0,3.85,18.0,752.0,706.59,539.26
2016,6,30,12,30,370.0,430.0,4.0,18.0,789.0,723.45,553.1
2016,6,30,12,45,422.0,411.5,4.15,18.0,817.5,732.3,560.96
2016,6,30,13,0,474.0,393.0,4.3,18.0,846.0,737.07,565.8
2016,6,30,13,15,381.5,417.5,4.45,18.0,778.5,667.22,513.63
2016,6,30,13,30,289.0,442.0,4.6,18.0,711.0,601.51,464.11
2016,6,30,13,45,307.5,425.0,4.8,18.0,705.0,582.68,451.29
2016,6,30,14,0,326.0,408.0,5.0,18.0,699.0,562.3,436.73
2016,6,30,14,15,416.0,357.5,5.1,18.0,717.0,551.0,429.48
2016,6,30,14,30,506.0,307.0,5.2,18.0,735.0,536.38,418.65
2016,6,30,14,45,481.0,299.5,5.35,18.0,692.5,490.01,382.06
2016,6,30,15,0,456.0,292.0,5.5,18.0,650.0,445.66,346.54
2016,6,30,15,15,632.5,212.0,5.55,18.0,681.0,427.3,329.09
2016,6,30,15,30,809.0,132.0,5.6,18.0,712.0,397.47,299.62
2016,6,30,15,45,792.0,129.0,5.7,18.0,667.0,347.63,255.58
2016,6,30,16,0,775.0,126.0,5.8,18.0,622.0,299.29,212.52
2016,6,30,16,15,753.5,122.0,5.8,17.5,573.5,245.05,165.67
2016,6,30,16,30,732.0,118.0,5.8,17.0,525.0,198.51,126.49
2016,6,30,16,45,701.0,114.0,5.8,17.0,474.5,153.37,91.98
2016,6,30,17,0,670.0,110.0,5.8,17.0,424.0,111.79,66.26
2016,6,30,17,15,633.0,104.0,5.8,16.5,372.5,72.27,58.14
2016,6,30,17,30,596.0,98.0,5.8,16.0,321.0,66.36,53.23
2016,6,30,17,45,541.0,91.0,5.8,16.0,270.5,64.11,51.33
2016,6,30,18,0,486.0,84.0,5.8,16.0,220.0,60.78,48.38
2016,6,30,18,15,415.5,73.5,5.7,15.5,173.5,54.36,42.61
2016,6,30,18,30,345.0,63.0,5.6,15.0,127.0,47.65,36.36
2016,6,30,18,45,246.5,49.0,5.6,14.5,87.5,37.77,27.08
2016,6,30,19,0,148.0,35.0,5.6,14.0,48.0,27.48,16.14
2016,6,30,19,15,74.0,17.5,5.45,13.5,24.0,14.65,0.0
2016,6,30,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
