Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,15,106.5,18.0,3.5,13.0,28.5,81.38,0.0
2016,7,1,5,30,213.0,36.0,3.5,13.0,57.0,170.73,128.26
2016,7,1,5,45,310.0,48.0,3.5,13.0,97.5,243.23,197.2
2016,7,1,6,0,407.0,60.0,3.5,13.0,138.0,327.11,271.28
2016,7,1,6,15,473.0,68.5,3.45,13.0,185.5,395.93,331.37
2016,7,1,6,30,539.0,77.0,3.4,13.0,233.0,469.3,393.25
2016,7,1,6,45,269.5,86.5,3.4,13.5,164.5,309.21,259.87
2016,7,1,7,0,0.0,96.0,3.4,14.0,96.0,91.77,72.33
2016,7,1,7,15,0.0,107.0,3.35,14.0,107.0,102.25,81.12
2016,7,1,7,30,0.0,118.0,3.3,14.0,118.0,112.74,89.6
2016,7,1,7,45,2.5,146.5,3.3,14.5,148.0,143.5,114.68
2016,7,1,8,0,5.0,175.0,3.3,15.0,178.0,174.39,139.39
2016,7,1,8,15,6.0,186.0,3.3,15.0,190.0,185.6,148.04
2016,7,1,8,30,7.0,197.0,3.3,15.0,202.0,196.89,156.73
2016,7,1,8,45,12.5,224.5,3.3,15.5,233.5,229.4,182.22
2016,7,1,9,0,18.0,252.0,3.3,16.0,265.0,261.95,207.31
2016,7,1,9,15,16.0,254.0,3.3,16.0,266.5,261.07,205.98
2016,7,1,9,30,14.0,256.0,3.3,16.0,268.0,260.27,204.85
2016,7,1,9,45,18.5,283.5,3.35,16.0,299.5,291.51,229.06
2016,7,1,10,0,23.0,311.0,3.4,16.0,331.0,322.55,252.83
2016,7,1,10,15,21.0,311.0,3.4,16.0,330.0,319.45,249.89
2016,7,1,10,30,19.0,311.0,3.4,16.0,329.0,316.38,247.15
2016,7,1,10,45,34.0,361.0,3.45,16.5,393.5,389.95,303.13
2016,7,1,11,0,49.0,411.0,3.5,17.0,458.0,452.23,349.25
2016,7,1,11,15,65.5,434.5,3.6,17.0,497.0,487.89,375.93
2016,7,1,11,30,82.0,458.0,3.7,17.0,536.0,522.27,401.59
2016,7,1,11,45,91.0,466.5,3.8,17.0,554.5,533.58,410.0
2016,7,1,12,0,100.0,475.0,3.9,17.0,573.0,543.96,417.86
2016,7,1,12,15,100.0,475.0,4.0,17.0,572.5,537.34,413.01
2016,7,1,12,30,100.0,475.0,4.1,17.0,572.0,530.41,408.02
2016,7,1,12,45,103.5,472.0,4.2,17.0,572.0,523.35,403.09
2016,7,1,13,0,107.0,469.0,4.3,17.0,572.0,515.89,397.95
2016,7,1,13,15,104.5,460.5,4.4,17.0,559.5,498.58,385.34
2016,7,1,13,30,102.0,452.0,4.5,17.0,547.0,481.42,372.8
2016,7,1,13,45,152.0,444.5,4.6,17.0,582.5,497.16,386.05
2016,7,1,14,0,202.0,437.0,4.7,17.0,618.0,511.78,397.96
2016,7,1,14,15,189.0,422.5,4.75,17.0,587.5,478.53,372.63
2016,7,1,14,30,176.0,408.0,4.8,17.0,557.0,446.44,348.14
2016,7,1,14,45,157.5,390.0,4.9,17.0,519.0,410.02,320.2
2016,7,1,15,0,139.0,372.0,5.0,17.0,481.0,375.47,293.52
2016,7,1,15,15,156.5,351.5,5.0,16.5,468.5,355.78,278.42
2016,7,1,15,30,174.0,331.0,5.0,16.0,456.0,334.55,261.59
2016,7,1,15,45,122.0,302.5,5.05,16.0,387.5,284.3,222.52
2016,7,1,16,0,70.0,274.0,5.1,16.0,319.0,247.29,194.41
2016,7,1,16,15,172.0,251.0,5.05,16.0,350.0,237.11,182.42
2016,7,1,16,30,274.0,228.0,5.0,16.0,381.0,216.46,161.15
2016,7,1,16,45,169.0,207.5,4.95,16.0,299.0,180.94,137.49
2016,7,1,17,0,64.0,187.0,4.9,16.0,217.0,155.62,122.34
2016,7,1,17,15,349.5,136.0,4.85,15.5,270.5,93.91,77.33
2016,7,1,17,30,635.0,85.0,4.8,15.0,324.0,56.2,44.43
2016,7,1,17,45,586.5,78.5,4.75,15.0,273.5,53.88,42.46
2016,7,1,18,0,538.0,72.0,4.7,15.0,223.0,51.39,40.24
2016,7,1,18,15,470.0,63.5,4.6,14.5,176.0,46.97,36.23
2016,7,1,18,30,402.0,55.0,4.5,14.0,129.0,42.31,31.81
2016,7,1,18,45,299.0,43.5,4.4,14.0,89.0,33.42,23.38
2016,7,1,19,0,196.0,32.0,4.3,14.0,49.0,25.06,14.2
2016,7,1,19,15,98.0,16.0,4.1,14.0,24.5,12.63,0.0
2016,7,1,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,5,15,119.5,16.0,1.4,13.0,27.5,83.22,0.0
2016,7,2,5,30,239.0,32.0,1.5,13.0,55.0,176.71,131.8
2016,7,2,5,45,329.5,43.5,1.65,13.5,95.5,249.03,200.36
2016,7,2,6,0,420.0,55.0,1.8,14.0,136.0,328.74,269.78
2016,7,2,6,15,483.5,64.0,1.8,14.0,183.0,396.77,328.14
2016,7,2,6,30,547.0,73.0,1.8,14.0,230.0,469.34,388.08
2016,7,2,6,45,273.5,83.5,1.85,14.5,162.0,307.9,256.13
2016,7,2,7,0,0.0,94.0,1.9,15.0,94.0,89.69,70.15
2016,7,2,7,15,0.0,109.0,1.9,15.0,109.0,104.38,82.52
2016,7,2,7,30,0.0,124.0,1.9,15.0,124.0,119.02,94.36
2016,7,2,7,45,131.5,178.5,1.95,15.5,253.0,308.42,251.63
2016,7,2,8,0,263.0,233.0,2.0,16.0,382.0,501.36,401.78
2016,7,2,8,15,521.5,175.5,2.0,16.0,502.0,683.72,541.64
2016,7,2,8,30,780.0,118.0,2.0,16.0,622.0,866.58,669.61
2016,7,2,8,45,423.0,216.5,2.0,16.0,492.5,657.23,513.92
2016,7,2,9,0,66.0,315.0,2.0,16.0,363.0,389.44,304.37
2016,7,2,9,15,448.0,223.5,2.0,16.0,575.5,697.58,545.49
2016,7,2,9,30,830.0,132.0,2.0,16.0,788.0,973.52,736.01
2016,7,2,9,45,833.0,137.5,2.0,16.5,820.0,986.85,739.03
2016,7,2,10,0,836.0,143.0,2.0,17.0,852.0,997.21,743.18
2016,7,2,10,15,843.0,145.0,2.0,17.0,880.5,1004.78,747.02
2016,7,2,10,30,850.0,147.0,2.0,17.0,909.0,1000.45,743.21
2016,7,2,10,45,854.0,149.0,2.0,17.5,930.0,999.28,740.36
2016,7,2,11,0,858.0,151.0,2.0,18.0,951.0,995.15,735.66
2016,7,2,11,15,861.5,152.0,2.0,18.0,965.5,986.61,729.63
2016,7,2,11,30,865.0,153.0,2.0,18.0,980.0,975.2,721.86
2016,7,2,11,45,866.0,153.5,2.05,18.0,987.0,958.17,711.11
2016,7,2,12,0,867.0,154.0,2.1,18.0,994.0,938.55,698.69
2016,7,2,12,15,867.0,154.5,2.1,18.0,994.0,915.55,683.54
2016,7,2,12,30,867.0,155.0,2.1,18.0,994.0,890.26,666.86
2016,7,2,12,45,875.5,148.0,2.15,18.0,989.5,863.28,649.51
2016,7,2,13,0,884.0,141.0,2.2,18.0,985.0,833.79,630.33
2016,7,2,13,15,880.5,140.0,2.25,18.0,970.0,797.8,606.54
2016,7,2,13,30,877.0,139.0,2.3,18.0,955.0,760.13,581.37
2016,7,2,13,45,872.0,138.0,2.35,18.0,932.5,719.89,552.59
2016,7,2,14,0,867.0,137.0,2.4,18.0,910.0,678.38,521.99
2016,7,2,14,15,860.0,135.0,2.4,18.0,881.5,633.72,488.13
2016,7,2,14,30,853.0,133.0,2.4,18.0,853.0,588.31,452.9
2016,7,2,14,45,844.0,130.5,2.4,18.0,818.5,537.03,412.5
2016,7,2,15,0,835.0,128.0,2.4,18.0,784.0,488.83,373.28
2016,7,2,15,15,823.0,125.5,2.4,17.5,744.5,439.49,332.79
2016,7,2,15,30,811.0,123.0,2.4,17.0,705.0,390.72,291.61
2016,7,2,15,45,796.5,119.5,2.4,17.0,661.0,341.13,248.45
2016,7,2,16,0,782.0,116.0,2.4,17.0,617.0,292.76,205.85
2016,7,2,16,15,762.0,112.0,2.4,16.5,569.0,244.24,163.99
2016,7,2,16,30,742.0,108.0,2.4,16.0,521.0,192.28,120.72
2016,7,2,16,45,473.0,149.0,2.4,16.0,403.5,156.6,104.27
2016,7,2,17,0,204.0,190.0,2.4,16.0,286.0,158.4,119.78
2016,7,2,17,15,414.0,138.5,2.4,15.5,303.5,96.18,79.18
2016,7,2,17,30,624.0,87.0,2.4,15.0,321.0,57.72,45.78
2016,7,2,17,45,579.0,79.5,2.4,15.0,271.5,54.68,43.18
2016,7,2,18,0,534.0,72.0,2.4,15.0,222.0,51.4,40.26
2016,7,2,18,15,468.5,63.0,2.35,14.5,175.5,46.54,35.87
2016,7,2,18,30,403.0,54.0,2.3,14.0,129.0,41.4,31.03
2016,7,2,18,45,310.0,42.0,2.25,14.0,89.0,33.07,23.09
2016,7,2,19,0,217.0,30.0,2.2,14.0,49.0,23.45,12.91
2016,7,2,19,15,108.5,15.0,2.1,14.0,24.5,11.82,0.0
2016,7,2,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,3,5,15,119.0,16.0,1.7,13.0,27.5,82.69,0.0
2016,7,3,5,30,238.0,32.0,1.7,13.0,55.0,176.24,130.71
2016,7,3,5,45,330.5,43.5,1.75,13.5,95.5,249.15,200.34
2016,7,3,6,0,423.0,55.0,1.8,14.0,136.0,329.97,270.63
2016,7,3,6,15,486.5,63.5,1.75,14.0,183.0,397.52,328.55
2016,7,3,6,30,550.0,72.0,1.7,14.0,230.0,469.59,387.92
2016,7,3,6,45,278.5,100.5,1.7,14.5,180.5,319.32,264.97
2016,7,3,7,0,7.0,129.0,1.7,15.0,131.0,133.33,106.59
2016,7,3,7,15,89.5,162.5,1.7,15.0,204.5,242.79,198.97
2016,7,3,7,30,172.0,196.0,1.7,15.0,278.0,361.41,294.59
2016,7,3,7,45,192.5,218.0,1.75,15.5,319.0,406.73,328.33
2016,7,3,8,0,213.0,240.0,1.8,16.0,360.0,452.53,362.12
2016,7,3,8,15,501.5,176.5,1.75,16.0,492.0,666.81,527.86
2016,7,3,8,30,790.0,113.0,1.7,16.0,624.0,869.55,668.85
2016,7,3,8,45,804.5,116.5,1.7,16.5,667.5,901.82,685.52
2016,7,3,9,0,819.0,120.0,1.7,17.0,711.0,931.98,702.5
2016,7,3,9,15,830.5,123.0,1.7,17.0,750.5,956.39,716.86
2016,7,3,9,30,842.0,126.0,1.7,17.0,790.0,978.24,729.59
2016,7,3,9,45,870.5,116.5,1.7,17.5,829.5,991.96,735.65
2016,7,3,10,0,899.0,107.0,1.7,18.0,869.0,1012.04,745.99
2016,7,3,10,15,905.0,108.5,1.7,18.0,897.0,1018.9,749.15
2016,7,3,10,30,911.0,110.0,1.7,18.0,925.0,1022.67,750.61
2016,7,3,10,45,914.5,111.5,1.7,18.0,946.5,1020.84,748.64
2016,7,3,11,0,918.0,113.0,1.7,18.0,968.0,1015.89,744.84
2016,7,3,11,15,921.0,113.5,1.7,18.0,982.5,1006.34,738.25
2016,7,3,11,30,924.0,114.0,1.7,18.0,997.0,993.75,729.85
2016,7,3,11,45,925.0,114.5,1.7,18.0,1004.0,976.33,718.44
2016,7,3,12,0,926.0,115.0,1.7,18.0,1011.0,956.09,705.31
2016,7,3,12,15,925.5,115.0,1.75,18.0,1010.5,931.37,689.91
2016,7,3,12,30,925.0,115.0,1.8,18.0,1010.0,904.18,672.84
2016,7,3,12,45,911.0,123.0,1.85,18.5,998.5,870.61,650.17
2016,7,3,13,0,897.0,131.0,1.9,19.0,987.0,835.43,626.34
2016,7,3,13,15,894.0,130.0,1.95,18.5,972.0,799.47,604.11
2016,7,3,13,30,891.0,129.0,2.0,18.0,957.0,761.75,580.31
2016,7,3,13,45,887.0,127.5,2.05,18.0,935.0,721.3,551.99
2016,7,3,14,0,883.0,126.0,2.1,18.0,913.0,679.47,521.4
2016,7,3,14,15,876.0,124.5,2.15,18.0,884.5,634.61,487.81
2016,7,3,14,30,869.0,123.0,2.2,18.0,856.0,588.96,452.73
2016,7,3,14,45,861.0,120.0,2.3,18.0,821.5,540.98,415.11
2016,7,3,15,0,853.0,117.0,2.4,18.0,787.0,492.7,376.09
2016,7,3,15,15,841.0,115.0,2.45,17.5,747.0,443.45,335.71
2016,7,3,15,30,829.0,113.0,2.5,17.0,707.0,388.92,290.14
2016,7,3,15,45,528.5,197.0,2.55,17.0,567.0,316.17,235.39
2016,7,3,16,0,228.0,281.0,2.6,17.0,427.0,285.88,217.72
2016,7,3,16,15,495.5,190.0,2.6,17.0,475.0,244.72,174.3
2016,7,3,16,30,763.0,99.0,2.6,17.0,523.0,193.67,120.54
2016,7,3,16,45,434.0,146.0,2.6,17.0,382.5,150.01,100.2
2016,7,3,17,0,105.0,193.0,2.6,17.0,242.0,154.4,119.28
2016,7,3,17,15,62.0,163.0,2.6,16.5,191.0,132.18,110.05
2016,7,3,17,30,19.0,133.0,2.6,16.0,140.0,115.49,96.12
2016,7,3,17,45,13.0,114.0,2.65,15.5,118.5,99.59,82.6
2016,7,3,18,0,7.0,95.0,2.7,15.0,97.0,83.57,68.67
2016,7,3,18,15,219.0,73.0,2.65,14.5,113.5,57.43,45.49
2016,7,3,18,30,431.0,51.0,2.6,14.0,130.0,38.72,28.65
2016,7,3,18,45,336.5,40.0,2.6,14.0,90.0,31.24,21.49
2016,7,3,19,0,242.0,29.0,2.6,14.0,50.0,23.32,12.75
2016,7,3,19,15,121.0,14.5,2.5,14.0,25.0,11.42,0.0
2016,7,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,4,5,15,144.5,14.5,2.25,13.0,28.0,93.51,0.0
2016,7,4,5,30,289.0,29.0,2.3,13.0,56.0,197.72,146.19
2016,7,4,5,45,387.0,38.0,2.35,13.5,97.5,271.83,218.9
2016,7,4,6,0,485.0,47.0,2.4,14.0,139.0,355.05,291.83
2016,7,4,6,15,547.0,54.0,2.35,14.0,187.0,422.14,349.94
2016,7,4,6,30,609.0,61.0,2.3,14.0,235.0,493.71,409.45
2016,7,4,6,45,368.0,106.0,2.3,14.5,217.0,401.49,332.86
2016,7,4,7,0,127.0,151.0,2.3,15.0,199.0,268.72,220.88
2016,7,4,7,15,117.0,173.5,2.2,15.0,223.0,289.67,237.35
2016,7,4,7,30,107.0,196.0,2.1,15.0,247.0,309.31,251.81
2016,7,4,7,45,95.5,217.0,2.05,15.5,266.0,311.61,251.91
2016,7,4,8,0,84.0,238.0,2.0,16.0,285.0,325.36,260.89
2016,7,4,8,15,464.5,164.0,1.95,16.0,460.0,618.99,494.77
2016,7,4,8,30,845.0,90.0,1.9,16.0,635.0,884.46,681.83
2016,7,4,8,45,434.5,178.5,1.9,16.5,460.0,624.21,489.71
2016,7,4,9,0,24.0,267.0,1.9,17.0,285.0,283.3,220.87
2016,7,4,9,15,459.5,182.5,1.9,17.0,544.0,669.36,524.92
2016,7,4,9,30,895.0,98.0,1.9,17.0,803.0,990.13,743.54
2016,7,4,9,45,882.5,111.5,1.9,17.5,832.0,998.06,742.25
2016,7,4,10,0,870.0,125.0,1.9,18.0,861.0,1002.31,742.38
2016,7,4,10,15,877.0,126.5,1.9,18.0,889.5,1009.86,746.24
2016,7,4,10,30,884.0,128.0,1.9,18.0,918.0,1014.41,748.22
2016,7,4,10,45,887.0,130.0,1.9,18.0,939.5,1012.46,746.14
2016,7,4,11,0,890.0,132.0,1.9,18.0,961.0,1007.46,742.29
2016,7,4,11,15,893.0,133.0,1.9,18.0,975.5,998.43,735.98
2016,7,4,11,30,896.0,134.0,1.9,18.0,990.0,986.44,727.89
2016,7,4,11,45,896.5,135.0,1.9,18.0,997.0,969.21,716.49
2016,7,4,12,0,897.0,136.0,1.9,18.0,1004.0,949.27,703.43
2016,7,4,12,15,897.0,136.0,1.9,18.0,1004.0,925.39,687.83
2016,7,4,12,30,897.0,136.0,1.9,18.0,1004.0,899.11,670.66
2016,7,4,12,45,673.5,264.5,1.9,18.0,913.0,807.08,606.88
2016,7,4,13,0,450.0,393.0,1.9,18.0,822.0,718.26,540.08
2016,7,4,13,15,680.5,256.0,1.9,18.0,893.5,749.81,568.44
2016,7,4,13,30,911.0,119.0,1.9,18.0,965.0,767.57,584.05
2016,7,4,13,45,906.0,118.0,1.9,18.0,943.0,726.16,554.61
2016,7,4,14,0,901.0,117.0,1.9,18.0,921.0,683.38,523.15
2016,7,4,14,15,894.5,115.5,1.9,18.0,892.0,638.11,489.15
2016,7,4,14,30,888.0,114.0,1.9,18.0,863.0,591.97,453.64
2016,7,4,14,45,701.5,191.5,1.95,18.0,768.5,511.73,391.66
2016,7,4,15,0,515.0,269.0,2.0,18.0,674.0,454.43,346.81
2016,7,4,15,15,412.5,288.5,2.0,18.0,602.5,398.9,303.8
2016,7,4,15,30,310.0,308.0,2.0,18.0,531.0,358.84,272.94
2016,7,4,15,45,300.0,289.0,2.05,18.0,493.5,321.89,243.49
2016,7,4,16,0,290.0,270.0,2.1,18.0,456.0,286.13,214.7
2016,7,4,16,15,243.0,254.0,2.15,17.5,401.5,245.97,184.25
2016,7,4,16,30,196.0,238.0,2.2,17.0,347.0,218.6,164.59
2016,7,4,16,45,459.0,163.5,2.25,17.0,387.0,165.25,111.44
2016,7,4,17,0,722.0,89.0,2.3,17.0,427.0,98.22,53.47
2016,7,4,17,15,372.0,111.5,2.35,16.5,284.5,76.52,61.82
2016,7,4,17,30,22.0,134.0,2.4,16.0,142.0,116.22,96.82
2016,7,4,17,45,15.5,114.5,2.45,16.0,120.0,99.96,82.74
2016,7,4,18,0,9.0,95.0,2.5,16.0,98.0,83.56,68.39
2016,7,4,18,15,216.5,73.5,2.5,15.5,114.0,57.78,45.61
2016,7,4,18,30,424.0,52.0,2.5,15.0,130.0,39.65,29.34
2016,7,4,18,45,322.5,41.0,2.55,15.0,89.5,32.19,22.21
2016,7,4,19,0,221.0,30.0,2.6,15.0,49.0,23.47,12.75
2016,7,4,19,15,110.5,15.0,2.6,14.5,24.5,11.83,0.0
2016,7,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,5,5,15,129.0,15.0,2.25,13.0,27.0,87.09,0.0
2016,7,5,5,30,258.0,30.0,2.2,13.0,54.0,183.87,134.68
2016,7,5,5,45,361.5,39.5,2.2,13.5,95.5,260.02,209.04
2016,7,5,6,0,465.0,49.0,2.2,14.0,137.0,345.76,283.85
2016,7,5,6,15,528.5,56.5,2.15,14.0,184.5,413.55,342.42
2016,7,5,6,30,592.0,64.0,2.1,14.0,232.0,485.94,402.48
2016,7,5,6,45,309.0,100.5,2.1,14.5,189.5,353.62,293.45
2016,7,5,7,0,26.0,137.0,2.1,15.0,147.0,165.96,134.21
2016,7,5,7,15,33.0,159.0,2.1,15.0,173.5,195.3,158.61
2016,7,5,7,30,40.0,181.0,2.1,15.0,200.0,224.8,182.23
2016,7,5,7,45,47.0,204.0,2.15,15.5,228.5,255.62,206.19
2016,7,5,8,0,54.0,227.0,2.2,16.0,257.0,286.5,229.78
2016,7,5,8,15,45.5,240.0,2.25,16.0,267.0,291.98,232.98
2016,7,5,8,30,37.0,253.0,2.3,16.0,277.0,297.0,235.9
2016,7,5,8,45,103.0,293.0,2.35,16.0,366.0,401.58,318.59
2016,7,5,9,0,169.0,333.0,2.4,16.0,455.0,522.05,410.04
2016,7,5,9,15,112.0,337.0,2.45,16.0,420.0,470.13,367.84
2016,7,5,9,30,55.0,341.0,2.5,16.0,385.0,402.8,314.66
2016,7,5,9,45,132.5,373.5,2.65,16.5,484.5,525.14,408.25
2016,7,5,10,0,210.0,406.0,2.8,17.0,584.0,633.53,487.84
2016,7,5,10,15,148.5,414.5,2.9,17.0,542.5,577.7,444.23
2016,7,5,10,30,87.0,423.0,3.0,17.0,501.0,509.64,392.22
2016,7,5,10,45,63.5,408.0,3.2,17.0,466.0,467.18,360.35
2016,7,5,11,0,40.0,393.0,3.4,17.0,431.0,425.4,328.47
2016,7,5,11,15,52.5,417.5,3.55,17.0,468.0,458.52,353.75
2016,7,5,11,30,65.0,442.0,3.7,17.0,505.0,490.5,377.73
2016,7,5,11,45,44.0,398.5,3.85,17.5,441.0,423.9,326.77
2016,7,5,12,0,23.0,355.0,4.0,18.0,377.0,354.68,273.63
2016,7,5,12,15,36.5,392.5,4.1,17.5,427.5,403.44,311.69
2016,7,5,12,30,50.0,430.0,4.2,17.0,478.0,445.86,344.45
2016,7,5,12,45,78.0,449.0,4.35,17.0,523.5,481.36,371.98
2016,7,5,13,0,106.0,468.0,4.5,17.0,569.0,514.31,397.44
2016,7,5,13,15,95.5,455.5,4.6,17.0,546.0,487.42,377.25
2016,7,5,13,30,85.0,443.0,4.7,17.0,523.0,461.39,357.83
2016,7,5,13,45,103.0,438.5,4.85,17.0,532.0,462.59,359.57
2016,7,5,14,0,121.0,434.0,5.0,17.0,541.0,457.34,356.24
2016,7,5,14,15,107.5,415.0,5.1,17.0,508.5,429.11,334.76
2016,7,5,14,30,94.0,396.0,5.2,17.0,476.0,397.46,310.63
2016,7,5,14,45,78.5,371.0,5.3,17.0,436.0,361.41,282.99
2016,7,5,15,0,63.0,346.0,5.4,17.0,396.0,327.14,256.59
2016,7,5,15,15,116.5,338.5,5.5,16.5,424.5,329.43,258.71
2016,7,5,15,30,170.0,331.0,5.6,16.0,453.0,332.94,260.89
2016,7,5,15,45,98.5,285.5,5.7,16.0,355.5,271.8,213.49
2016,7,5,16,0,27.0,240.0,5.8,16.0,258.0,210.82,166.74
2016,7,5,16,15,13.5,197.0,5.9,15.5,206.0,178.14,141.43
2016,7,5,16,30,0.0,154.0,6.0,15.0,154.0,138.72,110.3
2016,7,5,16,45,0.0,135.5,6.1,15.0,135.5,122.33,97.1
2016,7,5,17,0,0.0,117.0,6.2,15.0,117.0,106.03,83.84
2016,7,5,17,15,0.0,112.5,6.25,15.0,112.5,101.17,83.93
2016,7,5,17,30,0.0,108.0,6.3,15.0,108.0,96.48,80.04
2016,7,5,17,45,0.0,91.5,6.4,15.0,91.5,82.3,67.65
2016,7,5,18,0,0.0,75.0,6.5,15.0,75.0,68.0,54.96
2016,7,5,18,15,232.5,62.5,6.45,14.5,105.0,45.63,35.02
2016,7,5,18,30,465.0,50.0,6.4,14.0,135.0,37.93,27.92
2016,7,5,18,45,357.0,40.0,6.35,14.0,93.5,31.33,21.51
2016,7,5,19,0,249.0,30.0,6.3,14.0,52.0,24.37,13.42
2016,7,5,19,15,124.5,15.0,6.2,13.5,26.0,11.84,0.0
2016,7,5,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,6,5,15,110.5,16.0,5.65,13.0,26.0,78.08,0.0
2016,7,6,5,30,221.0,32.0,5.6,13.0,52.0,168.34,122.42
2016,7,6,5,45,320.0,43.0,5.55,13.5,92.0,241.96,195.59
2016,7,6,6,0,419.0,54.0,5.5,14.0,132.0,325.16,269.69
2016,7,6,6,15,484.5,62.0,5.4,14.0,178.5,393.02,329.94
2016,7,6,6,30,550.0,70.0,5.3,14.0,225.0,465.56,392.21
2016,7,6,6,45,275.0,67.5,5.2,14.0,145.0,286.95,242.99
2016,7,6,7,0,0.0,65.0,5.1,14.0,65.0,60.46,45.97
2016,7,6,7,15,0.0,83.0,5.0,14.0,83.0,77.64,60.48
2016,7,6,7,30,0.0,101.0,4.9,14.0,101.0,95.38,75.19
2016,7,6,7,45,0.0,128.5,4.8,14.5,128.5,122.84,97.66
2016,7,6,8,0,0.0,156.0,4.7,15.0,156.0,150.36,119.8
2016,7,6,8,15,1.0,165.0,4.65,15.0,165.5,159.55,126.95
2016,7,6,8,30,2.0,174.0,4.6,15.0,175.0,168.84,134.17
2016,7,6,8,45,5.5,195.5,4.6,15.5,199.5,193.22,153.4
2016,7,6,9,0,9.0,217.0,4.6,16.0,224.0,217.63,172.41
2016,7,6,9,15,13.5,244.5,4.6,16.0,255.0,249.09,197.18
2016,7,6,9,30,18.0,272.0,4.6,16.0,286.0,280.47,221.65
2016,7,6,9,45,16.5,271.5,4.65,16.0,284.5,277.55,218.85
2016,7,6,10,0,15.0,271.0,4.7,16.0,283.0,274.72,216.25
2016,7,6,10,15,17.5,293.0,4.75,16.0,308.0,298.17,234.4
2016,7,6,10,30,20.0,315.0,4.8,16.0,333.0,321.39,252.23
2016,7,6,10,45,17.5,301.5,4.85,16.5,317.5,304.61,238.37
2016,7,6,11,0,15.0,288.0,4.9,17.0,302.0,288.1,224.87
2016,7,6,11,15,13.5,269.0,4.95,17.0,282.0,267.49,208.69
2016,7,6,11,30,12.0,250.0,5.0,17.0,262.0,247.14,192.69
2016,7,6,11,45,23.5,325.5,5.05,17.0,349.0,334.13,260.57
2016,7,6,12,0,35.0,401.0,5.1,17.0,436.0,414.14,321.76
2016,7,6,12,15,38.0,407.5,5.25,17.0,445.0,418.95,325.4
2016,7,6,12,30,41.0,414.0,5.4,17.0,454.0,423.29,328.92
2016,7,6,12,45,29.5,367.5,5.55,17.0,396.0,366.51,285.45
2016,7,6,13,0,18.0,321.0,5.7,17.0,338.0,311.88,243.28
2016,7,6,13,15,31.5,361.5,5.85,16.5,391.5,355.22,277.97
2016,7,6,13,30,45.0,402.0,6.0,16.0,445.0,396.72,310.97
2016,7,6,13,45,36.0,372.5,6.2,16.0,406.5,360.07,282.67
2016,7,6,14,0,27.0,343.0,6.4,16.0,368.0,324.68,255.31
2016,7,6,14,15,42.0,357.5,6.5,16.0,394.0,342.09,269.47
2016,7,6,14,30,57.0,372.0,6.6,16.0,420.0,357.41,281.79
2016,7,6,14,45,41.5,334.0,6.75,16.0,368.5,312.81,246.94
2016,7,6,15,0,26.0,296.0,6.9,16.0,317.0,270.19,213.54
2016,7,6,15,15,26.5,283.5,6.9,15.5,304.0,256.55,203.36
2016,7,6,15,30,27.0,271.0,6.9,15.0,291.0,242.91,193.06
2016,7,6,15,45,16.0,229.5,6.95,15.0,241.5,210.13,167.13
2016,7,6,16,0,5.0,188.0,7.0,15.0,192.0,170.58,135.62
2016,7,6,16,15,5.5,181.5,6.9,15.0,185.0,163.79,130.42
2016,7,6,16,30,6.0,175.0,6.8,15.0,178.0,156.8,125.03
2016,7,6,16,45,3.0,155.5,6.75,15.0,157.0,138.87,110.73
2016,7,6,17,0,0.0,136.0,6.7,15.0,136.0,121.37,96.66
2016,7,6,17,15,20.0,138.0,6.6,14.5,145.5,121.04,101.55
2016,7,6,17,30,40.0,140.0,6.5,14.0,155.0,114.67,96.4
2016,7,6,17,45,33.5,120.0,6.45,14.0,131.0,99.49,83.14
2016,7,6,18,0,27.0,100.0,6.4,14.0,107.0,84.0,69.39
2016,7,6,18,15,235.5,74.0,6.3,13.5,118.0,58.19,46.34
2016,7,6,18,30,444.0,48.0,6.2,13.0,129.0,36.14,26.44
2016,7,6,18,45,347.5,38.0,6.1,13.0,89.5,29.48,20.0
2016,7,6,19,0,251.0,28.0,6.0,13.0,50.0,22.46,11.9
2016,7,6,19,15,125.5,14.0,5.85,13.0,25.0,13.34,0.0
2016,7,6,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,7,5,15,143.5,13.5,3.55,14.0,26.0,90.09,0.0
2016,7,7,5,30,287.0,27.0,3.5,14.0,52.0,193.68,139.13
2016,7,7,5,45,386.5,35.0,3.45,14.0,92.5,266.63,214.21
2016,7,7,6,0,486.0,43.0,3.4,14.0,133.0,348.97,287.64
2016,7,7,6,15,547.5,49.5,3.4,14.0,180.0,414.88,345.72
2016,7,7,6,30,609.0,56.0,3.4,14.0,227.0,485.34,405.45
2016,7,7,6,45,308.0,91.0,3.4,14.5,178.0,340.41,284.77
2016,7,7,7,0,7.0,126.0,3.4,15.0,129.0,130.26,104.42
2016,7,7,7,15,53.5,160.0,3.4,15.0,185.0,212.42,173.89
2016,7,7,7,30,100.0,194.0,3.4,15.0,241.0,288.88,236.75
2016,7,7,7,45,68.0,204.5,3.45,15.0,238.5,273.85,222.68
2016,7,7,8,0,36.0,215.0,3.5,15.0,236.0,257.04,207.33
2016,7,7,8,15,144.5,246.5,3.55,15.0,338.0,401.2,324.8
2016,7,7,8,30,253.0,278.0,3.6,15.0,440.0,550.96,441.64
2016,7,7,8,45,269.5,296.5,3.65,15.5,480.0,589.3,468.21
2016,7,7,9,0,286.0,315.0,3.7,16.0,520.0,627.1,494.56
2016,7,7,9,15,585.0,203.5,3.8,16.0,653.0,812.71,638.78
2016,7,7,9,30,884.0,92.0,3.9,16.0,786.0,971.5,749.47
2016,7,7,9,45,884.0,98.0,4.05,16.0,818.5,983.7,756.27
2016,7,7,10,0,884.0,104.0,4.2,16.0,851.0,992.75,762.17
2016,7,7,10,15,890.5,105.5,4.3,16.0,879.0,1000.25,766.84
2016,7,7,10,30,897.0,107.0,4.4,16.0,907.0,1004.72,769.82
2016,7,7,10,45,900.0,109.0,4.55,16.0,928.5,1003.15,769.32
2016,7,7,11,0,903.0,111.0,4.7,16.0,950.0,998.49,766.77
2016,7,7,11,15,599.5,282.5,4.8,16.0,843.5,876.45,679.02
2016,7,7,11,30,296.0,454.0,4.9,16.0,737.0,735.49,567.98
2016,7,7,11,45,312.0,442.5,5.05,16.0,742.5,727.44,563.81
2016,7,7,12,0,328.0,431.0,5.2,16.0,748.0,718.01,557.91
2016,7,7,12,15,209.0,449.5,5.25,16.0,651.5,613.27,477.24
2016,7,7,12,30,90.0,468.0,5.3,16.0,555.0,515.51,400.68
2016,7,7,12,45,101.0,469.0,5.4,16.0,566.0,518.7,403.88
2016,7,7,13,0,112.0,470.0,5.5,16.0,577.0,520.08,405.39
2016,7,7,13,15,75.0,429.0,5.55,16.0,500.5,448.4,350.34
2016,7,7,13,30,38.0,388.0,5.6,16.0,424.0,379.39,296.9
2016,7,7,13,45,54.5,399.5,5.7,16.0,449.0,396.01,310.46
2016,7,7,14,0,71.0,411.0,5.8,16.0,474.0,410.7,322.25
2016,7,7,14,15,63.0,390.5,5.85,16.0,445.0,382.18,300.27
2016,7,7,14,30,55.0,370.0,5.9,16.0,416.0,354.64,279.06
2016,7,7,14,45,67.0,362.5,5.95,16.0,417.0,348.7,274.74
2016,7,7,15,0,79.0,355.0,6.0,16.0,418.0,341.48,269.22
2016,7,7,15,15,134.5,342.0,6.05,16.0,442.0,339.33,267.16
2016,7,7,15,30,190.0,329.0,6.1,16.0,466.0,338.49,265.25
2016,7,7,15,45,100.5,269.0,6.15,16.0,341.0,252.7,198.37
2016,7,7,16,0,11.0,209.0,6.2,16.0,216.0,189.54,150.18
2016,7,7,16,15,8.5,192.0,6.2,15.5,197.5,172.99,137.49
2016,7,7,16,30,6.0,175.0,6.2,15.0,179.0,156.78,124.95
2016,7,7,16,45,10.0,168.5,6.2,15.0,174.0,149.89,119.52
2016,7,7,17,0,14.0,162.0,6.2,15.0,169.0,142.29,113.6
2016,7,7,17,15,7.0,118.5,6.15,14.5,122.0,105.93,88.26
2016,7,7,17,30,0.0,75.0,6.1,14.0,75.0,69.54,56.47
2016,7,7,17,45,0.0,63.5,6.1,14.0,63.5,59.06,47.25
2016,7,7,18,0,0.0,52.0,6.1,14.0,52.0,48.33,37.66
2016,7,7,18,15,237.5,48.5,6.0,13.5,91.5,35.18,25.85
2016,7,7,18,30,475.0,45.0,5.9,13.0,131.0,33.58,24.17
2016,7,7,18,45,382.0,35.5,5.8,13.0,91.0,27.27,18.07
2016,7,7,19,0,289.0,26.0,5.7,13.0,51.0,20.62,10.38
2016,7,7,19,15,144.5,13.0,5.65,13.0,25.5,12.39,0.0
2016,7,7,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,5,15,150.5,12.5,3.45,14.0,26.0,91.06,0.0
2016,7,8,5,30,301.0,25.0,3.4,14.0,52.0,197.54,140.31
2016,7,8,5,45,400.0,33.0,3.4,14.0,92.0,270.53,217.05
2016,7,8,6,0,499.0,41.0,3.4,14.0,132.0,353.04,290.82
2016,7,8,6,15,558.5,46.5,3.35,14.0,178.5,416.87,347.27
2016,7,8,6,30,618.0,52.0,3.3,14.0,225.0,482.06,402.86
2016,7,8,6,45,403.0,98.5,3.3,14.5,220.5,414.97,346.13
2016,7,8,7,0,188.0,145.0,3.3,15.0,216.0,305.43,253.13
2016,7,8,7,15,471.5,107.0,3.25,15.0,319.0,504.64,418.7
2016,7,8,7,30,755.0,69.0,3.2,15.0,422.0,702.74,570.25
2016,7,8,7,45,778.0,71.5,3.15,15.5,471.0,747.98,599.42
2016,7,8,8,0,801.0,74.0,3.1,16.0,520.0,785.45,623.26
2016,7,8,8,15,817.5,76.5,3.1,16.0,566.5,823.14,648.33
2016,7,8,8,30,834.0,79.0,3.1,16.0,613.0,859.26,671.99
2016,7,8,8,45,848.5,80.0,3.1,16.0,656.0,889.93,691.6
2016,7,8,9,0,863.0,81.0,3.1,16.0,699.0,918.53,709.69
2016,7,8,9,15,873.0,82.5,3.15,16.0,738.0,941.09,723.91
2016,7,8,9,30,883.0,84.0,3.2,16.0,777.0,961.04,736.42
2016,7,8,9,45,891.0,85.0,3.25,16.5,810.5,975.72,744.0
2016,7,8,10,0,899.0,86.0,3.3,17.0,844.0,987.52,749.72
2016,7,8,10,15,905.0,87.0,3.4,17.0,872.0,994.35,753.98
2016,7,8,10,30,911.0,88.0,3.5,17.0,900.0,998.1,756.31
2016,7,8,10,45,915.0,89.0,3.6,17.5,921.5,996.77,753.9
2016,7,8,11,0,919.0,90.0,3.7,18.0,943.0,992.32,749.52
2016,7,8,11,15,922.0,90.5,3.75,18.0,957.5,983.27,743.22
2016,7,8,11,30,925.0,91.0,3.8,18.0,972.0,971.17,734.97
2016,7,8,11,45,926.5,91.0,3.9,18.0,979.5,954.18,723.78
2016,7,8,12,0,928.0,91.0,4.0,18.0,987.0,934.34,710.67
2016,7,8,12,15,928.0,91.0,4.1,18.0,987.5,910.43,694.73
2016,7,8,12,30,928.0,91.0,4.2,18.0,988.0,883.96,676.97
2016,7,8,12,45,919.0,96.5,4.3,18.0,978.5,852.64,655.73
2016,7,8,13,0,910.0,102.0,4.4,18.0,969.0,819.42,633.21
2016,7,8,13,15,907.0,101.5,4.55,18.0,954.5,783.71,609.04
2016,7,8,13,30,904.0,101.0,4.7,18.0,940.0,746.16,583.22
2016,7,8,13,45,900.0,100.0,4.9,18.0,918.5,705.82,554.79
2016,7,8,14,0,896.0,99.0,5.1,18.0,897.0,664.03,523.02
2016,7,8,14,15,890.0,98.0,5.25,17.5,869.5,619.78,489.27
2016,7,8,14,30,884.0,97.0,5.4,17.0,842.0,574.6,453.74
2016,7,8,14,45,621.5,215.0,5.6,17.0,728.0,489.87,384.75
2016,7,8,15,0,359.0,333.0,5.8,17.0,614.0,438.78,342.87
2016,7,8,15,15,303.5,327.0,5.9,17.0,556.0,389.64,303.77
2016,7,8,15,30,248.0,321.0,6.0,17.0,498.0,345.72,268.87
2016,7,8,15,45,535.0,203.0,6.1,17.0,554.0,321.69,242.17
2016,7,8,16,0,822.0,85.0,6.2,17.0,610.0,283.09,198.95
2016,7,8,16,15,433.5,152.5,6.15,16.5,427.5,202.5,144.23
2016,7,8,16,30,45.0,220.0,6.1,16.0,245.0,189.46,149.45
2016,7,8,16,45,395.0,146.0,6.1,16.0,332.5,144.5,98.25
2016,7,8,17,0,745.0,72.0,6.1,16.0,420.0,89.61,46.6
2016,7,8,17,15,714.5,68.5,6.0,16.0,370.0,48.41,37.26
2016,7,8,17,30,684.0,65.0,5.9,16.0,320.0,45.89,35.15
2016,7,8,17,45,644.5,59.5,5.8,16.0,271.0,43.35,32.96
2016,7,8,18,0,605.0,54.0,5.7,16.0,222.0,37.12,27.41
2016,7,8,18,15,542.5,48.0,5.55,15.5,175.5,34.15,24.7
2016,7,8,18,30,480.0,42.0,5.4,15.0,129.0,31.03,21.71
2016,7,8,18,45,387.0,33.5,5.3,15.0,89.5,25.52,16.38
2016,7,8,19,0,294.0,25.0,5.2,15.0,50.0,19.72,9.48
2016,7,8,19,15,147.0,12.5,5.1,14.5,25.0,11.91,0.0
2016,7,8,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,9,5,15,161.0,11.5,0.9,14.0,25.5,77.96,0.0
2016,7,9,5,30,322.0,23.0,0.9,14.0,51.0,204.36,142.43
2016,7,9,5,45,415.5,30.5,0.9,14.5,91.0,274.58,217.18
2016,7,9,6,0,509.0,38.0,0.9,15.0,131.0,350.26,283.25
2016,7,9,6,15,568.0,43.5,1.0,15.5,177.5,414.77,338.13
2016,7,9,6,30,627.0,49.0,1.1,16.0,224.0,483.42,394.0
2016,7,9,6,45,316.5,87.0,1.2,16.5,175.5,340.61,279.21
2016,7,9,7,0,6.0,125.0,1.3,17.0,127.0,128.58,101.68
2016,7,9,7,15,27.0,153.5,1.35,17.0,166.0,184.39,148.18
2016,7,9,7,30,48.0,182.0,1.4,17.0,205.0,232.8,187.13
2016,7,9,7,45,38.5,195.5,1.5,17.5,215.0,238.76,190.46
2016,7,9,8,0,29.0,209.0,1.6,18.0,225.0,244.17,193.45
2016,7,9,8,15,58.5,244.0,1.7,18.0,280.5,308.44,244.12
2016,7,9,8,30,88.0,279.0,1.8,18.0,336.0,373.61,294.18
2016,7,9,8,45,147.5,303.0,1.95,18.0,406.0,468.72,366.83
2016,7,9,9,0,207.0,327.0,2.1,18.0,476.0,551.3,428.48
2016,7,9,9,15,547.5,204.0,2.25,18.0,626.5,776.56,599.97
2016,7,9,9,30,888.0,81.0,2.4,18.0,777.0,962.05,726.41
2016,7,9,9,45,889.0,86.0,2.55,18.5,809.0,974.47,731.61
2016,7,9,10,0,890.0,91.0,2.7,19.0,841.0,983.75,736.55
2016,7,9,10,15,896.5,92.5,2.8,19.0,869.5,991.54,741.55
2016,7,9,10,30,903.0,94.0,2.9,19.0,898.0,996.27,744.62
2016,7,9,10,45,637.0,250.0,3.05,19.0,824.5,902.68,681.4
2016,7,9,11,0,371.0,406.0,3.2,19.0,751.0,780.07,588.89
2016,7,9,11,15,322.5,433.0,3.3,19.0,736.0,750.69,567.49
2016,7,9,11,30,274.0,460.0,3.4,19.0,721.0,720.5,544.74
2016,7,9,11,45,602.0,275.5,3.5,19.0,854.5,841.12,640.66
2016,7,9,12,0,930.0,91.0,3.6,19.0,988.0,935.91,707.6
2016,7,9,12,15,606.5,278.0,3.7,19.0,863.0,808.86,616.84
2016,7,9,12,30,283.0,465.0,3.8,19.0,738.0,681.21,517.15
2016,7,9,12,45,604.5,278.5,3.95,19.0,856.0,762.17,585.77
2016,7,9,13,0,926.0,92.0,4.1,19.0,974.0,822.82,632.4
2016,7,9,13,15,923.5,91.5,4.25,19.0,959.5,787.02,607.47
2016,7,9,13,30,921.0,91.0,4.4,19.0,945.0,749.31,581.7
2016,7,9,13,45,589.0,258.0,4.6,19.0,799.5,627.55,487.93
2016,7,9,14,0,257.0,425.0,4.8,19.0,654.0,531.95,410.71
2016,7,9,14,15,295.0,400.0,4.95,18.5,654.5,517.71,401.75
2016,7,9,14,30,333.0,375.0,5.1,18.0,655.0,500.28,389.49
2016,7,9,14,45,200.5,361.5,5.3,18.0,528.5,409.11,318.99
2016,7,9,15,0,68.0,348.0,5.5,18.0,402.0,330.82,258.46
2016,7,9,15,15,95.5,338.0,5.7,18.0,409.0,327.29,255.85
2016,7,9,15,30,123.0,328.0,5.9,18.0,416.0,313.38,244.51
2016,7,9,15,45,161.0,305.5,6.1,18.0,413.5,297.95,231.23
2016,7,9,16,0,199.0,283.0,6.3,18.0,411.0,278.93,214.41
2016,7,9,16,15,119.0,249.5,6.45,17.5,324.5,224.21,173.43
2016,7,9,16,30,39.0,216.0,6.6,17.0,238.0,185.62,146.08
2016,7,9,16,45,408.0,140.5,6.75,17.0,332.5,141.53,94.96
2016,7,9,17,0,777.0,65.0,6.9,17.0,427.0,85.39,42.17
2016,7,9,17,15,750.0,62.0,6.9,16.5,377.5,43.0,32.41
2016,7,9,17,30,723.0,59.0,6.9,16.0,328.0,41.31,31.09
2016,7,9,17,45,679.0,55.5,6.95,15.5,278.0,40.19,30.21
2016,7,9,18,0,635.0,52.0,7.0,15.0,228.0,39.05,29.24
2016,7,9,18,15,576.5,46.5,6.9,14.5,181.0,36.1,26.54
2016,7,9,18,30,518.0,41.0,6.8,14.0,134.0,30.27,21.13
2016,7,9,18,45,412.5,33.0,6.7,14.0,92.5,25.14,16.11
2016,7,9,19,0,307.0,25.0,6.6,14.0,51.0,19.78,9.45
2016,7,9,19,15,153.5,12.5,6.45,14.0,25.5,11.91,0.0
2016,7,9,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,10,5,15,139.5,13.5,5.2,14.0,25.0,70.73,0.0
2016,7,10,5,30,279.0,27.0,5.3,14.0,50.0,188.18,129.99
2016,7,10,5,45,382.5,36.0,5.4,14.5,91.0,264.57,212.07
2016,7,10,6,0,486.0,45.0,5.5,15.0,132.0,349.95,288.59
2016,7,10,6,15,551.0,51.5,5.6,15.0,180.0,417.91,349.4
2016,7,10,6,30,616.0,58.0,5.7,15.0,228.0,490.66,412.28
2016,7,10,6,45,660.0,63.0,5.85,15.5,279.0,547.87,459.96
2016,7,10,7,0,704.0,68.0,6.0,16.0,330.0,611.12,509.34
2016,7,10,7,15,376.5,124.5,6.05,16.0,267.5,453.27,378.02
2016,7,10,7,30,49.0,181.0,6.1,16.0,205.0,232.48,189.36
2016,7,10,7,45,75.5,209.0,6.2,16.0,249.5,285.74,233.34
2016,7,10,8,0,102.0,237.0,6.3,16.0,294.0,340.04,277.19
2016,7,10,8,15,218.0,247.5,6.3,16.0,382.5,467.43,381.34
2016,7,10,8,30,334.0,258.0,6.3,16.0,471.0,601.15,487.33
2016,7,10,8,45,610.0,173.5,6.3,16.5,596.5,787.49,633.93
2016,7,10,9,0,886.0,89.0,6.3,17.0,722.0,948.63,749.68
2016,7,10,9,15,525.5,229.5,6.25,17.0,611.0,777.45,618.73
2016,7,10,9,30,165.0,370.0,6.2,17.0,500.0,555.98,439.08
2016,7,10,9,45,117.0,375.5,6.2,17.5,470.0,512.2,403.07
2016,7,10,10,0,69.0,381.0,6.2,18.0,440.0,454.44,355.93
2016,7,10,10,15,74.5,398.5,6.2,18.0,463.5,475.28,371.56
2016,7,10,10,30,80.0,416.0,6.2,18.0,487.0,495.57,386.53
2016,7,10,10,45,85.5,430.0,6.25,18.0,508.0,511.59,398.35
2016,7,10,11,0,91.0,444.0,6.3,18.0,529.0,526.96,409.7
2016,7,10,11,15,113.5,459.0,6.35,18.0,566.0,567.5,440.48
2016,7,10,11,30,136.0,474.0,6.4,18.0,603.0,596.79,462.69
2016,7,10,11,45,173.5,477.5,6.5,18.5,644.0,627.13,485.42
2016,7,10,12,0,211.0,481.0,6.6,19.0,685.0,655.24,506.28
2016,7,10,12,15,583.0,292.0,6.65,19.0,854.5,800.79,625.29
2016,7,10,12,30,955.0,103.0,6.7,19.0,1024.0,917.7,713.25
2016,7,10,12,45,951.5,104.0,6.75,19.0,1016.0,885.82,690.05
2016,7,10,13,0,948.0,105.0,6.8,19.0,1008.0,851.73,665.81
2016,7,10,13,15,945.5,104.5,6.8,19.0,993.0,815.01,639.35
2016,7,10,13,30,943.0,104.0,6.8,19.0,978.0,776.32,611.33
2016,7,10,13,45,941.0,102.0,6.8,19.0,957.0,734.86,580.71
2016,7,10,14,0,939.0,100.0,6.8,19.0,936.0,691.73,546.71
2016,7,10,14,15,933.5,98.5,6.75,19.0,907.0,645.42,509.48
2016,7,10,14,30,928.0,97.0,6.7,19.0,878.0,598.07,470.67
2016,7,10,14,45,922.0,95.0,6.7,19.0,844.0,549.21,429.91
2016,7,10,15,0,916.0,93.0,6.7,19.0,810.0,499.76,387.71
2016,7,10,15,15,906.0,91.0,6.65,18.5,769.5,448.28,343.56
2016,7,10,15,30,896.0,89.0,6.6,18.0,729.0,396.99,298.49
2016,7,10,15,45,883.5,86.5,6.6,18.0,684.5,344.93,251.55
2016,7,10,16,0,871.0,84.0,6.6,18.0,640.0,293.72,205.05
2016,7,10,16,15,854.5,81.5,6.6,18.0,591.5,242.73,159.49
2016,7,10,16,30,838.0,79.0,6.6,18.0,543.0,193.35,117.3
2016,7,10,16,45,815.5,76.0,6.6,18.0,492.5,137.54,74.31
2016,7,10,17,0,793.0,73.0,6.6,18.0,442.0,91.54,46.91
2016,7,10,17,15,762.5,69.5,6.6,17.5,389.5,47.93,36.61
2016,7,10,17,30,732.0,66.0,6.6,17.0,337.0,46.93,35.92
2016,7,10,17,45,687.0,61.5,6.6,17.0,285.5,45.24,34.48
2016,7,10,18,0,642.0,57.0,6.6,17.0,234.0,39.64,29.51
2016,7,10,18,15,577.5,50.5,6.55,16.5,185.0,36.35,26.52
2016,7,10,18,30,513.0,44.0,6.5,16.0,136.0,32.9,23.23
2016,7,10,18,45,405.0,35.5,6.45,15.5,93.5,27.44,17.94
2016,7,10,19,0,297.0,27.0,6.4,15.0,51.0,21.73,10.73
2016,7,10,19,15,148.5,13.5,6.3,15.0,25.5,12.87,0.0
2016,7,10,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,5.95,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
