Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,21,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,5,15,135.5,13.0,3.6,14.0,24.0,68.42,0.0
2016,7,11,5,30,271.0,26.0,3.5,14.0,48.0,182.33,123.27
2016,7,11,5,45,374.5,35.5,3.4,14.5,89.0,259.46,206.69
2016,7,11,6,0,478.0,45.0,3.3,15.0,130.0,344.96,282.35
2016,7,11,6,15,543.0,51.5,3.15,15.0,177.5,412.52,341.57
2016,7,11,6,30,608.0,58.0,3.0,15.0,225.0,484.88,402.38
2016,7,11,6,45,376.5,102.0,2.95,15.5,212.0,400.23,331.95
2016,7,11,7,0,145.0,146.0,2.9,16.0,199.0,275.61,226.72
2016,7,11,7,15,453.5,111.0,2.9,16.0,314.0,494.82,408.51
2016,7,11,7,30,762.0,76.0,2.9,16.0,429.0,715.13,576.36
2016,7,11,7,45,431.5,156.0,2.9,16.5,360.5,557.94,450.83
2016,7,11,8,0,101.0,236.0,2.9,17.0,292.0,338.05,270.77
2016,7,11,8,15,63.5,236.5,2.9,17.0,273.0,304.28,243.03
2016,7,11,8,30,26.0,237.0,2.9,17.0,254.0,256.5,203.39
2016,7,11,8,45,18.5,231.5,2.95,17.5,244.0,242.55,191.34
2016,7,11,9,0,11.0,226.0,3.0,18.0,234.0,228.83,179.44
2016,7,11,9,15,14.5,249.0,3.1,18.0,260.5,254.75,199.55
2016,7,11,9,30,18.0,272.0,3.2,18.0,287.0,280.58,219.33
2016,7,11,9,45,155.5,329.0,3.35,18.5,459.5,499.52,389.95
2016,7,11,10,0,293.0,386.0,3.5,19.0,632.0,706.72,542.01
2016,7,11,10,15,171.0,387.0,3.65,19.0,532.0,570.89,438.9
2016,7,11,10,30,49.0,388.0,3.8,19.0,432.0,435.81,335.03
2016,7,11,10,45,59.5,409.5,3.95,19.0,464.0,464.97,357.4
2016,7,11,11,0,70.0,431.0,4.1,19.0,496.0,493.3,378.43
2016,7,11,11,15,66.5,434.5,4.25,19.0,497.0,489.15,375.02
2016,7,11,11,30,63.0,438.0,4.4,19.0,498.0,484.78,371.74
2016,7,11,11,45,51.5,424.5,4.6,19.5,474.5,456.24,349.71
2016,7,11,12,0,40.0,411.0,4.8,20.0,451.0,428.34,328.17
2016,7,11,12,15,41.5,414.0,5.05,19.5,455.0,428.24,329.14
2016,7,11,12,30,43.0,417.0,5.3,19.0,459.0,427.84,329.81
2016,7,11,12,45,42.5,413.0,5.55,19.0,454.0,419.07,323.49
2016,7,11,13,0,42.0,409.0,5.8,19.0,449.0,410.32,317.2
2016,7,11,13,15,65.5,426.5,6.0,19.0,487.5,438.91,339.8
2016,7,11,13,30,89.0,444.0,6.2,19.0,526.0,465.04,360.31
2016,7,11,13,45,80.5,427.5,6.45,19.0,501.0,437.67,339.71
2016,7,11,14,0,72.0,411.0,6.7,19.0,476.0,411.19,319.77
2016,7,11,14,15,55.5,379.0,6.85,19.0,428.0,367.98,286.66
2016,7,11,14,30,39.0,347.0,7.0,19.0,380.0,326.76,254.91
2016,7,11,14,45,31.0,317.5,7.2,19.0,343.5,293.87,229.58
2016,7,11,15,0,23.0,288.0,7.4,19.0,307.0,269.25,210.6
2016,7,11,15,15,20.5,268.5,7.45,18.5,285.0,249.08,195.38
2016,7,11,15,30,18.0,249.0,7.5,18.0,263.0,229.27,180.33
2016,7,11,15,45,17.5,235.5,7.55,18.0,248.5,215.4,169.57
2016,7,11,16,0,17.0,222.0,7.6,18.0,234.0,201.59,158.81
2016,7,11,16,15,12.0,199.5,7.6,17.5,207.5,179.67,141.91
2016,7,11,16,30,7.0,177.0,7.6,17.0,181.0,158.42,125.44
2016,7,11,16,45,5.0,162.5,7.6,17.0,165.0,144.5,114.51
2016,7,11,17,0,3.0,148.0,7.6,17.0,149.0,130.79,103.69
2016,7,11,17,15,2.0,134.5,7.55,16.5,135.5,118.08,98.25
2016,7,11,17,30,1.0,121.0,7.5,16.0,122.0,106.34,88.42
2016,7,11,17,45,0.5,102.5,7.5,16.0,103.0,90.73,74.83
2016,7,11,18,0,0.0,84.0,7.5,16.0,84.0,74.98,60.9
2016,7,11,18,15,247.0,65.0,7.4,15.5,109.0,47.71,36.68
2016,7,11,18,30,494.0,46.0,7.3,15.0,134.0,34.68,24.88
2016,7,11,18,45,391.0,36.5,7.2,15.0,92.0,28.4,18.79
2016,7,11,19,0,288.0,27.0,7.1,15.0,50.0,21.78,10.59
2016,7,11,19,15,144.0,13.5,6.95,14.5,25.0,12.87,0.0
2016,7,11,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,12,5,15,154.5,12.0,5.45,13.0,24.5,75.11,0.0
2016,7,12,5,30,309.0,24.0,5.4,13.0,49.0,196.47,131.06
2016,7,12,5,45,410.0,32.5,5.35,13.5,90.0,273.28,219.15
2016,7,12,6,0,511.0,41.0,5.3,14.0,131.0,357.53,295.4
2016,7,12,6,15,573.5,47.0,5.25,14.0,178.5,424.18,355.35
2016,7,12,6,30,636.0,53.0,5.2,14.0,226.0,492.12,414.38
2016,7,12,6,45,327.5,91.5,5.2,14.5,181.5,353.17,297.33
2016,7,12,7,0,19.0,130.0,5.2,15.0,137.0,144.05,116.63
2016,7,12,7,15,17.0,145.5,5.15,15.0,152.5,157.8,127.94
2016,7,12,7,30,15.0,161.0,5.1,15.0,168.0,171.42,138.73
2016,7,12,7,45,17.0,178.5,5.1,15.5,187.5,190.39,153.65
2016,7,12,8,0,19.0,196.0,5.1,16.0,207.0,209.4,168.38
2016,7,12,8,15,20.0,212.5,5.1,16.0,225.0,226.47,181.66
2016,7,12,8,30,21.0,229.0,5.1,16.0,243.0,243.5,194.82
2016,7,12,8,45,52.5,273.5,5.2,16.0,310.5,332.78,266.52
2016,7,12,9,0,84.0,318.0,5.3,16.0,378.0,410.46,327.64
2016,7,12,9,15,116.0,343.5,5.35,16.0,431.5,481.48,382.62
2016,7,12,9,30,148.0,369.0,5.4,16.0,485.0,538.34,426.12
2016,7,12,9,45,147.0,387.0,5.45,16.5,506.5,554.23,436.27
2016,7,12,10,0,146.0,405.0,5.5,17.0,528.0,569.25,445.88
2016,7,12,10,15,144.5,420.0,5.55,17.0,545.0,579.69,452.92
2016,7,12,10,30,143.0,435.0,5.6,17.0,562.0,589.26,459.38
2016,7,12,10,45,228.5,433.0,5.65,17.0,642.0,665.77,518.78
2016,7,12,11,0,314.0,431.0,5.7,17.0,722.0,749.74,582.25
2016,7,12,11,15,634.0,263.0,5.7,17.0,862.0,889.8,693.9
2016,7,12,11,30,954.0,95.0,5.7,17.0,1002.0,1001.32,773.29
2016,7,12,11,45,956.5,95.0,5.7,17.0,1010.5,984.7,760.61
2016,7,12,12,0,959.0,95.0,5.7,17.0,1019.0,965.08,746.63
2016,7,12,12,15,960.0,95.0,5.7,17.0,1020.0,941.23,729.72
2016,7,12,12,30,961.0,95.0,5.7,17.0,1021.0,914.67,710.91
2016,7,12,12,45,953.5,99.5,5.75,17.5,1012.5,882.61,687.08
2016,7,12,13,0,946.0,104.0,5.8,18.0,1004.0,848.46,661.75
2016,7,12,13,15,944.5,103.5,5.85,18.0,989.5,812.54,636.33
2016,7,12,13,30,943.0,103.0,5.9,18.0,975.0,774.58,609.25
2016,7,12,13,45,940.5,101.5,5.95,18.0,954.0,733.16,578.99
2016,7,12,14,0,938.0,100.0,6.0,18.0,933.0,690.11,545.35
2016,7,12,14,15,932.5,98.5,6.05,18.0,904.5,643.78,508.46
2016,7,12,14,30,927.0,97.0,6.1,18.0,876.0,596.41,469.92
2016,7,12,14,45,920.0,95.5,6.2,18.0,842.0,547.45,429.27
2016,7,12,15,0,913.0,94.0,6.3,18.0,808.0,497.97,387.16
2016,7,12,15,15,903.0,92.0,6.35,17.5,767.5,446.55,343.08
2016,7,12,15,30,893.0,90.0,6.4,17.0,727.0,395.33,298.03
2016,7,12,15,45,881.0,87.5,6.5,17.0,682.5,343.49,251.17
2016,7,12,16,0,869.0,85.0,6.6,17.0,638.0,292.46,204.68
2016,7,12,16,15,851.5,82.5,6.55,17.0,589.5,241.28,158.88
2016,7,12,16,30,834.0,80.0,6.5,17.0,541.0,191.82,116.62
2016,7,12,16,45,813.0,76.5,6.5,17.0,490.5,135.92,73.58
2016,7,12,17,0,792.0,73.0,6.5,17.0,440.0,89.7,46.27
2016,7,12,17,15,761.0,69.5,6.4,16.5,388.0,47.78,36.63
2016,7,12,17,30,730.0,66.0,6.3,16.0,336.0,47.01,36.14
2016,7,12,17,45,687.5,61.0,6.2,16.0,284.0,44.9,34.33
2016,7,12,18,0,645.0,56.0,6.1,16.0,232.0,42.7,32.36
2016,7,12,18,15,580.0,49.5,5.95,15.5,183.0,35.62,25.98
2016,7,12,18,30,515.0,43.0,5.8,15.0,134.0,32.13,22.64
2016,7,12,18,45,409.0,34.0,5.65,15.0,92.0,26.19,16.87
2016,7,12,19,0,303.0,25.0,5.5,15.0,50.0,19.93,9.04
2016,7,12,19,15,151.5,12.5,5.45,14.5,25.0,11.91,0.0
2016,7,12,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,13,5,15,147.5,12.5,3.85,13.0,24.0,72.51,0.0
2016,7,13,5,30,295.0,25.0,3.8,13.0,48.0,190.01,123.13
2016,7,13,5,45,401.5,34.0,3.8,13.5,89.5,270.42,215.59
2016,7,13,6,0,508.0,43.0,3.8,14.0,131.0,357.89,293.89
2016,7,13,6,15,573.5,49.5,3.7,14.0,180.0,426.9,355.01
2016,7,13,6,30,639.0,56.0,3.6,14.0,229.0,500.77,417.75
2016,7,13,6,45,319.5,81.5,3.5,14.5,168.0,334.49,280.3
2016,7,13,7,0,0.0,107.0,3.4,15.0,107.0,104.35,82.62
2016,7,13,7,15,4.5,130.5,3.3,15.5,133.0,131.6,105.35
2016,7,13,7,30,9.0,154.0,3.2,16.0,159.0,158.98,127.49
2016,7,13,7,45,22.0,182.5,3.15,16.5,194.5,198.99,159.82
2016,7,13,8,0,35.0,211.0,3.1,17.0,230.0,252.01,201.87
2016,7,13,8,15,32.5,226.5,3.05,17.0,246.0,265.47,211.62
2016,7,13,8,30,30.0,242.0,3.0,17.0,262.0,278.68,221.22
2016,7,13,8,45,39.0,268.5,3.0,17.5,296.0,314.67,248.55
2016,7,13,9,0,48.0,295.0,3.0,18.0,330.0,350.56,275.29
2016,7,13,9,15,61.5,323.0,3.0,18.0,370.0,392.23,306.76
2016,7,13,9,30,75.0,351.0,3.0,18.0,410.0,433.65,337.61
2016,7,13,9,45,213.0,359.0,3.0,18.5,536.0,588.42,455.43
2016,7,13,10,0,351.0,367.0,3.0,19.0,662.0,743.3,567.38
2016,7,13,10,15,268.5,400.5,3.05,19.0,631.0,693.59,527.72
2016,7,13,10,30,186.0,434.0,3.1,19.0,600.0,630.59,479.83
2016,7,13,10,45,210.5,442.5,3.2,19.5,634.5,657.86,499.25
2016,7,13,11,0,235.0,451.0,3.3,20.0,669.0,683.84,517.05
2016,7,13,11,15,581.5,285.5,3.4,20.0,835.0,861.0,652.02
2016,7,13,11,30,928.0,120.0,3.5,20.0,1001.0,1000.94,748.6
2016,7,13,11,45,595.0,295.0,3.65,20.0,861.5,852.26,644.07
2016,7,13,12,0,262.0,470.0,3.8,20.0,722.0,694.88,524.48
2016,7,13,12,15,191.5,474.0,3.95,20.0,658.5,620.52,470.61
2016,7,13,12,30,121.0,478.0,4.1,20.0,595.0,553.09,420.29
2016,7,13,12,45,116.5,473.0,4.35,20.0,584.5,535.56,408.17
2016,7,13,13,0,112.0,468.0,4.6,20.0,574.0,518.19,396.0
2016,7,13,13,15,127.5,463.0,4.75,20.0,582.0,516.2,395.37
2016,7,13,13,30,143.0,458.0,4.9,20.0,590.0,512.96,393.67
2016,7,13,13,45,123.0,442.0,5.1,20.0,554.0,474.99,365.45
2016,7,13,14,0,103.0,426.0,5.3,20.0,518.0,443.47,341.9
2016,7,13,14,15,163.0,413.5,5.45,20.0,553.0,455.04,351.85
2016,7,13,14,30,223.0,401.0,5.6,20.0,588.0,465.9,360.56
2016,7,13,14,45,248.5,378.0,5.75,20.0,578.5,438.9,339.91
2016,7,13,15,0,274.0,355.0,5.9,20.0,569.0,415.88,321.74
2016,7,13,15,15,206.5,341.5,6.0,20.0,498.5,367.4,284.01
2016,7,13,15,30,139.0,328.0,6.1,20.0,428.0,318.45,246.37
2016,7,13,15,45,109.0,301.5,6.25,20.0,376.5,285.95,221.33
2016,7,13,16,0,79.0,275.0,6.4,20.0,325.0,249.32,193.24
2016,7,13,16,15,103.0,256.5,6.4,19.5,316.5,232.74,179.56
2016,7,13,16,30,127.0,238.0,6.4,19.0,308.0,206.1,157.66
2016,7,13,16,45,437.0,162.0,6.4,19.0,369.5,158.11,106.76
2016,7,13,17,0,747.0,86.0,6.4,19.0,431.0,96.65,53.32
2016,7,13,17,15,713.5,81.5,6.3,18.5,379.0,51.58,39.65
2016,7,13,17,30,680.0,77.0,6.2,18.0,327.0,50.68,39.07
2016,7,13,17,45,631.0,71.5,6.15,18.0,275.5,48.87,37.53
2016,7,13,18,0,582.0,66.0,6.1,18.0,224.0,46.96,35.82
2016,7,13,18,15,512.5,58.0,5.95,17.5,176.0,42.76,32.02
2016,7,13,18,30,443.0,50.0,5.8,17.0,128.0,38.35,27.84
2016,7,13,18,45,334.0,39.0,5.65,16.5,87.0,30.82,20.68
2016,7,13,19,0,225.0,28.0,5.5,16.0,46.0,22.87,10.88
2016,7,13,19,15,112.5,14.0,5.35,15.5,23.0,13.34,0.0
2016,7,13,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,118.5,13.0,2.75,14.0,22.0,60.9,0.0
2016,7,14,5,30,237.0,26.0,2.7,14.0,44.0,163.26,101.52
2016,7,14,5,45,352.0,36.0,2.65,14.5,85.5,247.32,195.45
2016,7,14,6,0,467.0,46.0,2.6,15.0,127.0,338.4,275.67
2016,7,14,6,15,536.0,53.5,2.5,15.0,175.5,409.06,337.22
2016,7,14,6,30,605.0,61.0,2.4,15.0,224.0,484.86,400.53
2016,7,14,6,45,308.5,93.5,2.35,15.5,177.0,342.27,283.69
2016,7,14,7,0,12.0,126.0,2.3,16.0,130.0,134.59,107.61
2016,7,14,7,15,22.0,149.0,2.25,16.0,158.5,165.77,133.75
2016,7,14,7,30,32.0,172.0,2.2,16.0,187.0,208.46,168.36
2016,7,14,7,45,37.0,193.5,2.2,16.5,212.5,235.63,189.37
2016,7,14,8,0,42.0,215.0,2.2,17.0,238.0,262.8,210.05
2016,7,14,8,15,37.5,229.5,2.2,17.5,251.5,273.43,217.07
2016,7,14,8,30,33.0,244.0,2.2,18.0,265.0,283.75,223.83
2016,7,14,8,45,38.0,267.0,2.2,18.5,293.0,312.12,244.83
2016,7,14,9,0,43.0,290.0,2.2,19.0,321.0,340.31,265.31
2016,7,14,9,15,68.5,324.5,2.2,19.0,377.0,400.67,311.04
2016,7,14,9,30,94.0,359.0,2.2,19.0,433.0,460.99,355.71
2016,7,14,9,45,147.0,380.5,2.2,19.5,501.5,547.13,418.51
2016,7,14,10,0,200.0,402.0,2.2,20.0,570.0,619.21,469.49
2016,7,14,10,15,221.5,414.0,2.25,20.0,605.5,649.28,490.29
2016,7,14,10,30,243.0,426.0,2.3,20.0,641.0,689.67,518.29
2016,7,14,10,45,153.0,424.0,2.4,20.0,561.0,582.39,439.71
2016,7,14,11,0,63.0,422.0,2.5,20.0,481.0,477.39,361.55
2016,7,14,11,15,506.0,266.0,2.6,20.0,746.0,769.33,584.99
2016,7,14,11,30,949.0,110.0,2.7,20.0,1011.0,1010.57,749.44
2016,7,14,11,45,950.5,110.5,2.85,20.5,1019.0,993.34,735.36
2016,7,14,12,0,952.0,111.0,3.0,21.0,1027.0,973.15,721.85
2016,7,14,12,15,540.0,295.0,3.15,20.5,815.0,766.0,579.05
2016,7,14,12,30,128.0,479.0,3.3,20.0,603.0,559.95,422.95
2016,7,14,12,45,99.0,461.5,3.45,20.0,556.5,510.03,387.38
2016,7,14,13,0,70.0,444.0,3.6,20.0,510.0,464.01,353.38
2016,7,14,13,15,116.5,451.5,3.75,20.0,560.0,497.79,379.92
2016,7,14,13,30,163.0,459.0,3.9,20.0,610.0,528.11,403.26
2016,7,14,13,45,141.0,445.0,4.05,20.0,573.5,489.64,374.66
2016,7,14,14,0,119.0,431.0,4.2,20.0,537.0,453.06,347.51
2016,7,14,14,15,122.0,417.0,4.3,19.5,522.5,433.34,333.79
2016,7,14,14,30,125.0,403.0,4.4,19.0,508.0,413.45,319.66
2016,7,14,14,45,92.0,372.0,4.55,19.0,447.5,368.35,285.44
2016,7,14,15,0,59.0,341.0,4.7,19.0,387.0,320.77,249.2
2016,7,14,15,15,58.0,322.0,4.8,19.0,365.5,299.14,232.75
2016,7,14,15,30,57.0,303.0,4.9,19.0,344.0,277.78,216.3
2016,7,14,15,45,43.0,272.0,5.0,19.0,302.0,243.72,190.05
2016,7,14,16,0,29.0,241.0,5.1,19.0,260.0,211.51,165.21
2016,7,14,16,15,21.5,215.0,5.1,18.5,228.5,193.83,152.01
2016,7,14,16,30,14.0,189.0,5.1,18.0,197.0,168.87,132.88
2016,7,14,16,45,7.0,157.0,5.2,18.0,161.0,140.2,110.3
2016,7,14,17,0,0.0,125.0,5.3,18.0,125.0,112.36,88.08
2016,7,14,17,15,0.0,112.5,5.3,17.5,112.5,100.98,82.96
2016,7,14,17,30,0.0,100.0,5.3,17.0,100.0,90.0,73.75
2016,7,14,17,45,285.5,83.5,5.3,16.5,161.0,58.44,46.22
2016,7,14,18,0,571.0,67.0,5.3,16.0,222.0,47.84,36.9
2016,7,14,18,15,500.0,59.0,5.15,15.5,173.5,43.68,33.11
2016,7,14,18,30,429.0,51.0,5.0,15.0,125.0,39.33,28.94
2016,7,14,18,45,326.5,39.0,4.9,15.0,85.0,30.9,20.86
2016,7,14,19,0,224.0,27.0,4.8,15.0,45.0,21.96,10.01
2016,7,14,19,15,112.0,13.5,4.65,15.0,22.5,12.87,0.0
2016,7,14,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,3.0,2.35,13.0,3.0,2.86,0.0
2016,7,15,5,30,0.0,6.0,2.4,13.0,6.0,5.55,0.0
2016,7,15,5,45,0.0,12.5,2.45,13.5,12.5,11.58,3.89
2016,7,15,6,0,0.0,19.0,2.5,14.0,19.0,17.61,9.24
2016,7,15,6,15,0.0,26.5,2.35,14.0,26.5,24.58,15.38
2016,7,15,6,30,0.0,34.0,2.2,14.0,34.0,31.55,21.47
2016,7,15,6,45,0.0,42.0,2.1,14.5,42.0,39.0,27.82
2016,7,15,7,0,0.0,50.0,2.0,15.0,50.0,46.46,34.06
2016,7,15,7,15,0.0,90.5,1.9,15.0,90.5,85.49,66.88
2016,7,15,7,30,0.0,131.0,1.8,15.0,131.0,126.99,101.12
2016,7,15,7,45,21.5,173.0,1.7,15.5,185.0,188.27,151.35
2016,7,15,8,0,43.0,215.0,1.6,16.0,239.0,263.75,211.3
2016,7,15,8,15,65.0,245.0,1.6,16.0,284.5,315.82,251.85
2016,7,15,8,30,87.0,275.0,1.6,16.0,330.0,368.42,292.1
2016,7,15,8,45,70.0,287.0,1.6,16.5,333.5,364.55,286.84
2016,7,15,9,0,53.0,299.0,1.6,17.0,337.0,359.9,281.36
2016,7,15,9,15,86.0,331.5,1.65,17.0,397.5,425.31,331.19
2016,7,15,9,30,119.0,364.0,1.7,17.0,458.0,504.66,389.71
2016,7,15,9,45,143.0,384.0,1.75,17.5,501.0,547.04,419.34
2016,7,15,10,0,167.0,404.0,1.8,18.0,544.0,588.84,448.36
2016,7,15,10,15,216.5,412.0,1.85,18.0,600.0,642.16,486.99
2016,7,15,10,30,266.0,420.0,1.9,18.0,656.0,705.97,532.07
2016,7,15,10,45,247.5,436.0,1.95,18.5,659.5,697.69,523.74
2016,7,15,11,0,229.0,452.0,2.0,19.0,663.0,678.88,508.96
2016,7,15,11,15,588.0,279.0,2.05,19.0,833.5,860.42,645.14
2016,7,15,11,30,947.0,106.0,2.1,19.0,1004.0,1004.25,741.01
2016,7,15,11,45,688.5,253.5,2.15,19.0,909.0,898.95,669.99
2016,7,15,12,0,430.0,401.0,2.2,19.0,814.0,784.67,585.76
2016,7,15,12,15,313.0,441.0,2.25,19.0,742.0,699.24,524.65
2016,7,15,12,30,196.0,481.0,2.3,19.0,670.0,619.79,466.15
2016,7,15,12,45,219.5,473.5,2.4,19.0,683.5,620.78,468.4
2016,7,15,13,0,243.0,466.0,2.5,19.0,697.0,618.75,467.88
2016,7,15,13,15,326.5,425.5,2.5,19.0,730.5,631.58,479.09
2016,7,15,13,30,410.0,385.0,2.5,19.0,764.0,636.15,483.95
2016,7,15,13,45,371.0,394.0,2.55,19.0,730.5,598.56,455.91
2016,7,15,14,0,332.0,403.0,2.6,19.0,697.0,560.59,427.69
2016,7,15,14,15,336.5,385.0,2.65,18.5,675.5,528.9,405.34
2016,7,15,14,30,341.0,367.0,2.7,18.0,654.0,496.75,382.04
2016,7,15,14,45,338.5,352.5,2.75,18.0,627.0,463.4,356.53
2016,7,15,15,0,336.0,338.0,2.8,18.0,600.0,430.19,330.64
2016,7,15,15,15,204.5,326.0,2.8,18.0,483.0,354.34,272.96
2016,7,15,15,30,73.0,314.0,2.8,18.0,366.0,291.64,226.2
2016,7,15,15,45,73.0,293.0,2.85,18.0,342.5,268.37,208.32
2016,7,15,16,0,73.0,272.0,2.9,18.0,319.0,245.29,190.32
2016,7,15,16,15,89.5,254.0,2.95,17.5,306.5,227.83,176.36
2016,7,15,16,30,106.0,236.0,3.0,17.0,294.0,208.73,161.02
2016,7,15,16,45,412.0,164.5,3.05,17.0,359.0,156.18,106.77
2016,7,15,17,0,718.0,93.0,3.1,17.0,424.0,92.89,52.18
2016,7,15,17,15,367.0,111.0,3.2,16.5,279.5,74.22,59.87
2016,7,15,17,30,16.0,129.0,3.3,16.0,135.0,112.18,93.41
2016,7,15,17,45,273.0,101.0,3.4,16.0,175.5,77.02,62.68
2016,7,15,18,0,530.0,73.0,3.5,16.0,216.0,52.95,41.42
2016,7,15,18,15,457.0,64.0,3.5,15.5,168.5,48.16,37.07
2016,7,15,18,30,384.0,55.0,3.5,15.0,121.0,43.14,32.27
2016,7,15,18,45,276.5,42.0,3.5,15.0,81.5,32.49,22.2
2016,7,15,19,0,169.0,29.0,3.5,15.0,42.0,22.85,10.3
2016,7,15,19,15,84.5,14.5,3.4,15.0,21.0,13.82,0.0
2016,7,15,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,16,5,15,113.0,12.5,2.4,14.0,20.5,57.86,0.0
2016,7,16,5,30,226.0,25.0,2.4,14.0,41.0,154.98,88.36
2016,7,16,5,45,348.0,34.0,2.45,14.5,82.0,242.16,190.34
2016,7,16,6,0,470.0,43.0,2.5,15.0,123.0,335.26,272.65
2016,7,16,6,15,538.5,50.0,2.45,15.0,170.5,404.84,333.57
2016,7,16,6,30,607.0,57.0,2.4,15.0,218.0,479.61,396.39
2016,7,16,6,45,303.5,79.0,2.4,15.5,159.5,319.57,265.73
2016,7,16,7,0,0.0,101.0,2.4,16.0,101.0,97.96,76.9
2016,7,16,7,15,0.5,121.5,2.4,16.0,122.0,118.9,94.42
2016,7,16,7,30,1.0,142.0,2.4,16.0,143.0,139.72,111.29
2016,7,16,7,45,0.5,135.5,2.4,16.5,136.0,130.87,103.39
2016,7,16,8,0,0.0,129.0,2.4,17.0,129.0,122.86,96.28
2016,7,16,8,15,4.0,163.5,2.45,17.0,166.5,160.96,127.08
2016,7,16,8,30,8.0,198.0,2.5,17.0,204.0,199.31,157.55
2016,7,16,8,45,30.0,247.5,2.55,17.0,269.0,282.95,223.93
2016,7,16,9,0,52.0,297.0,2.6,17.0,334.0,356.77,281.0
2016,7,16,9,15,33.5,276.5,2.6,17.0,301.0,314.34,246.77
2016,7,16,9,30,15.0,256.0,2.6,17.0,268.0,261.53,204.73
2016,7,16,9,45,23.0,293.5,2.65,17.5,312.5,306.32,239.07
2016,7,16,10,0,31.0,331.0,2.7,18.0,357.0,363.96,282.23
2016,7,16,10,15,27.0,328.5,2.75,18.0,352.0,355.02,274.73
2016,7,16,10,30,23.0,326.0,2.8,18.0,347.0,335.34,259.4
2016,7,16,10,45,137.5,386.5,2.9,18.5,513.0,528.51,406.85
2016,7,16,11,0,252.0,447.0,3.0,19.0,679.0,705.36,534.42
2016,7,16,11,15,286.0,445.0,3.1,19.0,713.0,727.0,549.42
2016,7,16,11,30,320.0,443.0,3.2,19.0,747.0,746.69,564.08
2016,7,16,11,45,317.5,448.0,3.3,19.0,751.5,737.12,557.19
2016,7,16,12,0,315.0,453.0,3.4,19.0,756.0,726.36,549.66
2016,7,16,12,15,349.0,436.0,3.5,19.0,771.5,726.09,550.8
2016,7,16,12,30,383.0,419.0,3.6,19.0,787.0,723.58,550.2
2016,7,16,12,45,369.5,423.0,3.7,19.0,776.0,698.57,532.16
2016,7,16,13,0,356.0,427.0,3.8,19.0,765.0,673.4,514.01
2016,7,16,13,15,264.5,442.5,3.9,19.0,692.0,599.32,458.59
2016,7,16,13,30,173.0,458.0,4.0,19.0,619.0,534.17,409.22
2016,7,16,13,45,116.0,428.0,4.1,19.0,535.0,458.15,352.35
2016,7,16,14,0,59.0,398.0,4.2,19.0,451.0,391.59,301.84
2016,7,16,14,15,49.0,372.0,4.25,18.5,415.0,357.95,277.21
2016,7,16,14,30,39.0,346.0,4.3,18.0,379.0,325.62,253.21
2016,7,16,14,45,33.5,322.5,4.35,18.0,350.5,298.91,232.89
2016,7,16,15,0,28.0,299.0,4.4,18.0,322.0,273.05,213.11
2016,7,16,15,15,26.0,280.5,4.45,18.0,300.5,253.44,198.1
2016,7,16,15,30,24.0,262.0,4.5,18.0,279.0,241.93,189.39
2016,7,16,15,45,20.0,240.5,4.55,18.0,254.5,220.0,172.44
2016,7,16,16,0,16.0,219.0,4.6,18.0,230.0,198.62,155.89
2016,7,16,16,15,20.0,210.5,4.65,17.5,222.5,189.8,149.34
2016,7,16,16,30,24.0,202.0,4.7,17.0,215.0,180.36,142.24
2016,7,16,16,45,27.0,186.0,4.8,17.0,199.5,156.88,123.52
2016,7,16,17,0,30.0,170.0,4.9,17.0,184.0,140.9,111.13
2016,7,16,17,15,15.0,143.0,4.9,16.5,150.0,124.26,103.51
2016,7,16,17,30,0.0,116.0,4.9,16.0,116.0,102.37,84.87
2016,7,16,17,45,292.5,90.5,4.95,16.0,169.0,63.65,50.92
2016,7,16,18,0,585.0,65.0,5.0,16.0,222.0,46.36,35.58
2016,7,16,18,15,513.5,57.0,5.0,15.5,173.5,42.12,31.72
2016,7,16,18,30,442.0,49.0,5.0,15.0,125.0,37.69,27.47
2016,7,16,18,45,333.5,38.0,5.0,15.0,84.5,30.13,20.13
2016,7,16,19,0,225.0,27.0,5.0,15.0,44.0,22.15,9.41
2016,7,16,19,15,112.5,13.5,4.95,14.5,22.0,12.87,0.0
2016,7,16,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,17,5,15,141.0,11.0,4.35,14.0,21.0,67.62,0.0
2016,7,17,5,30,282.0,22.0,4.4,14.0,42.0,176.17,95.59
2016,7,17,5,45,395.5,31.0,4.45,14.5,83.0,261.82,206.22
2016,7,17,6,0,509.0,40.0,4.5,15.0,124.0,352.17,287.9
2016,7,17,6,15,575.0,46.0,4.5,15.0,172.5,420.49,349.13
2016,7,17,6,30,641.0,52.0,4.5,15.0,221.0,490.33,409.54
2016,7,17,6,45,320.5,68.0,4.5,15.0,152.5,316.11,266.01
2016,7,17,7,0,0.0,84.0,4.5,15.0,84.0,79.69,62.03
2016,7,17,7,15,0.0,109.0,4.5,15.0,109.0,105.04,83.34
2016,7,17,7,30,0.0,134.0,4.5,15.0,134.0,130.34,104.14
2016,7,17,7,45,0.0,135.5,4.5,15.5,135.5,130.51,103.7
2016,7,17,8,0,0.0,137.0,4.5,16.0,137.0,131.07,103.61
2016,7,17,8,15,3.0,163.0,4.55,16.0,165.0,159.59,126.74
2016,7,17,8,30,6.0,189.0,4.6,16.0,193.0,188.19,149.66
2016,7,17,8,45,29.5,243.0,4.65,16.5,264.0,277.53,221.32
2016,7,17,9,0,53.0,297.0,4.7,17.0,335.0,357.77,283.93
2016,7,17,9,15,52.5,314.0,4.8,17.0,353.5,373.82,295.54
2016,7,17,9,30,52.0,331.0,4.9,17.0,372.0,389.54,307.04
2016,7,17,9,45,67.0,358.5,5.0,17.0,413.5,431.42,339.2
2016,7,17,10,0,82.0,386.0,5.1,17.0,455.0,472.83,370.64
2016,7,17,10,15,77.0,397.0,5.2,17.0,463.5,476.34,372.52
2016,7,17,10,30,72.0,408.0,5.3,17.0,472.0,479.46,374.28
2016,7,17,10,45,60.0,405.5,5.4,17.0,460.0,461.43,359.89
2016,7,17,11,0,48.0,403.0,5.5,17.0,448.0,443.56,345.68
2016,7,17,11,15,90.5,437.0,5.55,17.0,522.5,514.66,400.79
2016,7,17,11,30,133.0,471.0,5.6,17.0,597.0,590.82,458.52
2016,7,17,11,45,187.5,472.0,5.7,17.5,651.0,634.39,491.43
2016,7,17,12,0,242.0,473.0,5.8,18.0,705.0,675.11,521.92
2016,7,17,12,15,213.0,477.0,5.9,17.5,681.5,641.87,497.41
2016,7,17,12,30,184.0,481.0,6.0,17.0,658.0,609.33,473.48
2016,7,17,12,45,172.5,477.5,6.15,17.0,642.5,585.43,455.65
2016,7,17,13,0,161.0,474.0,6.3,17.0,627.0,561.93,437.99
2016,7,17,13,15,128.5,459.5,6.4,17.0,580.5,513.54,400.88
2016,7,17,13,30,96.0,445.0,6.5,17.0,534.0,470.49,367.64
2016,7,17,13,45,112.5,438.5,6.65,17.0,540.0,464.47,363.75
2016,7,17,14,0,129.0,432.0,6.8,17.0,546.0,459.84,360.69
2016,7,17,14,15,107.0,410.5,6.85,17.0,503.0,424.09,332.91
2016,7,17,14,30,85.0,389.0,6.9,17.0,460.0,385.82,303.18
2016,7,17,14,45,84.0,371.5,7.0,17.0,439.5,363.52,285.99
2016,7,17,15,0,83.0,354.0,7.1,17.0,419.0,341.43,268.8
2016,7,17,15,15,80.5,334.0,7.15,16.5,394.5,317.04,250.12
2016,7,17,15,30,78.0,314.0,7.2,16.0,370.0,293.06,231.58
2016,7,17,15,45,43.5,258.0,7.25,16.0,289.0,232.91,184.23
2016,7,17,16,0,9.0,202.0,7.3,16.0,208.0,182.9,145.09
2016,7,17,16,15,5.0,181.0,7.3,15.5,184.0,162.93,129.59
2016,7,17,16,30,1.0,160.0,7.3,15.0,160.0,143.51,114.39
2016,7,17,16,45,0.5,139.5,7.3,15.0,139.5,125.37,99.74
2016,7,17,17,0,0.0,119.0,7.3,15.0,119.0,107.4,85.08
2016,7,17,17,15,0.0,115.0,7.25,14.5,115.0,102.87,85.67
2016,7,17,17,30,0.0,111.0,7.2,14.0,111.0,98.5,82.2
2016,7,17,17,45,290.5,86.0,7.2,14.0,164.0,60.42,48.46
2016,7,17,18,0,581.0,61.0,7.2,14.0,217.0,43.11,32.97
2016,7,17,18,15,511.5,54.0,7.05,14.0,169.5,39.6,29.66
2016,7,17,18,30,442.0,47.0,6.9,14.0,122.0,35.95,26.03
2016,7,17,18,45,332.5,36.5,6.8,14.0,82.0,28.8,19.02
2016,7,17,19,0,223.0,26.0,6.7,14.0,42.0,21.25,8.39
2016,7,17,19,15,111.5,13.0,6.55,14.0,21.0,12.39,0.0
2016,7,17,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,5,15,119.5,11.0,3.95,14.0,19.5,58.74,0.0
2016,7,18,5,30,239.0,22.0,3.9,14.0,39.0,155.63,78.02
2016,7,18,5,45,355.5,31.5,3.85,14.0,78.5,242.07,190.09
2016,7,18,6,0,472.0,41.0,3.8,14.0,118.0,332.7,272.27
2016,7,18,6,15,539.0,47.5,3.75,14.0,165.0,400.61,332.99
2016,7,18,6,30,606.0,54.0,3.7,14.0,212.0,473.63,395.72
2016,7,18,6,45,303.0,77.0,3.7,14.5,156.0,316.08,265.25
2016,7,18,7,0,0.0,100.0,3.7,15.0,100.0,97.01,76.55
2016,7,18,7,15,4.5,126.0,3.65,15.0,128.0,127.03,101.83
2016,7,18,7,30,9.0,152.0,3.6,15.0,156.0,157.18,126.62
2016,7,18,7,45,6.0,158.5,3.6,15.0,161.5,159.97,128.33
2016,7,18,8,0,3.0,165.0,3.6,15.0,167.0,162.87,130.15
2016,7,18,8,15,27.5,211.0,3.6,15.0,228.5,243.65,196.18
2016,7,18,8,30,52.0,257.0,3.6,15.0,290.0,316.13,253.97
2016,7,18,8,45,30.0,233.0,3.6,15.5,252.5,266.93,212.94
2016,7,18,9,0,8.0,209.0,3.6,16.0,215.0,208.82,165.03
2016,7,18,9,15,61.0,285.0,3.65,16.0,332.5,350.03,278.06
2016,7,18,9,30,114.0,361.0,3.7,16.0,450.0,496.53,390.49
2016,7,18,9,45,98.0,373.0,3.8,16.5,452.0,477.54,373.69
2016,7,18,10,0,82.0,385.0,3.9,17.0,454.0,471.78,367.56
2016,7,18,10,15,183.0,399.0,4.0,17.0,559.0,595.17,462.48
2016,7,18,10,30,284.0,413.0,4.1,17.0,664.0,716.02,552.28
2016,7,18,10,45,201.0,431.5,4.25,17.0,611.5,636.87,491.45
2016,7,18,11,0,118.0,450.0,4.4,17.0,559.0,568.98,439.05
2016,7,18,11,15,275.5,419.5,4.5,17.0,679.0,691.14,534.17
2016,7,18,11,30,433.0,389.0,4.6,17.0,799.0,805.76,620.53
2016,7,18,11,45,400.0,407.5,4.7,17.5,788.5,778.32,598.11
2016,7,18,12,0,367.0,426.0,4.8,18.0,778.0,747.25,573.97
2016,7,18,12,15,648.5,264.0,4.85,18.0,885.5,830.41,642.69
2016,7,18,12,30,930.0,102.0,4.9,18.0,993.0,891.4,687.56
2016,7,18,12,45,519.0,283.0,5.0,18.0,780.0,694.92,541.37
2016,7,18,13,0,108.0,464.0,5.1,18.0,567.0,511.76,394.78
2016,7,18,13,15,274.5,418.0,5.15,18.0,673.0,585.07,454.61
2016,7,18,13,30,441.0,372.0,5.2,18.0,779.0,646.31,503.12
2016,7,18,13,45,379.5,388.5,5.3,18.0,733.0,598.66,465.98
2016,7,18,14,0,318.0,405.0,5.4,18.0,687.0,552.39,430.12
2016,7,18,14,15,294.0,397.0,5.45,17.5,651.0,512.52,400.27
2016,7,18,14,30,270.0,389.0,5.5,17.0,615.0,474.52,371.45
2016,7,18,14,45,363.0,338.0,5.55,17.0,628.5,462.9,362.44
2016,7,18,15,0,456.0,287.0,5.6,17.0,642.0,436.9,340.95
2016,7,18,15,15,674.5,182.0,5.6,17.0,675.5,412.76,318.12
2016,7,18,15,30,893.0,77.0,5.6,17.0,709.0,378.85,283.78
2016,7,18,15,45,882.0,74.5,5.6,17.0,665.0,327.19,236.92
2016,7,18,16,0,871.0,72.0,5.6,17.0,621.0,276.25,190.47
2016,7,18,16,15,855.0,69.5,5.6,17.0,573.5,225.21,144.93
2016,7,18,16,30,839.0,67.0,5.6,17.0,526.0,175.76,103.1
2016,7,18,16,45,818.0,64.5,5.6,17.0,476.0,127.59,67.46
2016,7,18,17,0,797.0,62.0,5.6,17.0,426.0,81.81,42.55
2016,7,18,17,15,768.0,58.5,5.6,16.5,375.0,39.78,29.59
2016,7,18,17,30,739.0,55.0,5.6,16.0,324.0,38.63,28.73
2016,7,18,17,45,696.5,51.5,5.7,16.0,273.0,37.38,27.66
2016,7,18,18,0,654.0,48.0,5.8,16.0,222.0,36.1,26.49
2016,7,18,18,15,591.0,42.5,5.7,15.5,174.0,33.02,23.64
2016,7,18,18,30,528.0,37.0,5.6,15.0,126.0,29.84,20.55
2016,7,18,18,45,419.0,29.0,5.6,15.0,85.0,22.1,13.2
2016,7,18,19,0,310.0,21.0,5.6,15.0,44.0,16.58,4.85
2016,7,18,19,15,155.0,10.5,5.5,14.5,22.0,10.01,0.0
2016,7,18,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,5,15,151.5,10.0,3.45,13.0,20.0,70.5,0.0
2016,7,19,5,30,303.0,20.0,3.4,13.0,40.0,181.04,83.66
2016,7,19,5,45,413.5,28.0,3.4,13.5,80.5,260.96,204.59
2016,7,19,6,0,524.0,36.0,3.4,14.0,121.0,349.52,285.46
2016,7,19,6,15,589.0,41.5,3.4,14.0,169.0,417.82,346.67
2016,7,19,6,30,654.0,47.0,3.4,14.0,217.0,490.78,409.33
2016,7,19,6,45,327.0,68.0,3.4,14.0,153.0,319.93,269.17
2016,7,19,7,0,0.0,89.0,3.4,14.0,89.0,85.12,66.8
2016,7,19,7,15,0.0,104.5,3.45,14.0,104.5,100.34,79.68
2016,7,19,7,30,0.0,120.0,3.5,14.0,120.0,115.5,92.11
2016,7,19,7,45,0.5,140.5,3.55,14.5,141.0,136.28,108.86
2016,7,19,8,0,1.0,161.0,3.6,15.0,162.0,157.0,125.31
2016,7,19,8,15,6.5,184.0,3.65,15.0,188.5,184.65,147.65
2016,7,19,8,30,12.0,207.0,3.7,15.0,215.0,212.46,169.87
2016,7,19,8,45,35.0,253.0,3.8,15.5,277.5,293.91,234.85
2016,7,19,9,0,58.0,299.0,3.9,16.0,340.0,364.86,289.9
2016,7,19,9,15,61.0,319.5,3.95,16.0,364.5,388.17,307.11
2016,7,19,9,30,64.0,340.0,4.0,16.0,389.0,411.13,324.09
2016,7,19,9,45,198.5,354.5,4.1,16.5,517.5,568.96,446.94
2016,7,19,10,0,333.0,369.0,4.2,17.0,646.0,726.82,564.23
2016,7,19,10,15,340.5,382.5,4.3,17.0,674.5,744.67,575.74
2016,7,19,10,30,348.0,396.0,4.4,17.0,703.0,760.9,587.06
2016,7,19,10,45,399.5,382.0,4.5,17.0,742.5,798.87,615.5
2016,7,19,11,0,451.0,368.0,4.6,17.0,782.0,825.99,636.13
2016,7,19,11,15,694.5,234.5,4.7,17.0,884.0,917.14,708.01
2016,7,19,11,30,938.0,101.0,4.8,17.0,986.0,988.45,757.72
2016,7,19,11,45,940.5,100.5,4.9,17.5,994.0,971.48,744.45
2016,7,19,12,0,943.0,100.0,5.0,18.0,1002.0,951.56,729.78
2016,7,19,12,15,943.0,100.0,5.1,18.0,1002.5,927.05,713.32
2016,7,19,12,30,943.0,100.0,5.2,18.0,1003.0,899.89,694.94
2016,7,19,12,45,940.0,101.0,5.35,18.0,995.0,868.65,673.83
2016,7,19,13,0,937.0,102.0,5.5,18.0,987.0,835.16,650.9
2016,7,19,13,15,934.0,101.5,5.55,18.0,972.5,798.23,624.78
2016,7,19,13,30,931.0,101.0,5.6,18.0,958.0,759.37,597.08
2016,7,19,13,45,929.5,98.5,5.7,18.0,937.0,718.0,566.82
2016,7,19,14,0,928.0,96.0,5.8,18.0,916.0,674.93,533.3
2016,7,19,14,15,922.0,94.5,5.85,18.0,887.0,628.5,496.25
2016,7,19,14,30,916.0,93.0,5.9,18.0,858.0,581.09,457.57
2016,7,19,14,45,910.5,90.5,6.0,18.0,824.0,532.28,416.94
2016,7,19,15,0,905.0,88.0,6.1,18.0,790.0,482.85,374.72
2016,7,19,15,15,895.0,86.5,6.15,17.5,750.0,432.0,330.91
2016,7,19,15,30,885.0,85.0,6.2,17.0,710.0,381.34,286.12
2016,7,19,15,45,873.5,82.0,6.3,17.0,666.0,329.42,239.09
2016,7,19,16,0,862.0,79.0,6.4,17.0,622.0,278.26,192.5
2016,7,19,16,15,845.0,76.5,6.4,17.0,574.0,227.37,147.13
2016,7,19,16,30,828.0,74.0,6.4,17.0,526.0,178.16,105.62
2016,7,19,16,45,807.0,70.5,6.4,17.0,475.5,129.66,69.89
2016,7,19,17,0,786.0,67.0,6.4,17.0,425.0,76.28,38.85
2016,7,19,17,15,756.0,63.5,6.3,16.5,373.5,43.53,32.91
2016,7,19,17,30,726.0,60.0,6.2,16.0,322.0,42.56,32.22
2016,7,19,17,45,683.5,55.5,6.15,16.0,271.0,40.68,30.59
2016,7,19,18,0,641.0,51.0,6.1,16.0,220.0,38.73,28.81
2016,7,19,18,15,575.5,45.0,5.9,15.5,172.0,35.32,25.67
2016,7,19,18,30,510.0,39.0,5.7,15.0,124.0,29.12,19.91
2016,7,19,18,45,403.0,30.5,5.55,15.0,83.5,23.5,14.34
2016,7,19,19,0,296.0,22.0,5.4,15.0,43.0,17.59,4.96
2016,7,19,19,15,148.0,11.0,5.2,14.5,21.5,10.48,0.0
2016,7,19,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,20,5,15,150.5,9.5,3.9,13.0,19.0,69.41,0.0
2016,7,20,5,30,301.0,19.0,4.0,13.0,38.0,177.78,72.62
2016,7,20,5,45,411.5,27.5,4.1,13.5,78.5,258.85,202.43
2016,7,20,6,0,522.0,36.0,4.2,14.0,119.0,347.7,284.36
2016,7,20,6,15,587.5,41.5,4.2,14.0,167.0,416.18,346.18
2016,7,20,6,30,653.0,47.0,4.2,14.0,215.0,489.35,409.51
2016,7,20,6,45,326.5,75.0,4.25,14.5,159.0,328.72,276.41
2016,7,20,7,0,0.0,103.0,4.3,15.0,103.0,100.5,79.52
2016,7,20,7,15,2.0,124.5,4.25,15.0,125.5,123.66,98.99
2016,7,20,7,30,4.0,146.0,4.2,15.0,148.0,146.79,117.94
2016,7,20,7,45,7.5,163.0,4.2,15.5,167.0,166.21,133.42
2016,7,20,8,0,11.0,180.0,4.2,16.0,186.0,185.79,148.8
2016,7,20,8,15,62.5,228.0,4.15,16.0,267.0,294.11,237.37
2016,7,20,8,30,114.0,276.0,4.1,16.0,348.0,408.15,327.55
2016,7,20,8,45,106.5,296.5,4.1,16.5,367.0,409.45,326.38
2016,7,20,9,0,99.0,317.0,4.1,17.0,386.0,423.86,335.61
2016,7,20,9,15,144.0,339.5,4.1,17.0,447.5,503.91,397.06
2016,7,20,9,30,189.0,362.0,4.1,17.0,509.0,570.19,446.88
2016,7,20,9,45,207.5,378.0,4.2,17.5,545.5,603.33,470.08
2016,7,20,10,0,226.0,394.0,4.3,18.0,582.0,635.73,492.73
2016,7,20,10,15,213.5,411.5,4.35,18.0,594.0,638.29,493.27
2016,7,20,10,30,201.0,429.0,4.4,18.0,606.0,639.68,493.18
2016,7,20,10,45,245.0,431.5,4.5,18.5,653.0,690.06,529.77
2016,7,20,11,0,289.0,434.0,4.6,19.0,700.0,727.46,556.52
2016,7,20,11,15,222.0,452.5,4.75,19.0,658.5,664.5,509.06
2016,7,20,11,30,155.0,471.0,4.9,19.0,617.0,611.31,468.45
2016,7,20,11,45,163.0,475.0,5.05,19.0,630.0,614.33,471.27
2016,7,20,12,0,171.0,479.0,5.2,19.0,643.0,616.29,473.1
2016,7,20,12,15,179.0,479.0,5.35,19.0,650.5,613.44,471.47
2016,7,20,12,30,187.0,479.0,5.5,19.0,658.0,609.61,469.12
2016,7,20,12,45,148.0,471.0,5.65,19.0,612.5,559.04,430.97
2016,7,20,13,0,109.0,463.0,5.8,19.0,567.0,511.42,394.81
2016,7,20,13,15,113.5,452.0,5.9,19.0,558.5,495.33,383.23
2016,7,20,13,30,118.0,441.0,6.0,19.0,550.0,479.62,371.76
2016,7,20,13,45,145.5,436.5,6.15,19.0,567.5,484.6,376.34
2016,7,20,14,0,173.0,432.0,6.3,19.0,585.0,487.12,378.81
2016,7,20,14,15,172.5,417.0,6.35,18.5,565.5,462.03,360.36
2016,7,20,14,30,172.0,402.0,6.4,18.0,546.0,437.03,341.77
2016,7,20,14,45,116.5,370.5,6.5,18.0,466.5,371.95,291.2
2016,7,20,15,0,61.0,339.0,6.6,18.0,387.0,319.28,250.27
2016,7,20,15,15,67.5,324.5,6.65,18.0,375.0,303.98,238.39
2016,7,20,15,30,74.0,310.0,6.7,18.0,363.0,288.04,225.77
2016,7,20,15,45,77.5,291.0,6.8,18.0,343.0,267.23,209.2
2016,7,20,16,0,81.0,272.0,6.9,18.0,323.0,246.17,192.31
2016,7,20,16,15,181.0,246.0,6.9,17.5,348.0,231.04,176.54
2016,7,20,16,30,281.0,220.0,6.9,17.0,373.0,205.52,151.85
2016,7,20,16,45,536.0,144.5,6.9,17.0,400.5,149.14,97.07
2016,7,20,17,0,791.0,69.0,6.9,17.0,428.0,76.48,39.6
2016,7,20,17,15,760.0,65.5,6.85,16.5,376.0,45.14,34.33
