Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,17,30,729.0,62.0,6.8,16.0,324.0,44.24,33.71
2016,7,20,17,45,684.0,57.5,6.75,16.0,272.5,42.43,32.14
2016,7,20,18,0,639.0,53.0,6.7,16.0,221.0,40.57,30.43
2016,7,20,18,15,571.5,46.5,6.55,15.5,172.0,33.63,24.16
2016,7,20,18,30,504.0,40.0,6.4,15.0,123.0,30.06,20.71
2016,7,20,18,45,394.5,31.0,6.3,15.0,82.0,24.03,14.73
2016,7,20,19,0,285.0,22.0,6.2,15.0,41.0,17.68,4.36
2016,7,20,19,15,142.5,11.0,6.0,14.5,20.5,10.48,0.0
2016,7,20,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,21,5,15,143.5,9.5,4.6,14.0,18.5,66.39,0.0
2016,7,21,5,30,287.0,19.0,4.7,14.0,37.0,170.41,58.28
2016,7,21,5,45,400.5,27.5,4.8,14.0,77.5,257.93,200.73
2016,7,21,6,0,514.0,36.0,4.9,14.0,118.0,342.63,280.61
2016,7,21,6,15,580.5,42.0,4.9,14.0,166.0,411.92,343.54
2016,7,21,6,30,647.0,48.0,4.9,14.0,214.0,486.02,408.16
2016,7,21,6,45,351.5,91.0,4.9,14.5,184.0,366.14,307.75
2016,7,21,7,0,56.0,134.0,4.9,15.0,154.0,186.05,152.72
2016,7,21,7,15,119.5,158.0,4.8,15.0,209.0,272.87,226.13
2016,7,21,7,30,183.0,182.0,4.7,15.0,264.0,352.58,291.85
2016,7,21,7,45,247.0,196.5,4.65,15.5,321.0,437.93,359.92
2016,7,21,8,0,311.0,211.0,4.6,16.0,378.0,513.7,418.78
2016,7,21,8,15,592.0,142.0,4.5,16.0,497.5,706.64,571.22
2016,7,21,8,30,873.0,73.0,4.4,16.0,617.0,878.64,694.93
2016,7,21,8,45,886.5,75.0,4.3,16.5,662.0,910.77,712.73
2016,7,21,9,0,900.0,77.0,4.2,17.0,707.0,940.64,729.99
2016,7,21,9,15,910.0,78.5,4.15,17.0,747.5,964.1,744.26
2016,7,21,9,30,920.0,80.0,4.1,17.0,788.0,984.82,756.65
2016,7,21,9,45,927.5,81.5,4.05,17.5,823.0,1000.2,763.96
2016,7,21,10,0,935.0,83.0,4.0,18.0,858.0,1012.51,769.25
2016,7,21,10,15,544.0,256.5,4.0,18.0,711.5,826.36,636.24
2016,7,21,10,30,153.0,430.0,4.0,18.0,565.0,593.58,455.86
2016,7,21,10,45,556.0,257.5,4.05,18.0,764.0,827.22,638.69
2016,7,21,11,0,959.0,85.0,4.1,18.0,963.0,1019.39,772.39
2016,7,21,11,15,962.0,85.5,4.25,18.0,979.0,1010.01,764.85
2016,7,21,11,30,965.0,86.0,4.4,18.0,995.0,997.4,756.86
2016,7,21,11,45,967.5,85.5,4.55,18.5,1003.5,980.16,744.7
2016,7,21,12,0,970.0,85.0,4.7,19.0,1012.0,959.86,730.43
2016,7,21,12,15,970.5,85.0,4.9,19.0,1012.5,935.32,714.96
2016,7,21,12,30,971.0,85.0,5.1,19.0,1013.0,907.99,697.35
2016,7,21,12,45,962.5,90.5,5.3,19.0,1004.5,875.74,676.01
2016,7,21,13,0,954.0,96.0,5.5,19.0,996.0,841.36,652.87
2016,7,21,13,15,951.5,95.5,5.6,18.5,981.5,804.19,628.18
2016,7,21,13,30,949.0,95.0,5.7,18.0,967.0,765.0,601.67
2016,7,21,13,45,949.0,92.0,5.8,18.0,946.0,723.44,571.39
2016,7,21,14,0,949.0,89.0,5.9,18.0,925.0,680.01,537.54
2016,7,21,14,15,660.0,223.5,5.85,18.0,796.0,576.37,453.39
2016,7,21,14,30,371.0,358.0,5.8,18.0,667.0,503.2,392.97
2016,7,21,14,45,651.0,219.0,5.8,18.0,733.5,500.35,391.12
2016,7,21,15,0,931.0,80.0,5.8,18.0,800.0,485.28,375.88
2016,7,21,15,15,657.0,181.0,5.8,18.0,676.0,402.08,308.6
2016,7,21,15,30,383.0,282.0,5.8,18.0,552.0,358.79,275.24
2016,7,21,15,45,637.0,176.5,5.8,18.0,591.0,321.05,236.91
2016,7,21,16,0,891.0,71.0,5.8,18.0,630.0,276.11,188.51
2016,7,21,16,15,874.5,69.0,5.8,17.5,581.5,224.24,142.75
2016,7,21,16,30,858.0,67.0,5.8,17.0,533.0,174.0,100.85
2016,7,21,16,45,837.0,64.0,5.8,17.0,481.5,124.39,64.84
2016,7,21,17,0,816.0,61.0,5.8,17.0,430.0,77.2,40.41
2016,7,21,17,15,786.5,58.0,5.8,16.5,378.0,46.61,35.63
2016,7,21,17,30,757.0,55.0,5.8,16.0,326.0,38.86,28.94
2016,7,21,17,45,713.5,51.0,5.8,16.0,274.0,37.2,27.5
2016,7,21,18,0,670.0,47.0,5.8,16.0,222.0,35.48,25.93
2016,7,21,18,15,605.5,41.5,5.7,15.5,173.0,32.36,23.04
2016,7,21,18,30,541.0,36.0,5.6,15.0,124.0,29.15,19.9
2016,7,21,18,45,428.5,28.0,5.5,15.0,82.5,23.36,14.11
2016,7,21,19,0,316.0,20.0,5.4,15.0,41.0,15.89,2.65
2016,7,21,19,15,158.0,10.0,5.25,14.5,20.5,9.53,0.0
2016,7,21,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,5,15,145.5,9.5,4.15,14.0,18.0,66.99,0.0
2016,7,22,5,30,291.0,19.0,4.2,14.0,36.0,171.06,45.37
2016,7,22,5,45,404.0,27.5,4.3,14.5,76.5,259.24,200.15
2016,7,22,6,0,517.0,36.0,4.4,15.0,117.0,343.49,279.44
2016,7,22,6,15,585.0,42.0,4.4,15.0,165.0,413.78,342.82
2016,7,22,6,30,653.0,48.0,4.4,15.0,213.0,488.97,407.84
2016,7,22,6,45,328.0,82.0,4.45,15.5,165.0,338.41,283.28
2016,7,22,7,0,3.0,116.0,4.5,16.0,117.0,117.59,93.61
2016,7,22,7,15,12.5,138.5,4.5,16.0,144.0,147.48,118.81
2016,7,22,7,30,22.0,161.0,4.5,16.0,171.0,177.83,143.8
2016,7,22,7,45,19.5,174.5,4.5,16.5,184.5,188.79,151.89
2016,7,22,8,0,17.0,188.0,4.5,17.0,198.0,199.66,159.8
2016,7,22,8,15,16.0,200.5,4.5,17.0,210.5,210.65,168.09
2016,7,22,8,30,15.0,213.0,4.5,17.0,223.0,221.62,176.31
2016,7,22,8,45,34.0,253.5,4.5,17.5,277.0,293.75,233.38
2016,7,22,9,0,53.0,294.0,4.5,18.0,331.0,354.7,280.35
2016,7,22,9,15,97.5,328.0,4.5,18.0,401.0,432.62,341.06
2016,7,22,9,30,142.0,362.0,4.5,18.0,471.0,524.7,410.97
2016,7,22,9,45,118.0,374.5,4.55,18.5,468.0,512.17,398.83
2016,7,22,10,0,94.0,387.0,4.6,19.0,465.0,485.74,376.9
2016,7,22,10,15,93.0,401.5,4.65,19.0,481.0,496.86,384.71
2016,7,22,10,30,92.0,416.0,4.7,19.0,497.0,507.45,392.0
2016,7,22,10,45,122.0,434.5,4.8,19.0,545.0,562.57,433.45
2016,7,22,11,0,152.0,453.0,4.9,19.0,593.0,604.67,464.88
2016,7,22,11,15,115.0,449.0,5.0,19.0,556.0,558.57,429.47
2016,7,22,11,30,78.0,445.0,5.1,19.0,519.0,505.65,389.1
2016,7,22,11,45,88.0,455.0,5.2,19.5,538.5,519.43,399.02
2016,7,22,12,0,98.0,465.0,5.3,20.0,558.0,532.21,407.95
2016,7,22,12,15,88.5,459.5,5.45,20.0,544.0,512.18,392.95
2016,7,22,12,30,79.0,454.0,5.6,20.0,530.0,492.52,378.28
2016,7,22,12,45,101.5,460.0,5.8,20.0,557.0,510.03,392.32
2016,7,22,13,0,124.0,466.0,6.0,20.0,584.0,524.97,404.3
2016,7,22,13,15,164.5,459.0,6.2,20.0,612.0,539.37,416.37
2016,7,22,13,30,205.0,452.0,6.4,20.0,640.0,550.64,425.91
2016,7,22,13,45,273.0,426.0,6.6,20.0,670.0,556.94,432.23
2016,7,22,14,0,341.0,400.0,6.8,20.0,700.0,561.12,436.41
2016,7,22,14,15,399.0,357.5,6.9,19.5,698.0,535.64,418.41
2016,7,22,14,30,457.0,315.0,7.0,19.0,696.0,509.3,398.85
2016,7,22,14,45,681.5,204.5,7.15,19.0,744.5,502.41,393.08
2016,7,22,15,0,906.0,94.0,7.3,19.0,793.0,484.42,375.52
2016,7,22,15,15,895.0,92.0,7.35,19.0,752.5,432.52,329.99
2016,7,22,15,30,884.0,90.0,7.4,19.0,712.0,380.91,283.86
2016,7,22,15,45,865.0,90.0,7.45,19.0,666.0,329.04,237.13
2016,7,22,16,0,846.0,90.0,7.5,19.0,620.0,278.62,191.64
2016,7,22,16,15,827.5,87.0,7.5,18.5,571.0,220.65,141.37
2016,7,22,16,30,809.0,84.0,7.5,18.0,522.0,171.42,100.65
2016,7,22,16,45,779.5,82.0,7.5,18.0,470.0,124.14,67.0
2016,7,22,17,0,750.0,80.0,7.5,18.0,418.0,80.29,45.12
2016,7,22,17,15,716.0,75.5,7.4,17.5,366.0,53.02,41.12
2016,7,22,17,30,682.0,71.0,7.3,17.0,314.0,46.86,35.88
2016,7,22,17,45,627.5,66.5,7.25,17.0,262.5,45.63,34.83
2016,7,22,18,0,573.0,62.0,7.2,17.0,211.0,44.39,33.67
2016,7,22,18,15,499.5,54.0,7.0,16.5,163.0,40.07,29.7
2016,7,22,18,30,426.0,46.0,6.8,16.0,115.0,35.56,25.35
2016,7,22,18,45,305.5,35.0,6.65,15.5,75.5,27.9,17.82
2016,7,22,19,0,185.0,24.0,6.5,15.0,36.0,18.98,3.24
2016,7,22,19,15,92.5,12.0,6.3,15.0,18.0,11.44,0.0
2016,7,22,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,23,5,15,81.0,10.5,4.35,14.0,15.5,42.14,0.0
2016,7,23,5,30,162.0,21.0,4.3,14.0,31.0,114.04,17.96
2016,7,23,5,45,284.5,33.0,4.25,14.5,69.0,206.57,158.14
2016,7,23,6,0,407.0,45.0,4.2,15.0,107.0,299.32,242.97
2016,7,23,6,15,483.0,53.0,4.1,15.0,154.5,371.56,307.34
2016,7,23,6,30,559.0,61.0,4.0,15.0,202.0,449.58,374.39
2016,7,23,6,45,613.0,66.5,3.95,15.5,253.5,515.11,428.39
2016,7,23,7,0,667.0,72.0,3.9,16.0,305.0,583.68,482.34
2016,7,23,7,15,702.5,77.0,3.85,16.5,357.0,640.41,523.88
2016,7,23,7,30,738.0,82.0,3.8,17.0,409.0,694.49,562.06
2016,7,23,7,45,766.0,85.0,3.75,17.5,461.0,744.18,595.84
2016,7,23,8,0,794.0,88.0,3.7,18.0,513.0,793.41,628.41
2016,7,23,8,15,813.5,91.5,3.65,18.0,561.5,835.05,655.99
2016,7,23,8,30,833.0,95.0,3.6,18.0,610.0,875.17,682.13
2016,7,23,8,45,847.0,97.5,3.6,18.5,655.5,899.46,695.77
2016,7,23,9,0,861.0,100.0,3.6,19.0,701.0,929.3,713.31
2016,7,23,9,15,872.5,102.0,3.7,19.0,741.5,953.82,729.03
2016,7,23,9,30,884.0,104.0,3.8,19.0,782.0,975.73,743.02
2016,7,23,9,45,584.0,242.5,3.9,19.5,699.0,853.12,654.15
2016,7,23,10,0,284.0,381.0,4.0,20.0,616.0,691.0,528.46
2016,7,23,10,15,228.0,405.0,4.15,20.0,598.0,645.25,494.3
2016,7,23,10,30,172.0,429.0,4.3,20.0,580.0,610.98,467.32
2016,7,23,10,45,252.5,426.0,4.5,20.5,654.0,691.21,527.04
2016,7,23,11,0,333.0,423.0,4.7,21.0,728.0,758.13,575.88
2016,7,23,11,15,226.0,443.5,4.9,21.0,652.0,658.81,501.77
2016,7,23,11,30,119.0,464.0,5.1,21.0,576.0,570.29,434.48
2016,7,23,11,45,124.5,469.5,5.35,21.0,587.5,573.17,437.41
2016,7,23,12,0,130.0,475.0,5.6,21.0,599.0,575.18,439.37
2016,7,23,12,15,117.0,471.5,5.8,21.0,583.0,551.69,421.96
2016,7,23,12,30,104.0,468.0,6.0,21.0,567.0,526.62,403.38
2016,7,23,12,45,183.0,462.5,6.25,21.0,635.5,579.47,445.28
2016,7,23,13,0,262.0,457.0,6.5,21.0,704.0,623.96,480.33
2016,7,23,13,15,194.5,454.0,6.65,21.0,636.0,557.26,429.32
2016,7,23,13,30,127.0,451.0,6.8,21.0,568.0,494.03,380.77
2016,7,23,13,45,168.0,439.5,6.95,21.0,590.0,501.53,387.6
2016,7,23,14,0,209.0,428.0,7.1,21.0,612.0,505.62,391.4
2016,7,23,14,15,212.5,412.5,7.15,21.0,594.0,480.89,372.54
2016,7,23,14,30,216.0,397.0,7.2,21.0,576.0,455.81,353.24
2016,7,23,14,45,201.5,380.0,7.3,21.0,542.0,420.37,325.74
2016,7,23,15,0,187.0,363.0,7.4,21.0,508.0,386.34,299.16
2016,7,23,15,15,519.5,236.0,7.4,20.5,608.0,391.7,300.15
2016,7,23,15,30,852.0,109.0,7.4,20.0,708.0,377.67,280.65
2016,7,23,15,45,842.5,104.0,7.45,20.0,664.0,325.64,233.9
2016,7,23,16,0,833.0,99.0,7.5,20.0,620.0,274.29,187.7
2016,7,23,16,15,814.0,96.0,7.45,19.5,571.0,223.62,143.63
2016,7,23,16,30,795.0,93.0,7.4,19.0,522.0,174.98,103.78
2016,7,23,16,45,770.5,89.0,7.35,19.0,471.0,127.27,69.98
2016,7,23,17,0,746.0,85.0,7.3,19.0,420.0,82.51,47.7
2016,7,23,17,15,710.5,80.0,7.25,18.5,367.5,51.26,39.41
2016,7,23,17,30,675.0,75.0,7.2,18.0,315.0,49.96,38.46
2016,7,23,17,45,620.5,70.0,7.15,17.5,262.5,48.51,37.29
2016,7,23,18,0,566.0,65.0,7.1,17.0,210.0,47.03,35.99
2016,7,23,18,15,490.0,56.5,6.95,16.5,162.0,42.39,31.73
2016,7,23,18,30,414.0,48.0,6.8,16.0,114.0,37.55,27.05
2016,7,23,18,45,292.5,36.0,6.65,16.0,74.5,29.0,18.61
2016,7,23,19,0,171.0,24.0,6.5,16.0,35.0,19.01,1.97
2016,7,23,19,15,85.5,12.0,6.3,15.5,17.5,11.44,0.0
2016,7,23,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,15,64.5,10.5,3.85,14.0,14.0,35.51,0.0
2016,7,24,5,30,129.0,21.0,3.9,14.0,28.0,98.81,3.74
2016,7,24,5,45,247.5,34.5,4.0,14.5,65.5,189.15,143.56
2016,7,24,6,0,366.0,48.0,4.1,15.0,103.0,279.75,226.65
2016,7,24,6,15,445.5,57.0,4.05,15.0,150.0,353.67,292.37
2016,7,24,6,30,525.0,66.0,4.0,15.0,197.0,433.59,361.09
2016,7,24,6,45,270.0,93.5,4.0,15.5,161.5,300.76,251.14
2016,7,24,7,0,15.0,121.0,4.0,16.0,126.0,132.18,106.13
2016,7,24,7,15,12.0,135.0,3.95,16.0,139.5,143.35,115.3
2016,7,24,7,30,9.0,149.0,3.9,16.0,153.0,154.4,123.95
2016,7,24,7,45,9.5,163.0,3.9,16.5,168.0,168.15,134.58
2016,7,24,8,0,10.0,177.0,3.9,17.0,183.0,181.97,145.1
2016,7,24,8,15,19.5,205.5,3.9,17.0,217.5,219.19,174.98
2016,7,24,8,30,29.0,234.0,3.9,17.0,252.0,269.52,214.81
2016,7,24,8,45,28.0,248.0,3.9,17.5,266.5,282.19,223.59
2016,7,24,9,0,27.0,262.0,3.9,18.0,281.0,294.69,232.27
2016,7,24,9,15,32.0,286.0,3.95,18.0,310.0,323.69,254.4
2016,7,24,9,30,37.0,310.0,4.0,18.0,339.0,352.4,276.09
2016,7,24,9,45,41.5,331.0,4.05,18.5,364.5,377.01,293.92
2016,7,24,10,0,46.0,352.0,4.1,19.0,390.0,401.24,311.29
2016,7,24,10,15,36.5,344.5,4.15,19.0,375.5,381.26,295.32
2016,7,24,10,30,27.0,337.0,4.2,19.0,361.0,361.58,279.74
2016,7,24,10,45,46.0,378.5,4.3,19.5,420.0,420.01,323.76
2016,7,24,11,0,65.0,420.0,4.4,20.0,479.0,477.19,365.9
2016,7,24,11,15,71.5,432.5,4.55,20.0,499.0,491.73,376.62
2016,7,24,11,30,78.0,445.0,4.7,20.0,519.0,505.53,386.98
2016,7,24,11,45,83.5,452.5,4.85,20.0,532.0,512.7,392.46
2016,7,24,12,0,89.0,460.0,5.0,20.0,545.0,519.13,397.47
2016,7,24,12,15,125.5,469.0,5.2,20.0,588.5,556.64,426.51
2016,7,24,12,30,162.0,478.0,5.4,20.0,632.0,586.74,449.86
2016,7,24,12,45,125.0,465.0,5.65,20.0,584.0,534.17,410.42
2016,7,24,13,0,88.0,452.0,5.9,20.0,536.0,484.52,372.96
2016,7,24,13,15,75.0,435.0,6.1,20.0,505.5,452.61,349.13
2016,7,24,13,30,62.0,418.0,6.3,20.0,475.0,421.91,326.01
2016,7,24,13,45,106.0,424.0,6.5,20.0,518.5,450.35,348.87
2016,7,24,14,0,150.0,430.0,6.7,20.0,562.0,469.88,364.54
2016,7,24,14,15,115.5,406.5,6.75,20.0,506.0,419.07,325.38
2016,7,24,14,30,81.0,383.0,6.8,20.0,450.0,377.53,293.34
2016,7,24,14,45,109.5,373.0,6.9,20.0,459.5,375.82,292.3
2016,7,24,15,0,138.0,363.0,7.0,20.0,469.0,364.27,283.21
2016,7,24,15,15,99.5,332.0,6.95,19.5,406.5,321.4,250.4
2016,7,24,15,30,61.0,301.0,6.9,19.0,344.0,275.87,215.62
2016,7,24,15,45,47.0,271.0,6.9,19.0,302.5,242.54,189.69
2016,7,24,16,0,33.0,241.0,6.9,19.0,261.0,211.07,165.23
2016,7,24,16,15,22.5,211.0,6.8,18.5,224.5,189.8,149.16
2016,7,24,16,30,12.0,181.0,6.7,18.0,188.0,161.39,127.24
2016,7,24,16,45,8.0,163.0,6.65,18.0,167.5,144.22,113.83
2016,7,24,17,0,4.0,145.0,6.6,18.0,147.0,127.55,100.71
2016,7,24,17,15,2.0,127.0,6.5,17.5,128.0,111.82,92.5
2016,7,24,17,30,0.0,109.0,6.4,17.0,109.0,96.6,79.6
2016,7,24,17,45,271.0,87.0,6.3,16.5,156.0,61.58,48.99
2016,7,24,18,0,542.0,65.0,6.2,16.0,203.0,47.1,36.19
2016,7,24,18,15,466.5,56.0,6.0,15.5,155.5,42.03,31.53
2016,7,24,18,30,391.0,47.0,5.8,15.0,108.0,36.71,26.42
2016,7,24,18,45,280.5,34.5,5.6,15.0,70.0,27.66,17.48
2016,7,24,19,0,170.0,22.0,5.4,15.0,32.0,17.4,0.0
2016,7,24,19,15,85.0,11.0,5.2,15.0,16.0,10.48,0.0
2016,7,24,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,5,15,77.0,9.5,3.3,13.0,13.5,39.39,0.0
2016,7,25,5,30,154.0,19.0,3.3,13.0,27.0,106.01,0.0
2016,7,25,5,45,273.5,31.5,3.3,13.5,65.0,198.84,150.46
2016,7,25,6,0,393.0,44.0,3.3,14.0,103.0,289.55,234.81
2016,7,25,6,15,470.5,53.0,3.25,14.0,150.0,363.01,300.31
2016,7,25,6,30,548.0,62.0,3.2,14.0,197.0,442.51,368.59
2016,7,25,6,45,274.0,76.5,3.15,14.5,144.0,294.29,246.33
2016,7,25,7,0,0.0,91.0,3.1,15.0,91.0,87.67,68.72
2016,7,25,7,15,0.0,100.0,3.0,15.5,100.0,95.87,75.51
2016,7,25,7,30,0.0,109.0,2.9,16.0,109.0,104.19,82.05
2016,7,25,7,45,1.0,134.5,2.85,16.5,135.0,130.66,103.47
2016,7,25,8,0,2.0,160.0,2.8,17.0,161.0,157.12,124.48
2016,7,25,8,15,3.0,170.5,2.75,17.0,172.0,167.71,132.63
2016,7,25,8,30,4.0,181.0,2.7,17.0,183.0,178.41,140.83
2016,7,25,8,45,12.0,214.0,2.65,17.5,222.0,218.83,172.64
2016,7,25,9,0,20.0,247.0,2.6,18.0,261.0,259.41,203.9
2016,7,25,9,15,33.0,283.5,2.6,18.0,308.5,321.94,252.18
2016,7,25,9,30,46.0,320.0,2.6,18.0,356.0,372.04,290.05
2016,7,25,9,45,40.5,327.0,2.6,18.5,359.5,371.76,288.27
2016,7,25,10,0,35.0,334.0,2.6,19.0,363.0,371.33,286.65
2016,7,25,10,15,47.0,362.5,2.65,19.0,403.0,410.48,315.99
2016,7,25,10,30,59.0,391.0,2.7,19.0,443.0,448.95,344.35
2016,7,25,10,45,71.0,411.5,2.75,19.0,476.0,478.27,365.81
2016,7,25,11,0,83.0,432.0,2.8,19.0,509.0,506.73,386.54
2016,7,25,11,15,117.5,450.0,2.85,19.0,559.5,561.69,427.08
2016,7,25,11,30,152.0,468.0,2.9,19.0,610.0,604.92,458.64
2016,7,25,11,45,145.0,471.5,2.95,19.5,608.0,593.68,449.11
2016,7,25,12,0,138.0,475.0,3.0,20.0,606.0,582.07,439.71
2016,7,25,12,15,161.0,476.0,3.05,20.0,629.0,594.01,448.99
2016,7,25,12,30,184.0,477.0,3.1,20.0,652.0,604.21,456.86
2016,7,25,12,45,132.5,462.0,3.2,20.0,588.0,537.4,407.62
2016,7,25,13,0,81.0,447.0,3.3,20.0,524.0,474.41,360.85
2016,7,25,13,15,124.0,450.0,3.35,20.0,565.0,500.59,381.54
2016,7,25,13,30,167.0,453.0,3.4,20.0,606.0,523.63,399.24
2016,7,25,13,45,325.0,394.0,3.5,20.0,682.0,563.49,431.64
2016,7,25,14,0,483.0,335.0,3.6,20.0,758.0,590.5,453.34
2016,7,25,14,15,361.5,363.0,3.65,20.0,674.0,520.94,399.75
2016,7,25,14,30,240.0,391.0,3.7,20.0,590.0,456.95,350.71
2016,7,25,14,45,558.5,251.5,3.75,20.0,688.0,479.42,368.32
2016,7,25,15,0,877.0,112.0,3.8,20.0,786.0,481.89,366.48
2016,7,25,15,15,495.0,215.5,3.8,19.5,592.0,364.03,276.64
2016,7,25,15,30,113.0,319.0,3.8,19.0,398.0,299.28,231.18
2016,7,25,15,45,104.0,295.5,3.8,19.0,364.5,276.77,213.75
2016,7,25,16,0,95.0,272.0,3.8,19.0,331.0,247.98,191.33
2016,7,25,16,15,88.5,248.5,3.75,18.5,300.0,220.84,170.5
2016,7,25,16,30,82.0,225.0,3.7,18.0,269.0,194.65,150.54
2016,7,25,16,45,45.5,187.5,3.7,18.0,211.5,157.69,123.02
2016,7,25,17,0,9.0,150.0,3.7,18.0,154.0,131.36,103.52
2016,7,25,17,15,5.0,132.5,3.7,17.5,134.5,115.9,95.89
2016,7,25,17,30,1.0,115.0,3.7,17.0,115.0,101.1,83.43
2016,7,25,17,45,295.5,86.5,3.7,17.0,161.0,61.36,48.69
2016,7,25,18,0,590.0,58.0,3.7,17.0,207.0,41.43,31.05
2016,7,25,18,15,515.0,50.5,3.6,16.5,159.0,37.4,27.33
2016,7,25,18,30,440.0,43.0,3.5,16.0,111.0,33.19,23.24
2016,7,25,18,45,319.5,32.0,3.4,16.0,71.5,25.43,15.45
2016,7,25,19,0,199.0,21.0,3.3,16.0,32.0,17.2,0.0
2016,7,25,19,15,99.5,10.5,3.15,15.5,16.0,10.01,0.0
2016,7,25,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,26,5,15,72.5,9.0,0.4,14.5,12.5,37.03,0.0
2016,7,26,5,30,145.0,18.0,0.3,15.0,25.0,99.81,0.0
2016,7,26,5,45,259.0,31.0,0.25,15.5,62.0,190.88,140.49
2016,7,26,6,0,373.0,44.0,0.2,16.0,99.0,278.28,219.34
2016,7,26,6,15,449.5,53.5,0.2,16.0,145.5,350.79,280.71
2016,7,26,6,30,526.0,63.0,0.2,16.0,192.0,429.29,344.33
2016,7,26,6,45,575.5,70.5,0.2,16.5,242.5,492.93,393.24
2016,7,26,7,0,625.0,78.0,0.2,17.0,293.0,559.3,441.92
2016,7,26,7,15,662.5,84.0,0.2,17.0,344.5,617.21,482.41
2016,7,26,7,30,700.0,90.0,0.2,17.0,396.0,676.14,521.89
2016,7,26,7,45,520.0,145.5,0.25,17.5,388.5,611.77,472.62
2016,7,26,8,0,340.0,201.0,0.3,18.0,381.0,525.07,406.13
2016,7,26,8,15,566.0,154.5,0.35,18.5,488.0,695.2,530.49
2016,7,26,8,30,792.0,108.0,0.4,19.0,595.0,851.39,631.0
2016,7,26,8,45,554.5,201.0,0.45,19.5,554.5,753.69,560.97
2016,7,26,9,0,317.0,294.0,0.5,20.0,514.0,629.84,470.32
2016,7,26,9,15,325.5,312.0,0.6,20.5,549.0,659.3,491.16
2016,7,26,9,30,334.0,330.0,0.7,21.0,584.0,687.5,509.1
2016,7,26,9,45,602.5,226.5,0.8,21.5,712.0,852.9,625.28
2016,7,26,10,0,871.0,123.0,0.9,22.0,840.0,989.63,710.08
2016,7,26,10,15,878.0,124.5,1.0,22.0,869.0,997.48,713.89
2016,7,26,10,30,885.0,126.0,1.1,22.0,898.0,1002.26,717.75
2016,7,26,10,45,597.5,275.5,1.2,22.5,802.5,882.95,639.66
2016,7,26,11,0,310.0,425.0,1.3,23.0,707.0,737.14,536.07
2016,7,26,11,15,286.5,439.5,1.4,23.0,704.0,719.91,525.72
2016,7,26,11,30,263.0,454.0,1.5,23.0,701.0,701.73,513.32
2016,7,26,11,45,321.5,434.5,1.65,23.0,739.0,725.15,531.95
2016,7,26,12,0,380.0,415.0,1.8,23.0,777.0,745.72,548.13
2016,7,26,12,15,636.0,277.0,1.95,23.0,882.0,826.74,610.7
2016,7,26,12,30,892.0,139.0,2.1,23.0,987.0,886.05,652.94
2016,7,26,12,45,586.0,295.0,2.25,23.0,850.0,754.39,560.99
2016,7,26,13,0,280.0,451.0,2.4,23.0,713.0,631.66,469.57
2016,7,26,13,15,354.5,411.5,2.45,23.0,738.5,636.37,475.63
2016,7,26,13,30,429.0,372.0,2.5,23.0,764.0,633.53,475.18
2016,7,26,13,45,654.0,251.0,2.6,23.0,831.5,655.72,495.13
2016,7,26,14,0,879.0,130.0,2.7,23.0,899.0,664.79,504.06
2016,7,26,14,15,669.5,221.5,2.75,22.5,796.0,575.31,436.62
2016,7,26,14,30,460.0,313.0,2.8,22.0,693.0,506.2,384.01
2016,7,26,14,45,653.0,217.5,2.9,22.0,731.5,494.78,375.19
2016,7,26,15,0,846.0,122.0,3.0,22.0,770.0,470.0,353.44
2016,7,26,15,15,646.5,188.5,3.0,22.0,668.5,398.26,297.11
2016,7,26,15,30,447.0,255.0,3.0,22.0,567.0,349.16,259.64
2016,7,26,15,45,363.0,258.5,3.05,22.0,501.0,307.97,227.78
2016,7,26,16,0,279.0,262.0,3.1,22.0,435.0,268.05,197.94
2016,7,26,16,15,198.5,245.5,3.1,21.5,363.5,230.75,171.58
2016,7,26,16,30,118.0,229.0,3.1,21.0,292.0,193.96,146.55
2016,7,26,16,45,401.0,161.5,3.1,21.0,345.0,143.44,96.97
2016,7,26,17,0,684.0,94.0,3.1,21.0,398.0,76.54,46.25
2016,7,26,17,15,646.5,88.0,3.05,20.5,346.0,57.32,44.36
2016,7,26,17,30,609.0,82.0,3.0,20.0,294.0,55.57,43.04
2016,7,26,17,45,550.5,75.0,3.0,19.5,243.0,52.79,40.74
2016,7,26,18,0,492.0,68.0,3.0,19.0,192.0,49.87,38.17
2016,7,26,18,15,418.5,57.5,2.9,18.5,145.5,43.6,32.48
2016,7,26,18,30,345.0,47.0,2.8,18.0,99.0,36.96,26.24
2016,7,26,18,45,233.5,32.5,2.75,17.5,62.0,25.26,15.07
2016,7,26,19,0,122.0,18.0,2.7,17.0,25.0,14.15,0.0
2016,7,26,19,15,61.0,9.0,2.55,16.5,12.5,8.58,0.0
2016,7,26,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,5,15,37.5,7.0,0.45,15.0,9.0,21.34,0.0
2016,7,27,5,30,75.0,14.0,0.4,15.0,18.0,61.84,0.0
2016,7,27,5,45,166.5,30.5,0.4,15.5,51.5,143.58,104.29
2016,7,27,6,0,258.0,47.0,0.4,16.0,85.0,218.94,173.22
2016,7,27,6,15,328.5,60.5,0.35,16.0,128.0,286.12,230.65
2016,7,27,6,30,399.0,74.0,0.3,16.0,171.0,359.33,290.75
2016,7,27,6,45,456.5,83.0,0.3,16.5,219.5,423.44,341.2
2016,7,27,7,0,514.0,92.0,0.3,17.0,268.0,497.05,396.45
2016,7,27,7,15,284.5,131.5,0.3,17.5,231.5,374.18,298.81
2016,7,27,7,30,55.0,171.0,0.3,18.0,195.0,226.99,179.42
2016,7,27,7,45,358.0,144.5,0.35,18.5,331.0,478.75,379.16
2016,7,27,8,0,661.0,118.0,0.4,19.0,467.0,718.29,548.67
2016,7,27,8,15,442.0,192.5,0.45,19.0,435.5,624.66,476.38
2016,7,27,8,30,223.0,267.0,0.5,19.0,404.0,495.14,379.22
2016,7,27,8,45,167.5,290.5,0.6,19.5,398.0,472.56,361.57
2016,7,27,9,0,112.0,314.0,0.7,20.0,392.0,432.82,330.29
2016,7,27,9,15,132.5,336.5,0.8,20.0,433.5,489.45,371.65
2016,7,27,9,30,153.0,359.0,0.9,20.0,475.0,531.76,401.55
2016,7,27,9,45,117.0,369.0,1.0,20.5,460.0,505.06,380.13
2016,7,27,10,0,81.0,379.0,1.1,21.0,445.0,464.4,349.35
2016,7,27,10,15,115.0,402.5,1.2,21.0,500.5,531.66,398.37
2016,7,27,10,30,149.0,426.0,1.3,21.0,556.0,584.96,436.13
2016,7,27,10,45,198.5,433.5,1.45,21.5,611.0,635.33,471.67
2016,7,27,11,0,248.0,441.0,1.6,22.0,666.0,693.51,511.89
2016,7,27,11,15,223.0,453.0,1.7,22.0,658.5,664.63,491.19
2016,7,27,11,30,198.0,465.0,1.8,22.0,651.0,644.61,477.07
2016,7,27,11,45,189.5,470.0,1.9,22.0,649.0,632.65,468.94
2016,7,27,12,0,181.0,475.0,2.0,22.0,647.0,620.19,460.37
2016,7,27,12,15,239.0,464.0,2.05,22.0,691.0,650.22,483.07
2016,7,27,12,30,297.0,453.0,2.1,22.0,735.0,678.34,503.85
2016,7,27,12,45,280.5,453.5,2.2,22.0,718.5,649.71,483.75
2016,7,27,13,0,264.0,454.0,2.3,22.0,702.0,621.44,464.13
2016,7,27,13,15,275.5,443.0,2.4,21.5,698.0,604.55,453.89
2016,7,27,13,30,287.0,432.0,2.5,21.0,694.0,586.6,442.56
2016,7,27,13,45,273.0,424.0,2.65,21.0,668.5,553.09,418.69
2016,7,27,14,0,259.0,416.0,2.8,21.0,643.0,520.47,395.18
2016,7,27,14,15,268.0,399.0,2.85,21.0,627.0,494.86,376.52
2016,7,27,14,30,277.0,382.0,2.9,21.0,611.0,468.46,356.86
2016,7,27,14,45,342.5,343.5,3.0,21.0,614.5,451.7,344.15
2016,7,27,15,0,408.0,305.0,3.1,21.0,618.0,423.16,321.54
2016,7,27,15,15,299.0,312.0,3.1,20.5,534.5,367.84,279.63
2016,7,27,15,30,190.0,319.0,3.1,20.0,451.0,324.32,247.54
2016,7,27,15,45,167.0,297.0,3.15,20.0,408.0,287.36,218.98
2016,7,27,16,0,144.0,275.0,3.2,20.0,365.0,253.0,192.51
2016,7,27,16,15,112.5,249.0,3.2,19.5,315.5,217.04,165.66
2016,7,27,16,30,81.0,223.0,3.2,19.0,266.0,192.39,148.13
2016,7,27,16,45,64.5,197.0,3.2,19.0,229.5,164.85,127.65
2016,7,27,17,0,48.0,171.0,3.2,19.0,193.0,139.44,109.09
2016,7,27,17,15,319.0,125.0,3.2,18.5,238.0,84.93,68.72
2016,7,27,17,30,590.0,79.0,3.2,18.0,283.0,53.27,41.37
2016,7,27,17,45,546.0,70.5,3.2,18.0,235.0,49.2,37.84
2016,7,27,18,0,502.0,62.0,3.2,18.0,187.0,44.84,33.91
2016,7,27,18,15,428.5,52.5,3.15,17.5,142.0,39.26,28.8
2016,7,27,18,30,355.0,43.0,3.1,17.0,97.0,33.36,23.21
2016,7,27,18,45,251.5,30.5,3.05,17.0,61.5,24.21,14.09
2016,7,27,19,0,148.0,18.0,3.0,17.0,26.0,14.2,0.0
2016,7,27,19,15,74.0,9.0,2.85,16.5,13.0,8.58,0.0
2016,7,27,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,28,5,15,76.5,8.0,0.7,14.0,11.5,37.44,0.0
2016,7,28,5,30,153.0,16.0,0.6,14.0,23.0,100.72,0.0
2016,7,28,5,45,267.5,27.5,0.55,14.5,58.5,190.57,138.29
2016,7,28,6,0,382.0,39.0,0.5,15.0,94.0,276.42,219.13
2016,7,28,6,15,457.0,47.5,0.45,15.0,139.0,346.69,279.67
2016,7,28,6,30,532.0,56.0,0.4,15.0,184.0,423.02,342.3
2016,7,28,6,45,278.5,89.0,0.4,15.5,157.0,312.93,254.48
2016,7,28,7,0,25.0,122.0,0.4,16.0,130.0,149.89,119.51
2016,7,28,7,15,14.5,131.5,0.4,16.0,136.5,141.68,113.05
2016,7,28,7,30,4.0,141.0,0.4,16.0,143.0,142.01,112.66
2016,7,28,7,45,23.0,173.5,0.45,16.5,185.5,191.04,152.23
2016,7,28,8,0,42.0,206.0,0.5,17.0,228.0,253.58,201.06
2016,7,28,8,15,46.0,228.0,0.55,17.0,254.0,280.39,220.96
2016,7,28,8,30,50.0,250.0,0.6,17.0,280.0,307.05,240.76
2016,7,28,8,45,52.5,270.5,0.7,17.5,304.5,330.43,257.5
2016,7,28,9,0,55.0,291.0,0.8,18.0,329.0,353.54,273.9
2016,7,28,9,15,87.5,323.0,0.9,18.0,387.5,417.64,322.08
2016,7,28,9,30,120.0,355.0,1.0,18.0,446.0,495.59,378.91
2016,7,28,9,45,170.0,372.5,1.1,18.5,508.5,560.16,425.05
2016,7,28,10,0,220.0,390.0,1.2,19.0,571.0,624.5,470.16
2016,7,28,10,15,549.5,248.5,1.3,19.0,721.0,820.15,614.09
2016,7,28,10,30,879.0,107.0,1.4,19.0,871.0,974.77,716.02
2016,7,28,10,45,538.5,277.5,1.5,19.5,749.5,824.32,611.72
2016,7,28,11,0,198.0,448.0,1.6,20.0,628.0,643.01,477.96
2016,7,28,11,15,198.5,456.5,1.7,20.0,639.0,644.66,480.82
2016,7,28,11,30,199.0,465.0,1.8,20.0,650.0,645.32,481.43
2016,7,28,11,45,210.5,456.5,1.9,20.0,654.5,638.55,477.47
2016,7,28,12,0,222.0,448.0,2.0,20.0,659.0,630.85,472.88
2016,7,28,12,15,176.0,460.0,2.05,20.0,627.0,591.42,443.81
2016,7,28,12,30,130.0,472.0,2.1,20.0,595.0,553.41,415.77
2016,7,28,12,45,98.0,452.5,2.15,20.0,545.0,499.43,376.72
2016,7,28,13,0,66.0,433.0,2.2,20.0,495.0,449.71,340.35
2016,7,28,13,15,81.0,435.5,2.25,20.0,510.5,456.9,346.41
2016,7,28,13,30,96.0,438.0,2.3,20.0,526.0,462.65,351.05
2016,7,28,13,45,165.0,429.5,2.4,20.0,575.5,489.57,372.33
2016,7,28,14,0,234.0,421.0,2.5,20.0,625.0,513.37,390.64
2016,7,28,14,15,212.0,408.5,2.55,20.0,589.0,475.19,362.18
2016,7,28,14,30,190.0,396.0,2.6,20.0,553.0,438.88,335.18
2016,7,28,14,45,206.5,375.5,2.65,20.0,539.5,416.93,318.76
2016,7,28,15,0,223.0,355.0,2.7,20.0,526.0,393.52,300.7
2016,7,28,15,15,215.5,335.5,2.7,19.5,493.5,360.11,275.31
2016,7,28,15,30,208.0,316.0,2.7,19.0,461.0,327.56,250.24
2016,7,28,15,45,156.0,293.5,2.75,19.0,398.5,281.21,215.03
2016,7,28,16,0,104.0,271.0,2.8,19.0,336.0,248.16,190.68
2016,7,28,16,15,101.0,248.0,2.85,18.5,306.5,221.52,170.23
2016,7,28,16,30,98.0,225.0,2.9,18.0,277.0,195.44,150.36
2016,7,28,16,45,62.0,193.0,2.95,18.0,225.0,161.65,125.65
2016,7,28,17,0,26.0,161.0,3.0,18.0,173.0,132.13,103.91
2016,7,28,17,15,21.5,141.0,3.0,17.5,150.0,121.97,101.11
2016,7,28,17,30,17.0,121.0,3.0,17.0,127.0,105.36,87.12
2016,7,28,17,45,263.5,90.0,3.0,17.0,156.0,69.45,55.78
2016,7,28,18,0,510.0,59.0,3.0,17.0,185.0,42.45,31.93
2016,7,28,18,15,436.5,50.0,2.9,16.5,140.0,37.2,27.11
2016,7,28,18,30,363.0,41.0,2.8,16.0,95.0,31.66,21.81
2016,7,28,18,45,255.0,29.0,2.7,16.0,59.5,22.92,12.96
2016,7,28,19,0,147.0,17.0,2.6,16.0,24.0,13.63,0.0
2016,7,28,19,15,73.5,8.5,2.4,16.0,12.0,8.1,0.0
2016,7,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,29,5,15,47.5,7.0,0.7,14.0,9.0,25.12,0.0
2016,7,29,5,30,95.0,14.0,0.7,14.0,18.0,69.78,0.0
2016,7,29,5,45,197.5,28.5,0.7,14.5,51.5,155.56,111.11
2016,7,29,6,0,300.0,43.0,0.7,15.0,85.0,235.01,186.69
2016,7,29,6,15,374.0,54.0,0.7,15.0,128.0,306.07,248.32
2016,7,29,6,30,448.0,65.0,0.7,15.0,171.0,381.26,311.15
2016,7,29,6,45,230.5,91.0,0.75,15.5,146.5,270.46,221.86
2016,7,29,7,0,13.0,117.0,0.8,16.0,122.0,126.8,100.88
2016,7,29,7,15,56.0,146.5,0.8,16.0,170.5,200.22,162.42
2016,7,29,7,30,99.0,176.0,0.8,16.0,219.0,267.67,216.8
2016,7,29,7,45,131.5,200.0,0.85,16.5,264.5,334.68,268.62
2016,7,29,8,0,164.0,224.0,0.9,17.0,310.0,390.88,310.82
2016,7,29,8,15,148.5,247.0,0.95,17.5,331.0,405.37,319.37
2016,7,29,8,30,133.0,270.0,1.0,18.0,352.0,418.29,326.93
2016,7,29,8,45,196.0,287.5,1.1,18.5,417.5,494.99,384.18
2016,7,29,9,0,259.0,305.0,1.2,19.0,483.0,587.64,450.56
2016,7,29,9,15,204.5,331.0,1.2,19.0,477.5,551.32,421.08
2016,7,29,9,30,150.0,357.0,1.2,19.0,472.0,526.53,400.74
2016,7,29,9,45,162.0,375.5,1.3,19.5,504.5,555.62,420.95
2016,7,29,10,0,174.0,394.0,1.4,20.0,537.0,583.95,439.98
2016,7,29,10,15,519.0,254.0,1.45,20.0,700.5,791.76,594.19
2016,7,29,10,30,864.0,114.0,1.5,20.0,864.0,966.61,709.91
2016,7,29,10,45,536.0,280.0,1.6,20.0,749.5,823.89,611.4
2016,7,29,11,0,208.0,446.0,1.7,20.0,635.0,650.35,484.09
2016,7,29,11,15,545.5,281.5,1.8,20.0,787.5,815.68,610.16
2016,7,29,11,30,883.0,117.0,1.9,20.0,940.0,944.09,697.66
2016,7,29,11,45,543.5,294.5,2.0,20.5,803.0,796.94,593.97
2016,7,29,12,0,204.0,472.0,2.1,21.0,666.0,637.35,474.11
2016,7,29,12,15,545.5,295.0,2.2,21.0,811.5,763.28,573.44
2016,7,29,12,30,887.0,118.0,2.3,21.0,957.0,859.34,642.54
2016,7,29,12,45,523.0,292.5,2.45,21.0,786.5,700.36,528.5
2016,7,29,13,0,159.0,467.0,2.6,21.0,616.0,551.6,414.67
2016,7,29,13,15,171.5,458.5,2.7,20.5,616.5,542.2,410.17
2016,7,29,13,30,184.0,450.0,2.8,20.0,617.0,531.72,403.92
2016,7,29,13,45,157.0,437.0,2.95,20.0,577.5,490.19,373.53
2016,7,29,14,0,130.0,424.0,3.1,20.0,538.0,450.91,344.64
2016,7,29,14,15,164.0,409.0,3.15,20.0,548.0,447.49,342.74
2016,7,29,14,30,198.0,394.0,3.2,20.0,558.0,441.04,338.03
2016,7,29,14,45,158.0,375.5,3.3,20.0,502.5,393.05,301.76
2016,7,29,15,0,118.0,357.0,3.4,20.0,447.0,349.06,268.54
2016,7,29,15,15,103.5,333.5,3.4,19.5,409.0,322.39,248.7
2016,7,29,15,30,89.0,310.0,3.4,19.0,371.0,290.52,224.71
2016,7,29,15,45,81.0,286.0,3.45,19.0,339.0,261.85,202.57
2016,7,29,16,0,73.0,262.0,3.5,19.0,307.0,234.28,181.24
2016,7,29,16,15,405.5,177.0,3.5,18.5,394.5,199.95,140.59
2016,7,29,16,30,738.0,92.0,3.5,18.0,482.0,155.98,91.14
2016,7,29,16,45,374.0,120.5,3.5,18.0,317.5,108.83,71.58
2016,7,29,17,0,10.0,149.0,3.5,18.0,153.0,130.03,102.58
2016,7,29,17,15,5.5,130.5,3.45,17.5,133.0,114.1,94.36
2016,7,29,17,30,1.0,112.0,3.4,17.0,113.0,98.52,81.2
2016,7,29,17,45,249.5,86.5,3.4,17.0,148.0,66.94,53.59
2016,7,29,18,0,498.0,61.0,3.4,17.0,183.0,44.27,33.52
2016,7,29,18,15,423.5,51.5,3.2,16.5,138.0,38.65,28.36
2016,7,29,18,30,349.0,42.0,3.0,16.0,93.0,32.72,22.69
2016,7,29,18,45,238.5,29.0,2.85,16.0,57.5,23.05,12.86
2016,7,29,19,0,128.0,16.0,2.7,16.0,22.0,12.62,0.0
2016,7,29,19,15,64.0,8.0,2.45,16.0,11.0,7.63,0.0
2016,7,29,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,30,5,15,68.5,7.0,1.55,14.0,10.0,6.67,0.0
2016,7,30,5,30,137.0,14.0,1.6,14.0,20.0,72.49,0.0
2016,7,30,5,45,255.5,26.0,1.7,14.5,55.0,182.5,129.28
2016,7,30,6,0,374.0,38.0,1.8,15.0,90.0,269.97,215.47
2016,7,30,6,15,450.5,47.0,1.85,15.0,135.0,341.13,278.84
2016,7,30,6,30,527.0,56.0,1.9,15.0,180.0,418.55,344.99
2016,7,30,6,45,364.5,91.0,2.0,15.5,187.0,371.67,307.1
2016,7,30,7,0,202.0,126.0,2.1,16.0,194.0,301.91,248.72
2016,7,30,7,15,196.5,149.5,2.1,16.0,225.0,319.4,262.8
2016,7,30,7,30,191.0,173.0,2.1,16.0,256.0,347.29,284.11
2016,7,30,7,45,182.5,197.5,2.1,16.5,284.5,372.76,302.31
2016,7,30,8,0,174.0,222.0,2.1,17.0,313.0,396.8,318.96
2016,7,30,8,15,123.5,240.5,2.05,17.0,308.5,375.95,300.02
2016,7,30,8,30,73.0,259.0,2.0,17.0,304.0,338.19,268.24
2016,7,30,8,45,187.0,277.0,2.0,17.5,403.0,474.52,374.57
2016,7,30,9,0,301.0,295.0,2.0,18.0,502.0,615.12,478.28
2016,7,30,9,15,573.5,201.5,2.0,18.0,625.0,789.53,607.99
2016,7,30,9,30,846.0,108.0,2.0,18.0,748.0,937.77,707.05
2016,7,30,9,45,867.0,103.5,2.0,18.5,786.5,958.46,716.52
2016,7,30,10,0,888.0,99.0,2.0,19.0,825.0,976.58,725.69
2016,7,30,10,15,895.0,100.0,2.0,19.0,854.0,984.26,729.45
2016,7,30,10,30,902.0,101.0,2.0,19.0,883.0,988.82,731.41
2016,7,30,10,45,616.5,261.0,2.0,19.5,802.0,884.3,658.8
2016,7,30,11,0,331.0,421.0,2.0,20.0,721.0,751.84,559.12
2016,7,30,11,15,375.5,404.0,2.0,20.0,750.0,767.2,571.75
2016,7,30,11,30,420.0,387.0,2.0,20.0,779.0,786.63,585.61
2016,7,30,11,45,273.0,428.5,2.0,20.0,684.0,673.48,503.31
2016,7,30,12,0,126.0,470.0,2.0,20.0,589.0,565.67,423.69
2016,7,30,12,15,114.0,466.5,1.95,20.0,574.5,543.26,407.85
2016,7,30,12,30,102.0,463.0,1.9,20.0,560.0,519.2,390.24
2016,7,30,12,45,83.0,447.0,1.85,20.0,525.5,481.91,362.98
2016,7,30,13,0,64.0,431.0,1.8,20.0,491.0,446.07,336.69
2016,7,30,13,15,158.0,435.0,1.75,20.0,579.5,511.44,386.28
2016,7,30,13,30,252.0,439.0,1.7,20.0,668.0,566.47,426.52
2016,7,30,13,45,215.5,432.5,1.65,20.0,625.0,524.67,395.25
