Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,14,0,179.0,426.0,1.6,20.0,582.0,482.46,364.28
2016,7,30,14,15,524.0,270.0,1.55,19.5,704.5,529.53,403.3
2016,7,30,14,30,869.0,114.0,1.5,19.0,827.0,557.93,424.56
2016,7,30,14,45,484.5,232.5,1.5,19.0,627.5,422.99,321.97
2016,7,30,15,0,100.0,351.0,1.5,19.0,428.0,343.18,262.38
2016,7,30,15,15,95.5,330.0,1.5,19.0,400.0,316.31,242.44
2016,7,30,15,30,91.0,309.0,1.5,19.0,372.0,290.06,222.52
2016,7,30,15,45,148.5,289.0,1.5,19.0,384.0,274.81,209.15
2016,7,30,16,0,206.0,269.0,1.5,19.0,396.0,261.13,196.07
2016,7,30,16,15,127.0,239.0,1.55,18.5,315.0,211.24,160.26
2016,7,30,16,30,48.0,209.0,1.6,18.0,234.0,177.67,137.85
2016,7,30,16,45,39.0,185.5,1.65,18.0,204.5,154.33,120.35
2016,7,30,17,0,30.0,162.0,1.7,18.0,175.0,132.27,103.92
2016,7,30,17,15,26.0,142.0,1.75,17.5,152.0,116.41,96.2
2016,7,30,17,30,22.0,122.0,1.8,17.0,129.0,105.9,87.51
2016,7,30,17,45,299.5,87.5,1.85,17.0,160.5,62.58,49.73
2016,7,30,18,0,577.0,53.0,1.9,17.0,192.0,37.86,27.88
2016,7,30,18,15,502.5,45.0,1.9,16.5,145.0,33.24,23.61
2016,7,30,18,30,428.0,37.0,1.9,16.0,98.0,28.37,18.91
2016,7,30,18,45,310.5,26.0,1.9,15.5,61.0,20.42,10.58
2016,7,30,19,0,193.0,15.0,1.9,15.0,24.0,11.96,0.0
2016,7,30,19,15,96.5,7.5,1.8,15.0,12.0,7.15,0.0
2016,7,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,5,15,56.0,7.0,2.4,14.0,9.0,6.67,0.0
2016,7,31,5,30,112.0,14.0,2.4,14.0,18.0,61.52,0.0
2016,7,31,5,45,218.5,28.0,2.45,14.5,52.0,164.88,114.45
2016,7,31,6,0,325.0,42.0,2.5,15.0,86.0,247.99,197.95
2016,7,31,6,15,402.0,52.5,2.4,15.0,130.5,319.26,261.56
2016,7,31,6,30,479.0,63.0,2.3,15.0,175.0,396.76,327.98
2016,7,31,6,45,239.5,82.5,2.25,15.5,138.5,264.71,219.87
2016,7,31,7,0,0.0,102.0,2.2,16.0,102.0,100.56,79.19
2016,7,31,7,15,8.5,126.5,2.05,16.0,130.5,131.9,105.6
2016,7,31,7,30,17.0,151.0,1.9,16.0,159.0,163.59,131.58
2016,7,31,7,45,22.0,172.0,1.8,16.5,183.0,188.84,151.48
2016,7,31,8,0,27.0,193.0,1.7,17.0,207.0,225.92,180.42
2016,7,31,8,15,69.5,230.0,1.6,17.0,271.0,303.35,242.08
2016,7,31,8,30,112.0,267.0,1.5,17.0,335.0,396.09,313.26
2016,7,31,8,45,156.0,289.5,1.45,17.5,392.0,460.73,360.86
2016,7,31,9,0,200.0,312.0,1.4,18.0,449.0,526.29,407.91
2016,7,31,9,15,251.5,323.0,1.3,18.0,506.0,600.47,460.42
2016,7,31,9,30,303.0,334.0,1.2,18.0,563.0,660.87,501.81
2016,7,31,9,45,537.0,249.5,1.15,18.5,678.5,806.63,605.6
2016,7,31,10,0,771.0,165.0,1.1,19.0,794.0,941.69,692.19
2016,7,31,10,15,779.5,167.5,1.05,19.0,823.5,951.15,694.52
2016,7,31,10,30,788.0,170.0,1.0,19.0,853.0,957.71,696.78
2016,7,31,10,45,795.0,171.5,0.95,19.5,875.5,958.84,694.4
2016,7,31,11,0,802.0,173.0,0.9,20.0,898.0,956.99,690.32
2016,7,31,11,15,806.0,174.0,0.9,20.0,913.0,948.81,684.66
2016,7,31,11,30,810.0,175.0,0.9,20.0,928.0,937.73,677.37
2016,7,31,11,45,812.5,175.5,0.9,20.0,936.0,921.95,667.22
2016,7,31,12,0,815.0,176.0,0.9,20.0,944.0,903.47,655.47
2016,7,31,12,15,815.0,176.0,0.9,20.0,944.0,879.76,640.42
2016,7,31,12,30,815.0,176.0,0.9,20.0,944.0,853.71,623.91
2016,7,31,12,45,851.5,150.5,0.95,20.0,948.0,828.39,608.63
2016,7,31,13,0,888.0,125.0,1.0,20.0,952.0,803.96,593.79
2016,7,31,13,15,884.5,124.0,1.05,20.0,937.0,767.12,570.48
2016,7,31,13,30,881.0,123.0,1.1,20.0,922.0,728.5,545.42
2016,7,31,13,45,873.0,124.0,1.15,20.0,898.5,686.99,516.39
2016,7,31,14,0,865.0,125.0,1.2,20.0,875.0,644.34,485.76
2016,7,31,14,15,857.5,123.0,1.2,19.5,846.0,598.52,452.52
2016,7,31,14,30,850.0,121.0,1.2,19.0,817.0,551.96,417.68
2016,7,31,14,45,839.5,119.5,1.3,19.0,782.0,503.81,380.31
2016,7,31,15,0,829.0,118.0,1.4,19.0,747.0,450.63,337.98
2016,7,31,15,15,816.5,115.5,1.45,18.5,706.5,400.45,296.9
2016,7,31,15,30,804.0,113.0,1.5,18.0,666.0,350.88,255.05
2016,7,31,15,45,791.0,108.0,1.55,18.0,622.0,299.96,210.91
2016,7,31,16,0,778.0,103.0,1.6,18.0,578.0,250.13,167.54
2016,7,31,16,15,756.5,99.5,1.6,17.5,530.0,201.33,126.65
2016,7,31,16,30,735.0,96.0,1.6,17.0,482.0,154.86,90.63
2016,7,31,16,45,713.5,90.0,1.65,17.0,432.5,103.41,56.32
2016,7,31,17,0,692.0,84.0,1.7,17.0,383.0,59.83,39.31
2016,7,31,17,15,654.5,78.5,1.75,16.5,332.0,50.9,39.5
2016,7,31,17,30,617.0,73.0,1.8,16.0,281.0,49.21,38.18
2016,7,31,17,45,571.5,65.0,1.9,16.0,232.0,45.35,34.76
2016,7,31,18,0,526.0,57.0,2.0,16.0,183.0,41.22,30.97
2016,7,31,18,15,449.0,48.5,2.05,15.5,137.0,36.33,26.41
2016,7,31,18,30,372.0,40.0,2.1,15.0,91.0,31.21,21.4
2016,7,31,18,45,260.5,27.5,2.15,15.0,56.0,21.93,11.52
2016,7,31,19,0,149.0,15.0,2.2,15.0,21.0,14.3,0.0
2016,7,31,19,15,74.5,7.5,2.15,15.0,10.5,7.15,0.0
2016,7,31,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,5,15,80.5,6.5,1.0,14.0,9.0,0.0,0.0
2016,8,1,5,30,161.0,13.0,1.0,14.0,18.0,81.39,0.0
2016,8,1,5,45,288.0,23.5,1.0,14.5,53.5,193.05,131.08
2016,8,1,6,0,415.0,34.0,1.0,15.0,89.0,285.52,225.82
2016,8,1,6,15,492.0,41.0,1.0,15.0,134.5,355.78,288.19
2016,8,1,6,30,569.0,48.0,1.0,15.0,180.0,432.42,352.83
2016,8,1,6,45,284.5,61.0,1.0,15.5,127.0,278.46,229.82
2016,8,1,7,0,0.0,74.0,1.0,16.0,74.0,69.81,53.31
2016,8,1,7,15,0.0,90.0,0.95,16.0,90.0,85.63,66.79
2016,8,1,7,30,0.0,106.0,0.9,16.0,106.0,101.37,79.63
2016,8,1,7,45,0.0,127.5,0.9,16.5,127.5,122.84,96.8
2016,8,1,8,0,0.0,149.0,0.9,17.0,149.0,144.21,113.56
2016,8,1,8,15,11.5,185.5,0.9,17.0,192.5,191.3,151.28
2016,8,1,8,30,23.0,222.0,0.9,17.0,236.0,238.87,188.49
2016,8,1,8,45,33.0,250.0,0.95,17.5,271.5,289.58,226.96
2016,8,1,9,0,43.0,278.0,1.0,18.0,307.0,327.95,255.24
2016,8,1,9,15,92.5,316.0,1.05,18.0,384.0,414.56,321.01
2016,8,1,9,30,142.0,354.0,1.1,18.0,461.0,515.33,394.66
2016,8,1,9,45,165.0,372.0,1.2,18.5,502.5,554.35,421.37
2016,8,1,10,0,188.0,390.0,1.3,19.0,544.0,592.78,447.85
2016,8,1,10,15,180.5,406.0,1.4,19.0,558.0,598.58,451.14
2016,8,1,10,30,173.0,422.0,1.5,19.0,572.0,603.37,454.05
2016,8,1,10,45,219.0,427.5,1.65,19.0,622.0,647.85,486.94
2016,8,1,11,0,265.0,433.0,1.8,19.0,672.0,700.18,524.47
2016,8,1,11,15,588.5,269.0,1.95,19.0,812.0,842.0,632.29
2016,8,1,11,30,912.0,105.0,2.1,19.0,952.0,955.77,710.1
2016,8,1,11,45,915.0,104.5,2.25,19.5,960.5,939.29,697.92
2016,8,1,12,0,918.0,104.0,2.4,20.0,969.0,919.86,685.09
2016,8,1,12,15,591.5,281.0,2.6,20.0,838.5,786.84,593.24
2016,8,1,12,30,265.0,458.0,2.8,20.0,708.0,653.89,492.29
2016,8,1,12,45,293.0,446.0,3.0,20.0,720.0,650.71,492.29
2016,8,1,13,0,321.0,434.0,3.2,20.0,732.0,645.41,489.74
2016,8,1,13,15,618.5,266.5,3.35,19.5,829.5,696.94,535.43
2016,8,1,13,30,916.0,99.0,3.5,19.0,927.0,730.31,565.82
2016,8,1,13,45,914.0,97.0,3.65,19.0,906.0,688.92,535.06
2016,8,1,14,0,912.0,95.0,3.8,19.0,885.0,645.86,502.33
2016,8,1,14,15,906.0,93.5,3.9,19.0,856.0,599.45,466.02
2016,8,1,14,30,900.0,92.0,4.0,19.0,827.0,552.06,427.98
2016,8,1,14,45,893.5,90.0,4.1,19.0,793.0,503.22,387.74
2016,8,1,15,0,887.0,88.0,4.2,19.0,759.0,453.86,345.93
2016,8,1,15,15,876.5,86.0,4.2,18.5,718.5,402.66,302.12
2016,8,1,15,30,866.0,84.0,4.2,18.0,678.0,351.72,257.44
2016,8,1,15,45,852.0,82.0,4.25,18.0,633.5,300.3,211.4
2016,8,1,16,0,838.0,80.0,4.3,18.0,589.0,249.9,166.36
2016,8,1,16,15,820.0,77.0,4.3,17.5,541.0,199.26,123.04
2016,8,1,16,30,802.0,74.0,4.3,17.0,493.0,143.15,78.75
2016,8,1,16,45,775.5,71.5,4.3,17.0,442.0,96.12,49.02
2016,8,1,17,0,749.0,69.0,4.3,17.0,391.0,52.21,40.42
2016,8,1,17,15,715.0,65.0,4.25,16.5,339.5,45.65,34.86
2016,8,1,17,30,681.0,61.0,4.2,16.0,288.0,44.4,33.9
2016,8,1,17,45,627.5,56.0,4.2,15.5,237.5,42.19,32.0
2016,8,1,18,0,574.0,51.0,4.2,15.0,187.0,36.46,26.84
2016,8,1,18,15,497.5,43.5,4.1,15.0,140.0,32.19,22.78
2016,8,1,18,30,421.0,36.0,4.0,15.0,93.0,27.73,18.33
2016,8,1,18,45,291.5,25.0,3.95,15.0,57.0,19.73,9.47
2016,8,1,19,0,162.0,14.0,3.9,15.0,21.0,13.34,0.0
2016,8,1,19,15,81.0,7.0,3.8,14.5,10.5,6.67,0.0
2016,8,1,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,5,15,62.0,6.5,2.2,13.0,8.5,0.0,0.0
2016,8,2,5,30,124.0,13.0,2.2,13.0,17.0,65.34,0.0
2016,8,2,5,45,261.0,25.0,2.25,13.5,53.0,180.66,120.09
2016,8,2,6,0,398.0,37.0,2.3,14.0,89.0,279.73,223.14
2016,8,2,6,15,480.5,45.0,2.25,14.0,135.5,353.84,290.01
2016,8,2,6,30,563.0,53.0,2.2,14.0,182.0,434.66,359.52
2016,8,2,6,45,281.5,61.5,2.2,14.5,126.0,276.93,231.33
2016,8,2,7,0,0.0,70.0,2.2,15.0,70.0,65.64,50.15
2016,8,2,7,15,0.0,91.5,2.25,15.0,91.5,87.27,68.5
2016,8,2,7,30,0.0,113.0,2.3,15.0,113.0,108.85,86.32
2016,8,2,7,45,2.0,137.5,2.35,15.5,138.5,135.14,107.66
2016,8,2,8,0,4.0,162.0,2.4,16.0,164.0,161.44,128.62
2016,8,2,8,15,7.5,180.0,2.45,16.0,184.5,182.05,145.0
2016,8,2,8,30,11.0,198.0,2.5,16.0,205.0,202.76,161.31
2016,8,2,8,45,19.0,228.0,2.6,16.5,241.0,240.21,190.64
2016,8,2,9,0,27.0,258.0,2.7,17.0,277.0,290.78,229.68
2016,8,2,9,15,26.5,270.5,2.8,17.0,290.0,301.89,237.62
2016,8,2,9,30,26.0,283.0,2.9,17.0,303.0,312.85,245.58
2016,8,2,9,45,48.0,325.0,3.0,17.5,363.5,377.02,294.65
2016,8,2,10,0,70.0,367.0,3.1,18.0,424.0,440.71,342.15
2016,8,2,10,15,80.0,387.0,3.2,18.0,454.5,468.46,362.49
2016,8,2,10,30,90.0,407.0,3.3,18.0,485.0,495.57,382.4
2016,8,2,10,45,96.0,421.0,3.45,18.5,506.0,511.81,393.49
2016,8,2,11,0,102.0,435.0,3.6,19.0,527.0,527.35,404.07
2016,8,2,11,15,136.0,448.5,3.7,19.0,573.5,576.52,440.73
2016,8,2,11,30,170.0,462.0,3.8,19.0,620.0,614.12,468.61
2016,8,2,11,45,203.5,462.5,3.9,19.0,653.0,636.46,485.51
2016,8,2,12,0,237.0,463.0,4.0,19.0,686.0,656.72,500.91
2016,8,2,12,15,169.0,461.0,4.05,19.0,620.0,584.85,446.85
2016,8,2,12,30,101.0,459.0,4.1,19.0,554.0,514.05,393.33
2016,8,2,12,45,173.0,456.0,4.2,19.0,617.5,562.57,431.42
2016,8,2,13,0,245.0,453.0,4.3,19.0,681.0,603.11,462.67
2016,8,2,13,15,167.0,442.0,4.35,19.0,596.5,523.08,402.09
2016,8,2,13,30,89.0,431.0,4.4,19.0,512.0,450.49,346.77
2016,8,2,13,45,209.5,411.0,4.5,19.0,594.5,501.2,387.54
2016,8,2,14,0,330.0,391.0,4.6,19.0,677.0,539.82,417.75
2016,8,2,14,15,272.5,389.5,4.65,19.0,620.5,485.98,376.19
2016,8,2,14,30,215.0,388.0,4.7,19.0,564.0,442.94,342.93
2016,8,2,14,45,175.0,371.0,4.8,19.0,510.5,395.61,306.64
2016,8,2,15,0,135.0,354.0,4.9,19.0,457.0,352.24,273.3
2016,8,2,15,15,157.0,333.5,4.95,19.0,446.0,333.47,258.24
2016,8,2,15,30,179.0,313.0,5.0,19.0,435.0,312.63,241.01
2016,8,2,15,45,179.5,290.5,5.1,19.0,406.0,282.47,216.64
2016,8,2,16,0,180.0,268.0,5.2,19.0,377.0,252.49,192.33
2016,8,2,16,15,145.5,244.5,5.25,18.5,328.0,216.28,165.01
2016,8,2,16,30,111.0,221.0,5.3,18.0,279.0,184.03,141.38
2016,8,2,16,45,78.0,192.5,5.35,18.0,231.5,160.17,124.7
2016,8,2,17,0,45.0,164.0,5.4,18.0,184.0,132.63,110.06
2016,8,2,17,15,39.0,143.5,5.4,17.5,159.0,117.1,97.14
2016,8,2,17,30,33.0,123.0,5.4,17.0,134.0,101.6,83.99
2016,8,2,17,45,274.0,91.5,5.45,17.0,157.5,70.63,56.82
2016,8,2,18,0,515.0,60.0,5.5,17.0,181.0,44.09,33.29
2016,8,2,18,15,431.0,51.0,5.45,16.5,134.5,38.88,28.44
2016,8,2,18,30,347.0,42.0,5.4,16.0,88.0,33.45,23.07
2016,8,2,18,45,214.0,28.5,5.35,15.5,52.5,22.36,10.99
2016,8,2,19,0,81.0,15.0,5.3,15.0,17.0,14.3,0.0
2016,8,2,19,15,40.5,7.5,5.15,15.0,8.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,5,15,44.5,6.0,2.7,14.0,7.5,0.0,0.0
2016,8,3,5,30,89.0,12.0,2.7,14.0,15.0,49.3,0.0
2016,8,3,5,45,226.5,25.0,2.75,14.5,50.0,162.93,104.07
2016,8,3,6,0,364.0,38.0,2.8,15.0,85.0,262.54,208.48
2016,8,3,6,15,449.5,47.5,2.7,15.0,131.5,338.65,276.96
2016,8,3,6,30,535.0,57.0,2.6,15.0,178.0,421.8,348.43
2016,8,3,6,45,267.5,67.5,2.55,15.5,128.0,275.78,229.52
2016,8,3,7,0,0.0,78.0,2.5,16.0,78.0,74.19,57.16
2016,8,3,7,15,3.0,109.5,2.4,16.0,111.0,109.07,86.56
2016,8,3,7,30,6.0,141.0,2.3,16.0,144.0,144.18,115.42
2016,8,3,7,45,5.5,152.5,2.2,16.5,155.5,154.28,122.98
2016,8,3,8,0,5.0,164.0,2.1,17.0,167.0,164.49,130.55
2016,8,3,8,15,8.0,181.5,2.05,17.0,186.5,184.14,146.03
2016,8,3,8,30,11.0,199.0,2.0,17.0,206.0,203.86,161.38
2016,8,3,8,45,13.0,214.5,2.0,17.5,223.0,220.63,173.89
2016,8,3,9,0,15.0,230.0,2.0,18.0,240.0,237.39,186.27
2016,8,3,9,15,29.5,271.0,2.05,18.0,292.5,305.3,238.99
2016,8,3,9,30,44.0,312.0,2.1,18.0,345.0,361.66,281.7
2016,8,3,9,45,474.0,209.5,2.2,18.5,592.5,700.25,543.83
2016,8,3,10,0,904.0,107.0,2.3,19.0,840.0,996.56,745.34
2016,8,3,10,15,527.5,263.5,2.4,19.0,695.5,807.0,611.11
2016,8,3,10,30,151.0,420.0,2.5,19.0,551.0,579.63,439.97
2016,8,3,10,45,138.0,430.5,2.7,19.0,552.5,572.58,435.97
2016,8,3,11,0,125.0,441.0,2.9,19.0,554.0,564.92,430.11
2016,8,3,11,15,293.0,407.0,3.1,19.0,677.0,690.56,525.99
2016,8,3,11,30,461.0,373.0,3.3,19.0,800.0,808.61,613.09
2016,8,3,11,45,422.5,390.5,3.5,19.5,784.5,775.34,587.23
2016,8,3,12,0,384.0,408.0,3.7,20.0,769.0,738.21,559.64
2016,8,3,12,15,258.5,437.5,3.85,19.5,680.5,642.39,489.38
2016,8,3,12,30,133.0,467.0,4.0,19.0,592.0,549.82,420.02
2016,8,3,12,45,104.0,451.5,4.15,19.0,549.0,502.09,384.85
2016,8,3,13,0,75.0,436.0,4.3,19.0,506.0,458.34,352.1
2016,8,3,13,15,102.0,439.0,4.45,19.0,532.5,474.13,365.03
2016,8,3,13,30,129.0,442.0,4.6,19.0,559.0,484.64,373.69
2016,8,3,13,45,227.5,417.0,4.8,19.0,616.0,517.45,400.42
2016,8,3,14,0,326.0,392.0,5.0,19.0,673.0,537.41,416.76
2016,8,3,14,15,226.5,390.0,5.1,18.5,582.5,465.16,361.57
2016,8,3,14,30,127.0,388.0,5.2,18.0,492.0,396.69,309.22
2016,8,3,14,45,98.5,361.0,5.35,18.0,439.5,357.67,279.29
2016,8,3,15,0,70.0,334.0,5.5,18.0,387.0,315.83,247.04
2016,8,3,15,15,61.0,310.0,5.55,18.0,354.0,286.72,224.47
2016,8,3,15,30,52.0,286.0,5.6,18.0,321.0,258.82,202.77
2016,8,3,15,45,48.5,264.5,5.7,18.0,295.5,235.47,184.5
2016,8,3,16,0,45.0,243.0,5.8,18.0,270.0,212.71,166.64
2016,8,3,16,15,31.0,212.5,5.85,17.5,230.5,182.46,143.43
2016,8,3,16,30,17.0,182.0,5.9,17.0,191.0,161.3,127.58
2016,8,3,16,45,10.0,160.0,5.95,17.0,165.5,140.64,111.45
2016,8,3,17,0,3.0,138.0,6.0,17.0,140.0,120.91,100.4
2016,8,3,17,15,1.5,120.0,6.0,16.5,121.0,105.76,87.67
2016,8,3,17,30,0.0,102.0,6.0,16.0,102.0,90.48,74.58
2016,8,3,17,45,273.5,79.5,6.0,16.0,142.5,56.98,45.0
2016,8,3,18,0,547.0,57.0,6.0,16.0,183.0,41.73,31.34
2016,8,3,18,15,463.0,48.0,5.9,15.5,135.5,36.39,26.34
2016,8,3,18,30,379.0,39.0,5.8,15.0,88.0,30.8,20.83
2016,8,3,18,45,240.5,26.5,5.75,15.0,52.5,21.43,9.79
2016,8,3,19,0,102.0,14.0,5.7,15.0,17.0,13.34,0.0
2016,8,3,19,15,51.0,7.0,5.6,14.5,8.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,5,15,48.0,6.0,4.15,14.0,7.0,0.0,0.0
2016,8,4,5,30,96.0,12.0,4.0,14.0,14.0,52.13,0.0
2016,8,4,5,45,237.0,24.0,3.85,14.0,49.0,165.48,101.78
2016,8,4,6,0,378.0,36.0,3.7,14.0,84.0,267.05,212.78
2016,8,4,6,15,462.0,45.0,3.6,14.0,130.5,342.05,281.4
2016,8,4,6,30,546.0,54.0,3.5,14.0,177.0,424.03,352.89
2016,8,4,6,45,273.0,58.0,3.4,14.5,119.5,265.97,223.22
2016,8,4,7,0,0.0,62.0,3.3,15.0,62.0,57.66,43.47
2016,8,4,7,15,0.0,74.5,3.25,15.0,74.5,69.6,53.64
2016,8,4,7,30,0.0,87.0,3.2,15.0,87.0,81.78,63.72
2016,8,4,7,45,0.0,104.0,3.2,15.5,104.0,98.52,77.35
2016,8,4,8,0,0.0,121.0,3.2,16.0,121.0,115.22,90.73
2016,8,4,8,15,0.0,136.5,3.25,16.0,136.5,130.34,102.83
2016,8,4,8,30,0.0,152.0,3.3,16.0,152.0,145.41,114.78
2016,8,4,8,45,2.0,170.0,3.4,16.5,171.5,164.78,129.98
2016,8,4,9,0,4.0,188.0,3.5,17.0,191.0,184.15,145.0
2016,8,4,9,15,29.0,254.5,3.55,17.0,276.5,286.81,226.89
2016,8,4,9,30,54.0,321.0,3.6,17.0,362.0,381.11,299.97
2016,8,4,9,45,53.5,336.0,3.7,17.0,378.0,394.26,309.12
2016,8,4,10,0,53.0,351.0,3.8,17.0,394.0,407.06,318.3
2016,8,4,10,15,163.0,378.0,3.9,17.0,516.5,551.26,430.18
2016,8,4,10,30,273.0,405.0,4.0,17.0,639.0,692.71,535.73
2016,8,4,10,45,234.5,423.5,4.15,17.0,629.0,657.74,508.11
2016,8,4,11,0,196.0,442.0,4.3,17.0,619.0,633.27,488.96
2016,8,4,11,15,553.0,279.5,4.4,17.0,788.5,816.26,633.28
2016,8,4,11,30,910.0,117.0,4.5,17.0,958.0,961.83,738.23
2016,8,4,11,45,908.5,119.5,4.6,17.0,964.5,943.88,725.18
2016,8,4,12,0,907.0,122.0,4.7,17.0,971.0,923.08,711.3
2016,8,4,12,15,633.0,272.0,4.75,17.0,865.0,811.21,629.61
2016,8,4,12,30,359.0,422.0,4.8,17.0,759.0,697.36,539.44
2016,8,4,12,45,319.5,432.5,4.85,17.0,730.5,658.0,510.07
2016,8,4,13,0,280.0,443.0,4.9,17.0,702.0,620.02,481.17
2016,8,4,13,15,221.0,444.0,4.95,17.0,646.5,563.4,437.91
2016,8,4,13,30,162.0,445.0,5.0,17.0,591.0,509.63,396.54
2016,8,4,13,45,172.5,432.5,5.05,17.0,584.5,494.04,385.21
2016,8,4,14,0,183.0,420.0,5.1,17.0,578.0,477.53,372.86
2016,8,4,14,15,166.0,405.0,5.1,17.0,544.5,442.55,345.89
2016,8,4,14,30,149.0,390.0,5.1,17.0,511.0,409.15,320.04
2016,8,4,14,45,151.5,371.5,5.15,17.0,490.0,383.82,300.37
2016,8,4,15,0,154.0,353.0,5.2,17.0,469.0,358.38,280.32
2016,8,4,15,15,84.0,291.0,5.25,16.5,354.0,280.24,220.12
2016,8,4,15,30,14.0,229.0,5.3,16.0,239.0,209.34,165.52
2016,8,4,15,45,13.0,215.5,5.35,16.0,224.5,195.59,154.9
2016,8,4,16,0,12.0,202.0,5.4,16.0,210.0,181.96,144.26
2016,8,4,16,15,6.0,151.5,5.4,16.0,155.5,137.61,108.64
2016,8,4,16,30,0.0,101.0,5.4,16.0,101.0,93.22,72.55
2016,8,4,16,45,0.0,86.0,5.45,16.0,86.0,79.86,61.66
2016,8,4,17,0,0.0,71.0,5.5,16.0,71.0,66.07,52.82
2016,8,4,17,15,0.0,61.5,5.5,15.5,61.5,57.19,45.23
2016,8,4,17,30,0.0,52.0,5.5,15.0,52.0,48.33,37.53
2016,8,4,17,45,279.0,52.5,5.5,15.0,115.5,37.29,27.67
2016,8,4,18,0,558.0,53.0,5.5,15.0,179.0,38.5,28.6
2016,8,4,18,15,475.0,44.5,5.4,14.5,132.5,33.46,23.85
2016,8,4,18,30,392.0,36.0,5.3,14.0,86.0,28.17,18.6
2016,8,4,18,45,254.0,24.0,5.25,14.0,50.5,19.19,7.62
2016,8,4,19,0,116.0,12.0,5.2,14.0,15.0,11.44,0.0
2016,8,4,19,15,58.0,6.0,5.1,14.0,7.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,5,5,15,39.0,5.5,3.1,14.0,6.5,0.0,0.0
2016,8,5,5,30,78.0,11.0,3.1,14.0,13.0,43.42,0.0
2016,8,5,5,45,211.5,24.5,3.1,14.5,46.5,152.61,88.54
2016,8,5,6,0,345.0,38.0,3.1,15.0,80.0,251.52,198.76
2016,8,5,6,15,432.0,47.5,3.0,15.0,126.5,327.46,267.68
2016,8,5,6,30,519.0,57.0,2.9,15.0,173.0,410.55,339.54
2016,8,5,6,45,259.5,64.0,2.8,15.0,122.0,265.29,221.45
2016,8,5,7,0,0.0,71.0,2.7,15.0,71.0,66.83,51.2
2016,8,5,7,15,0.0,97.0,2.6,15.0,97.0,93.36,73.65
2016,8,5,7,30,0.0,123.0,2.5,15.0,123.0,119.87,95.54
2016,8,5,7,45,1.0,140.5,2.45,15.5,141.0,137.79,109.85
2016,8,5,8,0,2.0,158.0,2.4,16.0,159.0,155.7,123.91
2016,8,5,8,15,7.0,179.5,2.25,16.0,183.5,181.28,144.37
2016,8,5,8,30,12.0,201.0,2.1,16.0,208.0,206.97,164.62
2016,8,5,8,45,13.5,216.0,2.0,16.5,224.5,222.74,176.28
2016,8,5,9,0,15.0,231.0,1.9,17.0,241.0,238.5,187.81
2016,8,5,9,15,14.0,237.0,1.85,17.0,247.0,242.62,190.43
2016,8,5,9,30,13.0,243.0,1.8,17.0,253.0,246.79,193.15
2016,8,5,9,45,10.0,226.0,1.8,17.5,234.0,226.01,176.11
2016,8,5,10,0,7.0,209.0,1.8,18.0,215.0,205.73,159.6
2016,8,5,10,15,11.0,244.5,1.85,18.0,254.0,243.98,189.31
2016,8,5,10,30,15.0,280.0,1.9,18.0,293.0,282.02,218.32
2016,8,5,10,45,21.5,315.5,1.95,18.0,335.0,322.13,248.68
2016,8,5,11,0,28.0,351.0,2.0,18.0,377.0,371.35,285.49
2016,8,5,11,15,57.0,396.5,2.1,18.0,449.5,441.07,337.89
2016,8,5,11,30,86.0,442.0,2.2,18.0,522.0,508.74,387.75
2016,8,5,11,45,76.5,438.5,2.3,18.5,510.0,491.27,373.7
2016,8,5,12,0,67.0,435.0,2.4,19.0,498.0,474.05,360.35
2016,8,5,12,15,86.0,446.5,2.65,19.0,527.5,495.72,377.31
2016,8,5,12,30,105.0,458.0,2.9,19.0,557.0,515.74,392.8
2016,8,5,12,45,112.5,456.5,3.15,19.0,561.5,513.61,391.86
2016,8,5,13,0,120.0,455.0,3.4,19.0,566.0,508.72,388.97
2016,8,5,13,15,109.0,443.5,3.65,19.0,543.0,482.61,369.97
2016,8,5,13,30,98.0,432.0,3.9,19.0,520.0,456.74,351.06
2016,8,5,13,45,91.5,417.5,4.15,19.0,498.5,432.13,333.04
2016,8,5,14,0,85.0,403.0,4.4,19.0,477.0,408.17,315.44
2016,8,5,14,15,179.5,388.5,4.55,18.5,536.5,436.29,338.78
2016,8,5,14,30,274.0,374.0,4.7,18.0,596.0,454.14,353.23
2016,8,5,14,45,359.0,327.5,4.85,18.0,605.0,438.87,340.91
2016,8,5,15,0,444.0,281.0,5.0,18.0,614.0,409.8,316.67
2016,8,5,15,15,335.5,293.0,5.1,18.0,536.5,359.02,276.48
2016,8,5,15,30,227.0,305.0,5.2,18.0,459.0,319.77,246.4
2016,8,5,15,45,242.5,280.0,5.3,18.0,434.0,281.61,214.81
2016,8,5,16,0,258.0,255.0,5.4,18.0,409.0,249.62,187.78
2016,8,5,16,15,243.5,233.5,5.45,17.5,369.0,214.14,159.78
2016,8,5,16,30,229.0,212.0,5.5,17.0,329.0,180.5,134.35
2016,8,5,16,45,420.5,159.0,5.55,17.0,346.0,129.89,90.74
2016,8,5,17,0,612.0,106.0,5.6,17.0,363.0,69.48,55.59
2016,8,5,17,15,567.5,98.0,5.55,16.5,311.5,66.74,53.48
2016,8,5,17,30,523.0,90.0,5.5,16.0,260.0,63.8,51.06
2016,8,5,17,45,456.0,81.0,5.5,15.5,210.0,58.79,46.69
2016,8,5,18,0,389.0,72.0,5.5,15.0,160.0,53.53,41.88
2016,8,5,18,15,304.0,58.5,5.45,15.0,116.0,44.43,33.37
2016,8,5,18,30,219.0,45.0,5.4,15.0,72.0,34.92,24.19
2016,8,5,18,45,121.5,27.5,5.35,15.0,41.0,21.66,8.38
2016,8,5,19,0,24.0,10.0,5.3,15.0,10.0,9.53,0.0
2016,8,5,19,15,12.0,5.0,5.2,14.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,6,5,15,19.0,5.0,4.6,14.0,5.5,0.0,0.0
2016,8,6,5,30,38.0,10.0,4.6,14.0,11.0,25.52,0.0
2016,8,6,5,45,155.5,25.5,4.6,14.0,42.5,125.87,67.7
2016,8,6,6,0,273.0,41.0,4.6,14.0,74.0,217.05,171.76
2016,8,6,6,15,361.0,52.5,4.6,14.0,118.5,290.45,239.17
2016,8,6,6,30,449.0,64.0,4.6,14.0,163.0,375.34,313.7
2016,8,6,6,45,508.0,73.0,4.6,14.5,213.0,443.44,371.77
2016,8,6,7,0,567.0,82.0,4.6,15.0,263.0,515.09,430.53
2016,8,6,7,15,283.5,81.0,4.6,15.0,171.5,320.79,269.68
2016,8,6,7,30,0.0,80.0,4.6,15.0,80.0,74.71,57.65
2016,8,6,7,45,0.0,99.5,4.65,15.5,99.5,93.98,73.63
2016,8,6,8,0,0.0,119.0,4.7,16.0,119.0,113.24,89.21
2016,8,6,8,15,0.0,123.5,4.75,16.0,123.5,117.18,92.14
2016,8,6,8,30,0.0,128.0,4.8,16.0,128.0,121.23,95.17
2016,8,6,8,45,0.0,139.0,4.85,16.0,139.0,131.81,103.54
2016,8,6,9,0,0.0,150.0,4.9,16.0,150.0,142.36,111.85
2016,8,6,9,15,2.5,170.5,4.95,16.0,172.5,164.66,129.75
2016,8,6,9,30,5.0,191.0,5.0,16.0,195.0,186.95,147.51
2016,8,6,9,45,5.5,192.0,5.1,16.5,196.5,187.97,147.77
2016,8,6,10,0,6.0,193.0,5.2,17.0,198.0,189.06,148.14
2016,8,6,10,15,8.5,220.0,5.25,17.0,227.5,217.49,170.61
2016,8,6,10,30,11.0,247.0,5.3,17.0,257.0,245.75,192.77
2016,8,6,10,45,14.0,271.5,5.4,17.0,284.0,271.8,213.12
2016,8,6,11,0,17.0,296.0,5.5,17.0,311.0,297.56,233.13
2016,8,6,11,15,18.5,311.0,5.55,17.0,328.0,312.35,244.46
2016,8,6,11,30,20.0,326.0,5.6,17.0,345.0,326.86,255.59
2016,8,6,11,45,72.0,394.5,5.65,17.0,462.5,444.22,347.45
2016,8,6,12,0,124.0,463.0,5.7,17.0,580.0,555.55,432.39
2016,8,6,12,15,163.0,464.0,5.7,17.0,617.0,581.12,452.19
2016,8,6,12,30,202.0,465.0,5.7,17.0,654.0,604.07,470.13
2016,8,6,12,45,207.5,460.5,5.75,17.0,653.5,592.48,461.54
2016,8,6,13,0,213.0,456.0,5.8,17.0,653.0,580.12,452.43
2016,8,6,13,15,140.0,434.0,5.85,17.0,562.5,494.83,386.59
2016,8,6,13,30,67.0,412.0,5.9,17.0,472.0,417.81,326.5
2016,8,6,13,45,89.0,412.0,6.0,17.0,490.0,425.52,333.22
2016,8,6,14,0,111.0,412.0,6.1,17.0,508.0,426.46,334.4
2016,8,6,14,15,75.0,372.0,6.2,17.0,435.5,369.05,289.77
2016,8,6,14,30,39.0,332.0,6.3,17.0,363.0,311.03,244.53
2016,8,6,14,45,63.0,336.0,6.45,17.0,384.0,320.23,252.11
2016,8,6,15,0,87.0,340.0,6.6,17.0,405.0,326.42,256.9
2016,8,6,15,15,56.5,296.5,6.7,17.0,338.0,273.74,215.64
2016,8,6,15,30,26.0,253.0,6.8,17.0,271.0,232.54,183.62
2016,8,6,15,45,31.5,243.5,6.95,17.0,263.5,214.51,169.28
2016,8,6,16,0,37.0,234.0,7.1,17.0,256.0,203.55,160.51
2016,8,6,16,15,26.0,206.0,7.15,16.5,221.0,184.07,145.81
2016,8,6,16,30,15.0,178.0,7.2,16.0,186.0,157.42,125.18
2016,8,6,16,45,24.0,167.0,7.25,16.0,178.0,145.96,116.1
2016,8,6,17,0,33.0,156.0,7.3,16.0,170.0,126.66,105.93
2016,8,6,17,15,27.5,136.0,7.3,15.5,146.5,111.71,93.31
2016,8,6,17,30,22.0,116.0,7.3,15.0,123.0,100.67,83.9
2016,8,6,17,45,268.5,87.0,7.3,15.0,147.5,67.48,54.47
2016,8,6,18,0,515.0,58.0,7.3,15.0,172.0,43.07,32.6
2016,8,6,18,15,424.5,48.5,7.3,14.5,125.5,37.35,27.19
2016,8,6,18,30,334.0,39.0,7.3,14.0,79.0,31.37,21.14
2016,8,6,18,45,194.0,25.0,7.3,14.0,45.5,19.71,6.11
2016,8,6,19,0,54.0,11.0,7.3,14.0,12.0,10.48,0.0
2016,8,6,19,15,27.0,5.5,7.25,14.0,6.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,7,5,15,35.0,5.0,6.4,14.0,5.5,0.0,0.0
2016,8,7,5,30,70.0,10.0,6.4,14.0,11.0,38.87,0.0
2016,8,7,5,45,217.0,23.0,6.45,14.0,45.0,151.01,75.51
2016,8,7,6,0,364.0,36.0,6.5,14.0,79.0,258.07,204.77
2016,8,7,6,15,454.5,44.5,6.4,14.0,125.5,335.23,277.14
2016,8,7,6,30,545.0,53.0,6.3,14.0,172.0,419.85,352.59
2016,8,7,6,45,292.0,85.5,6.25,14.5,151.5,314.59,264.79
2016,8,7,7,0,39.0,118.0,6.2,15.0,131.0,156.56,128.0
2016,8,7,7,15,44.5,139.0,6.15,15.0,156.0,183.76,150.93
2016,8,7,7,30,50.0,160.0,6.1,15.0,181.0,211.03,173.37
2016,8,7,7,45,30.5,165.5,6.05,15.5,179.0,199.57,162.4
2016,8,7,8,0,11.0,171.0,6.0,16.0,177.0,177.35,142.57
2016,8,7,8,15,54.5,214.5,5.95,16.0,247.0,272.71,221.39
2016,8,7,8,30,98.0,258.0,5.9,16.0,317.0,359.56,291.55
2016,8,7,8,45,80.0,273.0,5.9,16.5,323.5,358.81,288.67
2016,8,7,9,0,62.0,288.0,5.9,17.0,330.0,357.11,285.26
2016,8,7,9,15,47.0,290.0,5.85,17.0,323.0,342.87,272.75
2016,8,7,9,30,32.0,292.0,5.8,17.0,316.0,328.49,260.23
2016,8,7,9,45,124.5,337.0,5.8,17.0,436.5,476.4,377.95
2016,8,7,10,0,217.0,382.0,5.8,17.0,557.0,610.81,481.63
2016,8,7,10,15,573.0,242.5,5.8,17.0,727.0,829.51,654.42
2016,8,7,10,30,929.0,103.0,5.8,17.0,897.0,1007.3,782.4
2016,8,7,10,45,936.0,103.0,5.85,17.5,921.0,1007.16,779.22
2016,8,7,11,0,943.0,103.0,5.9,18.0,945.0,1003.69,774.87
2016,8,7,11,15,946.5,103.5,5.9,18.0,960.5,994.12,767.55
2016,8,7,11,30,950.0,104.0,5.9,18.0,976.0,981.29,758.08
2016,8,7,11,45,953.5,103.0,5.9,18.0,984.5,963.77,745.41
2016,8,7,12,0,957.0,102.0,5.9,18.0,993.0,943.14,730.64
2016,8,7,12,15,957.5,102.0,5.9,18.0,993.5,917.87,712.62
2016,8,7,12,30,958.0,102.0,5.9,18.0,994.0,889.8,692.62
2016,8,7,12,45,957.5,101.0,5.95,18.5,987.0,857.31,668.37
2016,8,7,13,0,957.0,100.0,6.0,19.0,980.0,822.34,642.32
2016,8,7,13,15,954.5,99.5,6.05,19.0,964.5,784.02,614.98
2016,8,7,13,30,952.0,99.0,6.1,19.0,949.0,743.63,585.82
2016,8,7,13,45,948.5,97.5,6.2,19.0,926.5,699.81,551.85
2016,8,7,14,0,945.0,96.0,6.3,19.0,904.0,654.35,515.85
2016,8,7,14,15,939.0,95.0,6.4,18.5,874.0,606.48,478.01
2016,8,7,14,30,933.0,94.0,6.5,18.0,844.0,557.57,438.19
2016,8,7,14,45,924.0,92.5,6.6,18.0,807.5,506.01,394.34
2016,8,7,15,0,915.0,91.0,6.7,18.0,771.0,454.11,349.11
2016,8,7,15,15,903.5,89.0,6.75,18.0,729.0,400.78,301.69
2016,8,7,15,30,892.0,87.0,6.8,18.0,687.0,347.81,253.77
2016,8,7,15,45,875.5,85.5,6.85,18.0,640.0,294.51,205.46
2016,8,7,16,0,859.0,84.0,6.9,18.0,593.0,242.47,158.89
2016,8,7,16,15,838.5,81.0,6.9,17.5,542.5,183.02,109.0
2016,8,7,16,30,818.0,78.0,6.9,17.0,492.0,132.73,71.41
2016,8,7,16,45,787.5,75.0,6.9,17.0,439.0,84.38,44.66
2016,8,7,17,0,757.0,72.0,6.9,17.0,386.0,49.95,38.47
2016,8,7,17,15,718.5,67.5,6.85,16.5,332.5,48.47,37.36
2016,8,7,17,30,680.0,63.0,6.8,16.0,279.0,46.92,36.13
2016,8,7,17,45,618.5,57.5,6.75,16.0,226.5,40.44,30.33
2016,8,7,18,0,557.0,52.0,6.7,16.0,174.0,38.12,28.09
2016,8,7,18,15,466.0,43.5,6.55,15.5,126.5,33.05,23.28
2016,8,7,18,30,375.0,35.0,6.4,15.0,79.0,27.76,17.88
2016,8,7,18,45,222.0,22.5,6.3,15.0,45.0,18.22,3.91
2016,8,7,19,0,69.0,10.0,6.2,15.0,11.0,9.53,0.0
2016,8,7,19,15,34.5,5.0,6.0,14.5,5.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,8,5,45,192.5,16.0,5.8,14.5,38.5,129.41,56.82
2016,8,8,6,0,385.0,32.0,5.9,15.0,77.0,263.8,207.72
2016,8,8,6,15,473.0,40.0,5.85,15.0,123.0,339.26,278.9
2016,8,8,6,30,561.0,48.0,5.8,15.0,169.0,422.24,352.74
2016,8,8,6,45,614.5,54.0,5.75,15.5,220.0,487.04,408.62
2016,8,8,7,0,668.0,60.0,5.7,16.0,271.0,551.61,462.0
2016,8,8,7,15,334.0,74.5,5.65,16.0,180.0,348.16,293.1
2016,8,8,7,30,0.0,89.0,5.6,16.0,89.0,83.95,65.22
2016,8,8,7,45,0.0,110.0,5.55,16.5,110.0,104.85,82.44
2016,8,8,8,0,0.0,131.0,5.5,17.0,131.0,125.71,99.22
2016,8,8,8,15,0.0,142.0,5.5,17.0,142.0,136.13,107.42
2016,8,8,8,30,0.0,153.0,5.5,17.0,153.0,146.56,115.58
2016,8,8,8,45,3.5,177.5,5.5,17.5,180.0,173.91,137.33
2016,8,8,9,0,7.0,202.0,5.5,18.0,207.0,201.3,158.8
2016,8,8,9,15,7.5,208.5,5.6,18.0,214.0,207.52,163.39
2016,8,8,9,30,8.0,215.0,5.7,18.0,221.0,213.8,168.06
2016,8,8,9,45,19.5,265.5,5.8,18.0,281.5,274.83,216.47
2016,8,8,10,0,31.0,316.0,5.9,18.0,342.0,348.49,273.94
2016,8,8,10,15,130.0,363.5,6.0,18.0,474.0,503.32,396.04
2016,8,8,10,30,229.0,411.0,6.1,18.0,606.0,643.96,503.81
2016,8,8,10,45,220.0,424.0,6.25,18.5,616.0,643.03,500.96
2016,8,8,11,0,211.0,437.0,6.4,19.0,626.0,641.07,497.93
2016,8,8,11,15,266.0,432.0,6.5,19.0,674.0,687.94,534.02
2016,8,8,11,30,321.0,427.0,6.6,19.0,722.0,723.13,561.22
2016,8,8,11,45,307.5,435.5,6.75,19.0,720.0,706.99,548.74
2016,8,8,12,0,294.0,444.0,6.9,19.0,718.0,690.03,535.82
2016,8,8,12,15,613.5,277.0,7.05,18.5,848.0,794.41,624.23
2016,8,8,12,30,933.0,110.0,7.2,18.0,978.0,874.78,687.97
2016,8,8,12,45,933.0,109.0,7.35,18.0,970.5,843.28,665.13
2016,8,8,13,0,933.0,108.0,7.5,18.0,963.0,809.35,640.77
2016,8,8,13,15,930.0,107.5,7.6,18.0,948.0,771.37,613.08
2016,8,8,13,30,927.0,107.0,7.7,18.0,933.0,731.42,583.16
2016,8,8,13,45,923.5,105.0,7.8,18.0,910.5,688.04,548.72
2016,8,8,14,0,920.0,103.0,7.9,18.0,888.0,643.09,512.33
2016,8,8,14,15,913.5,102.0,7.9,18.0,858.5,595.93,473.23
2016,8,8,14,30,907.0,101.0,7.9,18.0,829.0,547.82,432.5
2016,8,8,14,45,898.5,99.0,7.95,18.0,793.0,497.2,388.93
2016,8,8,15,0,890.0,97.0,8.0,18.0,757.0,446.24,344.07
2016,8,8,15,15,878.0,95.0,8.0,17.5,715.0,393.89,297.75
2016,8,8,15,30,866.0,93.0,8.0,17.0,673.0,341.96,250.92
2016,8,8,15,45,581.5,168.5,8.0,17.0,546.0,272.0,197.73
2016,8,8,16,0,297.0,244.0,8.0,17.0,419.0,246.49,185.01
2016,8,8,16,15,291.0,223.5,7.9,16.5,383.0,211.08,156.35
2016,8,8,16,30,285.0,203.0,7.8,16.0,347.0,176.6,130.1
2016,8,8,16,45,158.0,177.5,7.75,16.0,256.0,142.97,110.45
2016,8,8,17,0,31.0,152.0,7.7,16.0,165.0,123.83,103.52
2016,8,8,17,15,25.5,132.0,7.6,15.5,142.0,108.82,90.81
2016,8,8,17,30,20.0,112.0,7.5,15.0,119.0,97.47,81.08
2016,8,8,17,45,289.0,80.5,7.45,15.0,144.0,58.35,46.35
2016,8,8,18,0,558.0,49.0,7.4,15.0,169.0,35.74,26.07
2016,8,8,18,15,467.0,41.0,7.25,15.0,122.5,30.99,21.49
2016,8,8,18,30,376.0,33.0,7.1,15.0,76.0,26.05,16.32
2016,8,8,18,45,188.0,16.5,7.0,15.0,38.0,12.72,0.0
2016,8,8,19,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,6.75,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,9,5,45,186.0,16.0,4.85,14.5,37.0,125.5,46.62
2016,8,9,6,0,372.0,32.0,4.9,15.0,74.0,256.63,200.8
2016,8,9,6,15,462.0,40.5,4.8,15.0,120.5,333.13,272.75
2016,8,9,6,30,552.0,49.0,4.7,15.0,167.0,417.36,347.08
2016,8,9,6,45,603.5,56.0,4.65,15.0,217.5,481.77,402.89
2016,8,9,7,0,655.0,63.0,4.6,15.0,268.0,549.23,458.91
2016,8,9,7,15,327.5,82.5,4.35,15.0,185.0,353.67,296.93
2016,8,9,7,30,0.0,102.0,4.1,15.0,102.0,97.57,76.8
2016,8,9,7,45,0.0,121.5,3.95,15.5,121.5,116.95,92.77
2016,8,9,8,0,0.0,141.0,3.8,16.0,141.0,136.24,108.16
2016,8,9,8,15,9.5,175.5,3.5,16.0,181.0,179.4,143.38
2016,8,9,8,30,19.0,210.0,3.2,16.0,221.0,222.94,178.26
2016,8,9,8,45,14.0,209.0,2.95,16.5,218.0,216.02,171.47
2016,8,9,9,0,9.0,208.0,2.7,17.0,215.0,209.32,165.06
2016,8,9,9,15,10.5,220.5,2.5,17.0,228.5,222.55,175.1
2016,8,9,9,30,12.0,233.0,2.3,17.0,242.0,235.76,185.01
2016,8,9,9,45,13.0,243.0,2.1,17.5,253.5,245.93,192.08
2016,8,9,10,0,14.0,253.0,1.9,18.0,265.0,256.05,199.04
2016,8,9,10,15,163.0,317.0,1.9,18.0,456.0,485.45,377.09
2016,8,9,10,30,312.0,381.0,1.9,18.0,647.0,702.8,534.03
2016,8,9,10,45,303.0,400.0,1.9,18.5,664.0,707.16,532.92
2016,8,9,11,0,294.0,419.0,1.9,19.0,681.0,709.91,532.65
2016,8,9,11,15,360.5,398.0,2.0,19.0,724.5,741.3,556.59
2016,8,9,11,30,427.0,377.0,2.1,19.0,768.0,776.34,582.47
2016,8,9,11,45,402.0,392.5,2.25,19.0,763.0,754.05,566.63
2016,8,9,12,0,377.0,408.0,2.4,19.0,758.0,727.64,548.33
2016,8,9,12,15,347.5,422.0,2.55,19.0,744.5,700.17,528.94
2016,8,9,12,30,318.0,436.0,2.7,19.0,731.0,672.73,509.36
2016,8,9,12,45,616.5,275.5,2.9,19.5,842.0,746.68,569.62
2016,8,9,13,0,915.0,115.0,3.1,20.0,953.0,799.98,610.51
2016,8,9,13,15,912.0,114.5,3.2,20.0,937.5,762.51,584.6
2016,8,9,13,30,909.0,114.0,3.3,20.0,922.0,723.11,556.77
2016,8,9,13,45,667.5,228.0,3.4,20.0,813.0,625.74,481.67
2016,8,9,14,0,426.0,342.0,3.5,20.0,704.0,546.38,419.38
2016,8,9,14,15,396.5,344.0,3.6,19.5,672.0,511.64,393.63
2016,8,9,14,30,367.0,346.0,3.7,19.0,640.0,475.11,365.98
2016,8,9,14,45,328.5,337.5,3.8,19.0,592.0,428.37,329.74
2016,8,9,15,0,290.0,329.0,3.9,19.0,544.0,385.13,295.95
2016,8,9,15,15,329.5,298.5,4.05,19.0,529.5,356.51,272.14
