Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,15,30,369.0,268.0,4.2,19.0,515.0,324.19,244.39
2016,8,9,15,45,325.0,256.5,4.35,19.0,463.0,281.25,210.18
2016,8,9,16,0,281.0,245.0,4.5,19.0,411.0,242.86,180.21
2016,8,9,16,15,524.5,166.0,4.6,18.5,441.0,194.23,130.85
2016,8,9,16,30,768.0,87.0,4.7,18.0,471.0,129.64,71.37
2016,8,9,16,45,737.0,83.0,4.8,18.0,419.0,83.24,47.26
2016,8,9,17,0,706.0,79.0,4.9,18.0,367.0,50.29,38.64
2016,8,9,17,15,665.0,74.0,4.95,17.5,315.0,48.96,37.66
2016,8,9,17,30,624.0,69.0,5.0,17.0,263.0,47.53,36.52
2016,8,9,17,45,556.5,62.5,5.1,17.0,211.5,44.74,33.99
2016,8,9,18,0,489.0,56.0,5.2,17.0,160.0,41.85,31.21
2016,8,9,18,15,395.0,46.0,5.15,16.5,114.5,35.62,25.34
2016,8,9,18,30,301.0,36.0,5.1,16.0,69.0,29.08,18.63
2016,8,9,18,45,150.5,18.0,5.1,15.5,34.5,14.19,0.0
2016,8,9,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,10,5,45,150.5,17.0,3.35,14.5,34.0,109.68,31.23
2016,8,10,6,0,301.0,34.0,3.3,15.0,68.0,222.16,172.17
2016,8,10,6,15,392.5,44.5,3.15,15.0,112.5,298.77,243.2
2016,8,10,6,30,484.0,55.0,3.0,15.0,157.0,383.3,316.81
2016,8,10,6,45,543.0,63.0,2.95,15.5,207.5,451.02,373.87
2016,8,10,7,0,602.0,71.0,2.9,16.0,258.0,522.4,431.37
2016,8,10,7,15,301.0,93.5,2.75,16.0,187.0,348.48,289.08
2016,8,10,7,30,0.0,116.0,2.6,16.0,116.0,112.67,88.9
2016,8,10,7,45,0.0,132.5,2.5,16.5,132.5,128.76,102.05
2016,8,10,8,0,0.0,149.0,2.4,17.0,149.0,144.79,114.57
2016,8,10,8,15,7.0,175.0,2.3,17.0,179.0,176.8,140.36
2016,8,10,8,30,14.0,201.0,2.2,17.0,209.0,209.01,165.88
2016,8,10,8,45,46.5,247.0,2.1,17.5,277.5,298.92,236.85
2016,8,10,9,0,79.0,293.0,2.0,18.0,346.0,378.49,297.35
2016,8,10,9,15,84.0,314.5,1.95,18.0,373.5,404.87,316.11
2016,8,10,9,30,89.0,336.0,1.9,18.0,401.0,430.84,334.62
2016,8,10,9,45,486.5,223.0,1.85,18.0,608.5,722.41,557.96
2016,8,10,10,0,884.0,110.0,1.8,18.0,816.0,971.68,726.3
2016,8,10,10,15,486.0,255.0,1.85,18.0,645.5,752.69,571.4
2016,8,10,10,30,88.0,400.0,1.9,18.0,475.0,485.56,369.92
2016,8,10,10,45,70.0,396.0,2.0,18.5,457.0,460.26,351.69
2016,8,10,11,0,52.0,392.0,2.1,19.0,439.0,435.26,332.1
2016,8,10,11,15,42.5,382.5,2.25,19.0,421.5,413.07,315.62
2016,8,10,11,30,33.0,373.0,2.4,19.0,404.0,391.34,299.35
2016,8,10,11,45,37.0,384.0,2.55,19.0,419.0,402.08,307.63
2016,8,10,12,0,41.0,395.0,2.7,19.0,434.0,412.22,315.34
2016,8,10,12,15,47.5,405.5,2.9,19.0,450.0,423.36,323.98
2016,8,10,12,30,54.0,416.0,3.1,19.0,466.0,433.67,332.02
2016,8,10,12,45,64.5,423.0,3.35,19.5,482.5,443.05,338.95
2016,8,10,13,0,75.0,430.0,3.6,20.0,499.0,451.31,345.0
2016,8,10,13,15,102.5,432.5,3.85,19.5,525.0,466.56,357.97
2016,8,10,13,30,130.0,435.0,4.1,19.0,551.0,476.48,366.87
2016,8,10,13,45,120.5,421.0,4.35,19.0,526.5,448.09,345.88
2016,8,10,14,0,111.0,407.0,4.6,19.0,502.0,425.16,328.97
2016,8,10,14,15,82.0,376.5,4.7,19.0,445.0,375.23,291.01
2016,8,10,14,30,53.0,346.0,4.8,19.0,388.0,328.46,255.29
2016,8,10,14,45,44.0,320.0,4.95,19.0,354.5,297.58,231.76
2016,8,10,15,0,35.0,294.0,5.1,19.0,321.0,267.97,209.05
2016,8,10,15,15,23.5,255.5,5.1,18.5,273.5,236.23,184.89
2016,8,10,15,30,12.0,217.0,5.1,18.0,226.0,198.0,155.4
2016,8,10,15,45,9.0,200.5,5.15,18.0,207.0,181.48,142.63
2016,8,10,16,0,6.0,184.0,5.2,18.0,188.0,165.36,130.11
2016,8,10,16,15,3.0,161.5,5.15,17.5,163.5,144.79,114.14
2016,8,10,16,30,0.0,139.0,5.1,17.0,139.0,124.68,98.35
2016,8,10,16,45,0.0,118.0,5.05,17.0,118.0,106.35,83.51
2016,8,10,17,0,0.0,97.0,5.0,17.0,97.0,88.26,72.09
2016,8,10,17,15,0.0,83.0,4.9,16.5,83.0,75.97,61.62
2016,8,10,17,30,0.0,69.0,4.8,16.0,69.0,63.57,50.86
2016,8,10,17,45,255.5,60.5,4.75,16.0,113.5,43.53,33.05
2016,8,10,18,0,511.0,52.0,4.7,16.0,158.0,38.57,28.43
2016,8,10,18,15,417.5,42.0,4.55,15.5,112.5,32.18,22.41
2016,8,10,18,30,324.0,32.0,4.4,15.0,67.0,25.44,15.52
2016,8,10,18,45,162.0,16.0,4.3,15.0,33.5,12.48,0.0
2016,8,10,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,5,45,110.0,17.5,1.6,13.5,29.5,87.76,15.4
2016,8,11,6,0,220.0,35.0,1.8,14.0,59.0,180.67,138.85
2016,8,11,6,15,304.0,49.5,1.85,14.0,101.5,253.04,205.56
2016,8,11,6,30,388.0,64.0,1.9,14.0,144.0,332.95,275.06
2016,8,11,6,45,441.0,76.0,2.0,14.5,192.0,396.39,328.72
2016,8,11,7,0,494.0,88.0,2.1,15.0,240.0,467.84,386.59
2016,8,11,7,15,247.0,84.5,2.1,15.5,160.5,297.56,247.06
2016,8,11,7,30,0.0,81.0,2.1,16.0,81.0,75.84,58.28
2016,8,11,7,45,0.0,95.5,2.1,16.5,95.5,90.03,70.05
2016,8,11,8,0,0.0,110.0,2.1,17.0,110.0,104.19,81.33
2016,8,11,8,15,0.5,137.5,2.05,17.0,137.5,132.03,103.83
2016,8,11,8,30,1.0,165.0,2.0,17.0,165.0,159.89,126.0
2016,8,11,8,45,11.0,203.5,1.95,17.5,210.5,207.66,163.83
2016,8,11,9,0,21.0,242.0,1.9,18.0,256.0,255.72,200.99
2016,8,11,9,15,32.0,273.0,1.85,18.0,295.5,310.16,242.71
2016,8,11,9,30,43.0,304.0,1.8,18.0,335.0,352.1,274.14
2016,8,11,9,45,47.0,324.0,1.75,18.5,360.0,375.01,290.07
2016,8,11,10,0,51.0,344.0,1.7,19.0,385.0,397.51,305.59
2016,8,11,10,15,67.0,370.0,1.65,19.0,425.5,437.37,334.72
2016,8,11,10,30,83.0,396.0,1.6,19.0,466.0,476.47,362.77
2016,8,11,10,45,107.0,415.0,1.55,19.0,508.5,514.92,390.3
2016,8,11,11,0,131.0,434.0,1.5,19.0,551.0,561.71,423.24
2016,8,11,11,15,505.5,286.5,1.45,19.0,746.0,770.9,579.33
2016,8,11,11,30,880.0,139.0,1.4,19.0,941.0,944.89,695.77
2016,8,11,11,45,882.5,139.0,1.4,19.5,949.0,927.97,681.0
2016,8,11,12,0,885.0,139.0,1.4,20.0,957.0,908.18,666.88
2016,8,11,12,15,666.5,257.5,1.45,20.0,873.5,817.17,605.79
2016,8,11,12,30,448.0,376.0,1.5,20.0,790.0,723.74,537.79
2016,8,11,12,45,674.5,252.0,1.55,20.0,869.0,768.15,574.96
2016,8,11,13,0,901.0,128.0,1.6,20.0,948.0,796.81,597.37
2016,8,11,13,15,897.5,127.0,1.65,20.0,932.5,758.75,571.91
2016,8,11,13,30,894.0,126.0,1.7,20.0,917.0,718.86,544.01
2016,8,11,13,45,551.0,267.5,1.8,20.0,751.5,583.86,443.3
2016,8,11,14,0,208.0,409.0,1.9,20.0,586.0,479.0,363.0
2016,8,11,14,15,199.0,394.5,1.95,20.0,558.5,447.91,340.68
2016,8,11,14,30,190.0,380.0,2.0,20.0,531.0,417.6,318.19
2016,8,11,14,45,171.0,362.0,2.05,20.0,493.0,380.93,290.71
2016,8,11,15,0,152.0,344.0,2.1,20.0,455.0,346.21,264.5
2016,8,11,15,15,164.0,322.5,2.15,19.5,436.5,321.71,245.86
2016,8,11,15,30,176.0,301.0,2.2,19.0,418.0,296.17,225.86
2016,8,11,15,45,115.5,270.0,2.25,19.0,345.0,245.28,187.74
2016,8,11,16,0,55.0,239.0,2.3,19.0,272.0,208.75,161.44
2016,8,11,16,15,47.5,215.5,2.35,18.5,242.0,184.12,142.93
2016,8,11,16,30,40.0,192.0,2.4,18.0,212.0,160.59,125.32
2016,8,11,16,45,26.0,165.5,2.45,18.0,178.0,143.44,112.9
2016,8,11,17,0,12.0,139.0,2.5,18.0,144.0,120.8,99.79
2016,8,11,17,15,6.5,120.0,2.6,17.5,122.5,104.9,86.5
2016,8,11,17,30,1.0,101.0,2.7,17.0,101.0,88.86,72.78
2016,8,11,17,45,232.5,78.5,2.85,16.5,126.0,61.38,48.69
2016,8,11,18,0,464.0,56.0,3.0,16.0,151.0,42.25,31.64
2016,8,11,18,15,371.5,44.5,3.0,15.5,106.5,34.63,24.51
2016,8,11,18,30,279.0,33.0,3.0,15.0,62.0,26.58,16.27
2016,8,11,18,45,139.5,16.5,3.0,15.0,31.0,13.06,0.0
2016,8,11,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,12,5,45,164.0,15.5,1.3,14.0,33.0,111.91,7.62
2016,8,12,6,0,328.0,31.0,1.3,14.0,66.0,231.65,177.27
2016,8,12,6,15,421.0,41.0,1.2,14.0,111.5,309.13,249.63
2016,8,12,6,30,514.0,51.0,1.1,14.0,157.0,394.83,322.88
2016,8,12,6,45,576.0,57.5,1.05,14.5,208.0,463.54,379.24
2016,8,12,7,0,638.0,64.0,1.0,15.0,259.0,536.15,435.77
2016,8,12,7,15,328.5,104.0,0.95,15.5,205.5,380.93,310.88
2016,8,12,7,30,19.0,144.0,0.9,16.0,152.0,158.57,126.43
2016,8,12,7,45,31.5,169.0,0.9,16.5,184.0,205.29,164.72
2016,8,12,8,0,44.0,194.0,0.9,17.0,216.0,242.59,193.65
2016,8,12,8,15,31.0,200.0,0.95,17.0,216.5,236.12,187.36
2016,8,12,8,30,18.0,206.0,1.0,17.0,217.0,217.95,172.08
2016,8,12,8,45,19.5,223.0,1.05,17.5,235.5,235.83,185.42
2016,8,12,9,0,21.0,240.0,1.1,18.0,254.0,253.65,198.41
2016,8,12,9,15,105.0,291.5,1.2,18.0,368.0,412.03,321.19
2016,8,12,9,30,189.0,343.0,1.3,18.0,482.0,545.99,420.02
2016,8,12,9,45,133.0,353.0,1.4,18.5,453.0,501.35,383.72
2016,8,12,10,0,77.0,363.0,1.5,19.0,424.0,442.73,338.46
2016,8,12,10,15,65.5,368.0,1.6,19.0,421.5,433.75,331.61
2016,8,12,10,30,54.0,373.0,1.7,19.0,419.0,424.63,324.34
2016,8,12,10,45,53.5,382.5,1.8,19.5,429.5,430.49,327.9
2016,8,12,11,0,53.0,392.0,1.9,20.0,440.0,436.01,331.14
2016,8,12,11,15,67.0,411.5,2.05,20.0,472.5,464.6,352.47
2016,8,12,11,30,81.0,431.0,2.2,20.0,505.0,492.06,372.75
2016,8,12,11,45,86.5,438.0,2.35,20.0,517.5,498.44,377.55
2016,8,12,12,0,92.0,445.0,2.5,20.0,530.0,504.11,381.98
2016,8,12,12,15,85.5,441.5,2.65,20.0,520.5,488.98,371.03
2016,8,12,12,30,79.0,438.0,2.8,20.0,511.0,474.04,360.29
2016,8,12,12,45,79.0,433.5,2.95,20.0,506.0,463.51,352.93
2016,8,12,13,0,79.0,429.0,3.1,20.0,501.0,452.86,345.43
2016,8,12,13,15,145.5,430.5,3.25,20.0,560.0,493.03,376.88
2016,8,12,13,30,212.0,432.0,3.4,20.0,619.0,528.1,403.8
2016,8,12,13,45,168.5,419.5,3.55,20.0,566.0,476.16,364.84
2016,8,12,14,0,125.0,407.0,3.7,20.0,513.0,427.89,328.65
2016,8,12,14,15,89.0,375.5,3.75,20.0,449.5,377.42,290.61
2016,8,12,14,30,53.0,344.0,3.8,20.0,386.0,326.21,251.8
2016,8,12,14,45,59.5,332.5,3.85,20.0,377.5,313.82,242.6
2016,8,12,15,0,66.0,321.0,3.9,20.0,369.0,300.73,232.59
2016,8,12,15,15,139.0,308.5,3.95,19.5,402.5,301.99,232.8
2016,8,12,15,30,212.0,296.0,4.0,19.0,436.0,302.23,230.98
2016,8,12,15,45,148.0,272.0,4.05,19.0,366.5,253.79,194.19
2016,8,12,16,0,84.0,248.0,4.1,19.0,297.0,219.99,169.8
2016,8,12,16,15,51.5,212.0,4.1,19.0,241.0,181.78,141.05
2016,8,12,16,30,19.0,176.0,4.1,19.0,185.0,154.85,121.34
2016,8,12,16,45,14.5,156.0,4.1,19.0,163.0,135.84,106.75
2016,8,12,17,0,10.0,136.0,4.1,19.0,141.0,118.45,97.55
2016,8,12,17,15,5.0,117.5,4.05,18.5,120.0,102.9,84.52
2016,8,12,17,30,0.0,99.0,4.0,18.0,99.0,87.22,71.1
2016,8,12,17,45,237.5,76.5,3.95,18.0,124.0,59.96,47.14
2016,8,12,18,0,475.0,54.0,3.9,18.0,149.0,40.69,29.98
2016,8,12,18,15,378.0,43.0,3.85,17.5,104.5,33.46,23.22
2016,8,12,18,30,281.0,32.0,3.8,17.0,60.0,25.83,15.23
2016,8,12,18,45,140.5,16.0,3.8,16.5,30.0,12.73,0.0
2016,8,12,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,5,45,146.5,16.0,2.0,14.5,31.0,103.69,0.0
2016,8,13,6,0,293.0,32.0,2.0,15.0,62.0,214.58,162.73
2016,8,13,6,15,387.5,42.0,2.0,15.0,106.5,291.27,235.29
2016,8,13,6,30,482.0,52.0,2.0,15.0,151.0,376.26,309.07
2016,8,13,6,45,545.0,59.5,2.05,15.5,201.0,445.48,367.24
2016,8,13,7,0,608.0,67.0,2.1,16.0,251.0,518.73,426.11
2016,8,13,7,15,309.5,102.5,2.1,16.5,197.0,365.01,300.53
2016,8,13,7,30,11.0,138.0,2.1,17.0,143.0,145.8,116.07
2016,8,13,7,45,17.5,159.5,2.1,17.5,168.0,172.57,137.99
2016,8,13,8,0,24.0,181.0,2.1,18.0,193.0,199.55,159.18
2016,8,13,8,15,38.5,209.5,2.05,18.0,231.0,253.74,202.14
2016,8,13,8,30,53.0,238.0,2.0,18.0,269.0,296.96,235.62
2016,8,13,8,45,119.0,269.0,2.0,18.5,346.0,402.78,317.68
2016,8,13,9,0,185.0,300.0,2.0,19.0,423.0,496.82,387.84
2016,8,13,9,15,164.5,321.5,2.05,19.0,435.5,500.95,388.64
2016,8,13,9,30,144.0,343.0,2.1,19.0,448.0,503.57,388.96
2016,8,13,9,45,163.5,361.0,2.15,19.5,486.5,538.84,413.79
2016,8,13,10,0,183.0,379.0,2.2,20.0,525.0,573.44,437.61
2016,8,13,10,15,151.5,393.0,2.35,20.0,517.0,554.29,422.31
2016,8,13,10,30,120.0,407.0,2.5,20.0,509.0,534.31,406.7
2016,8,13,10,45,138.0,421.0,2.65,20.5,541.0,560.52,425.38
2016,8,13,11,0,156.0,435.0,2.8,21.0,573.0,585.57,442.82
2016,8,13,11,15,199.0,439.0,3.0,21.0,618.0,622.28,470.39
2016,8,13,11,30,242.0,443.0,3.2,21.0,663.0,663.79,501.0
2016,8,13,11,45,165.0,442.5,3.45,21.0,593.0,578.25,438.06
2016,8,13,12,0,88.0,442.0,3.7,21.0,523.0,497.51,377.86
2016,8,13,12,15,100.0,447.0,4.0,21.0,539.0,506.08,385.19
2016,8,13,12,30,112.0,452.0,4.3,21.0,555.0,515.45,392.68
2016,8,13,12,45,124.5,450.5,4.6,21.0,564.0,514.81,393.16
2016,8,13,13,0,137.0,449.0,4.9,21.0,573.0,513.04,392.76
2016,8,13,13,15,516.0,282.5,5.05,21.0,738.5,622.84,483.09
2016,8,13,13,30,895.0,116.0,5.2,21.0,904.0,706.12,550.12
2016,8,13,13,45,528.0,263.0,5.4,21.0,724.5,562.37,436.91
2016,8,13,14,0,161.0,410.0,5.6,21.0,545.0,450.82,347.53
2016,8,13,14,15,150.0,393.5,5.65,21.0,516.0,419.17,323.67
2016,8,13,14,30,139.0,377.0,5.7,21.0,487.0,388.63,300.27
2016,8,13,14,45,144.5,359.0,5.8,21.0,468.5,365.39,282.31
2016,8,13,15,0,150.0,341.0,5.9,21.0,450.0,341.71,263.71
2016,8,13,15,15,146.0,320.0,5.85,20.5,421.0,312.14,240.78
2016,8,13,15,30,142.0,299.0,5.8,20.0,392.0,283.17,218.1
2016,8,13,15,45,136.5,276.0,5.8,20.0,360.5,253.07,194.07
2016,8,13,16,0,131.0,253.0,5.8,20.0,329.0,223.82,170.84
2016,8,13,16,15,90.5,223.5,5.75,19.5,273.5,194.17,149.47
2016,8,13,16,30,50.0,194.0,5.7,19.0,218.0,161.76,126.08
2016,8,13,16,45,30.5,165.0,5.7,19.0,179.0,134.97,106.01
2016,8,13,17,0,11.0,136.0,5.7,19.0,140.0,118.33,97.58
2016,8,13,17,15,5.5,117.0,5.65,18.5,119.0,102.4,84.17
2016,8,13,17,30,0.0,98.0,5.6,18.0,98.0,86.33,70.36
2016,8,13,17,45,229.5,75.5,5.55,18.0,120.5,59.23,46.49
2016,8,13,18,0,459.0,53.0,5.5,18.0,143.0,39.99,29.32
2016,8,13,18,15,361.0,42.0,5.4,17.5,99.5,32.73,22.52
2016,8,13,18,30,263.0,31.0,5.3,17.0,56.0,25.07,14.29
2016,8,13,18,45,131.5,15.5,5.2,17.0,28.0,12.4,0.0
2016,8,13,19,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,5,45,135.5,16.0,2.85,14.5,29.5,97.75,0.0
2016,8,14,6,0,271.0,32.0,2.9,15.0,59.0,203.04,152.88
2016,8,14,6,15,365.5,43.0,2.9,15.0,103.0,279.74,226.38
2016,8,14,6,30,460.0,54.0,2.9,15.0,147.0,364.84,300.92
2016,8,14,6,45,519.5,62.5,2.9,15.5,196.5,432.16,358.15
2016,8,14,7,0,579.0,71.0,2.9,16.0,246.0,503.21,415.97
2016,8,14,7,15,289.5,99.0,2.9,16.0,186.5,345.88,286.87
2016,8,14,7,30,0.0,127.0,2.9,16.0,127.0,125.21,99.39
2016,8,14,7,45,0.0,136.0,2.95,16.5,136.0,132.89,105.55
2016,8,14,8,0,0.0,145.0,3.0,17.0,145.0,140.81,111.47
2016,8,14,8,15,8.0,173.5,3.0,17.0,178.5,176.31,140.27
2016,8,14,8,30,16.0,202.0,3.0,17.0,212.0,212.05,168.81
2016,8,14,8,45,26.0,231.5,3.05,17.5,248.5,250.76,199.05
2016,8,14,9,0,36.0,261.0,3.1,18.0,285.0,303.05,239.33
2016,8,14,9,15,64.5,297.0,3.15,18.0,343.5,367.07,289.07
2016,8,14,9,30,93.0,333.0,3.2,18.0,402.0,431.08,337.86
2016,8,14,9,45,465.5,231.5,3.25,18.5,597.5,708.66,553.69
2016,8,14,10,0,838.0,130.0,3.3,19.0,793.0,951.74,724.26
2016,8,14,10,15,491.5,270.0,3.35,19.0,662.5,770.32,591.24
2016,8,14,10,30,145.0,410.0,3.4,19.0,532.0,560.95,429.85
2016,8,14,10,45,171.0,421.5,3.45,19.5,569.0,591.86,452.94
2016,8,14,11,0,197.0,433.0,3.5,20.0,606.0,621.45,473.58
2016,8,14,11,15,241.0,432.5,3.6,20.0,648.0,662.05,503.57
2016,8,14,11,30,285.0,432.0,3.7,20.0,690.0,691.29,525.31
2016,8,14,11,45,217.5,445.0,3.8,20.0,643.5,626.72,476.98
2016,8,14,12,0,150.0,458.0,3.9,20.0,597.0,570.62,434.63
2016,8,14,12,15,265.0,430.0,4.0,20.0,674.0,634.27,484.43
2016,8,14,12,30,380.0,402.0,4.1,20.0,751.0,687.54,525.35
2016,8,14,12,45,341.5,414.0,4.25,20.5,725.5,650.53,496.57
2016,8,14,13,0,303.0,426.0,4.4,21.0,700.0,614.74,469.15
2016,8,14,13,15,286.0,422.5,4.55,21.0,677.5,582.3,445.59
2016,8,14,13,30,269.0,419.0,4.7,21.0,655.0,550.63,422.29
2016,8,14,13,45,264.0,408.0,4.85,21.0,634.5,521.14,400.56
2016,8,14,14,0,259.0,397.0,5.0,21.0,614.0,491.88,378.68
2016,8,14,14,15,187.0,384.5,5.1,20.5,538.5,431.14,332.88
2016,8,14,14,30,115.0,372.0,5.2,20.0,463.0,372.35,288.4
2016,8,14,14,45,124.0,355.0,5.35,20.0,449.0,352.62,273.31
2016,8,14,15,0,133.0,338.0,5.5,20.0,435.0,332.1,257.2
2016,8,14,15,15,110.0,313.5,5.55,19.5,390.5,301.54,233.93
2016,8,14,15,30,87.0,289.0,5.6,19.0,346.0,266.81,207.45
2016,8,14,15,45,65.0,258.5,5.7,19.0,299.5,230.71,179.56
2016,8,14,16,0,43.0,228.0,5.8,19.0,253.0,197.41,154.03
2016,8,14,16,15,30.0,200.0,5.8,18.5,217.0,169.8,133.01
2016,8,14,16,30,17.0,172.0,5.8,18.0,181.0,151.14,119.2
2016,8,14,16,45,16.5,155.0,5.85,18.0,162.5,134.59,106.42
2016,8,14,17,0,16.0,138.0,5.9,18.0,144.0,119.67,99.16
2016,8,14,17,15,10.0,118.5,5.8,17.5,122.0,103.39,85.38
2016,8,14,17,30,4.0,99.0,5.7,17.0,100.0,86.96,71.19
2016,8,14,17,45,211.5,78.0,5.65,17.0,119.0,61.0,48.21
2016,8,14,18,0,419.0,57.0,5.6,17.0,138.0,43.83,32.78
2016,8,14,18,15,320.5,44.0,5.4,16.5,95.0,34.82,24.36
2016,8,14,18,30,222.0,31.0,5.2,16.0,52.0,24.28,13.34
2016,8,14,18,45,111.0,15.5,5.05,16.0,26.0,14.77,0.0
2016,8,14,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,5,45,171.0,14.5,2.1,13.5,31.5,110.95,0.0
2016,8,15,6,0,342.0,29.0,2.1,14.0,63.0,234.97,175.98
2016,8,15,6,15,441.5,38.5,2.05,14.0,109.0,315.35,254.82
2016,8,15,6,30,541.0,48.0,2.0,14.0,155.0,404.65,332.58
2016,8,15,6,45,603.5,54.0,1.95,14.5,207.5,473.8,390.7
2016,8,15,7,0,666.0,60.0,1.9,15.0,260.0,543.0,446.18
2016,8,15,7,15,333.0,88.5,1.85,15.0,188.5,363.04,300.73
2016,8,15,7,30,0.0,117.0,1.8,15.0,117.0,114.22,90.4
2016,8,15,7,45,14.0,149.5,1.8,15.5,156.5,158.83,127.71
2016,8,15,8,0,28.0,182.0,1.8,16.0,196.0,215.45,173.31
2016,8,15,8,15,25.0,196.0,1.8,16.0,209.5,215.07,172.15
2016,8,15,8,30,22.0,210.0,1.8,16.0,223.0,225.9,180.11
2016,8,15,8,45,33.5,239.5,1.8,16.5,261.0,279.03,221.44
2016,8,15,9,0,45.0,269.0,1.8,17.0,299.0,320.3,252.56
2016,8,15,9,15,30.5,259.0,1.85,17.0,280.0,293.44,230.55
2016,8,15,9,30,16.0,249.0,1.9,17.0,261.0,255.89,200.49
2016,8,15,9,45,49.0,306.0,1.95,17.5,344.5,357.32,278.99
2016,8,15,10,0,82.0,363.0,2.0,18.0,428.0,447.25,345.82
2016,8,15,10,15,134.0,385.5,2.1,18.0,496.5,529.17,406.77
2016,8,15,10,30,186.0,408.0,2.2,18.0,565.0,597.36,456.76
2016,8,15,10,45,210.5,417.0,2.35,18.5,598.5,623.99,475.18
2016,8,15,11,0,235.0,426.0,2.5,19.0,632.0,649.27,492.81
2016,8,15,11,15,232.0,434.5,2.65,19.0,641.5,647.16,491.12
2016,8,15,11,30,229.0,443.0,2.8,19.0,651.0,644.05,488.92
2016,8,15,11,45,167.0,445.5,2.95,19.0,597.5,582.03,442.92
2016,8,15,12,0,105.0,448.0,3.1,19.0,544.0,517.37,394.64
2016,8,15,12,15,152.5,451.5,3.2,19.0,591.5,556.76,425.11
2016,8,15,12,30,200.0,455.0,3.3,19.0,639.0,588.38,449.13
2016,8,15,12,45,148.5,445.5,3.4,19.0,581.0,528.04,403.92
2016,8,15,13,0,97.0,436.0,3.5,19.0,523.0,471.52,361.46
2016,8,15,13,15,186.0,426.0,3.55,19.0,589.5,516.04,396.72
2016,8,15,13,30,275.0,416.0,3.6,19.0,656.0,551.16,423.85
2016,8,15,13,45,186.0,406.0,3.65,19.0,567.0,473.87,364.99
2016,8,15,14,0,97.0,396.0,3.7,19.0,478.0,405.54,312.84
2016,8,15,14,15,75.5,368.5,3.7,19.0,431.0,363.19,280.9
2016,8,15,14,30,54.0,341.0,3.7,19.0,384.0,323.27,250.55
2016,8,15,14,45,58.5,328.0,3.7,19.0,372.5,308.68,239.54
2016,8,15,15,0,63.0,315.0,3.7,19.0,361.0,293.65,227.97
2016,8,15,15,15,58.0,293.5,3.6,18.5,334.0,268.53,208.95
2016,8,15,15,30,53.0,272.0,3.5,18.0,307.0,244.16,190.4
2016,8,15,15,45,68.0,258.0,3.45,18.0,299.0,230.52,179.23
2016,8,15,16,0,83.0,244.0,3.4,18.0,291.0,215.17,166.55
2016,8,15,16,15,55.0,211.5,3.35,17.5,241.5,180.39,140.57
2016,8,15,16,30,27.0,179.0,3.3,17.0,192.0,149.13,117.36
2016,8,15,16,45,17.5,155.5,3.25,17.0,163.5,134.67,106.71
2016,8,15,17,0,8.0,132.0,3.2,17.0,135.0,115.09,95.4
2016,8,15,17,15,4.0,113.5,3.15,16.5,115.0,99.51,82.22
2016,8,15,17,30,0.0,95.0,3.1,16.0,95.0,83.8,68.63
2016,8,15,17,45,259.0,71.0,3.05,16.0,120.0,51.98,40.43
2016,8,15,18,0,518.0,47.0,3.0,16.0,145.0,35.18,25.32
2016,8,15,18,15,413.0,37.5,2.9,15.5,100.0,29.06,19.45
2016,8,15,18,30,308.0,28.0,2.8,15.0,55.0,22.63,11.65
2016,8,15,18,45,154.0,14.0,2.75,15.0,27.5,13.34,0.0
2016,8,15,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,5,45,151.5,15.0,1.75,13.5,29.5,101.87,0.0
2016,8,16,6,0,303.0,30.0,1.7,14.0,59.0,216.07,159.71
2016,8,16,6,15,404.0,40.5,1.6,14.0,104.5,296.65,238.9
2016,8,16,6,30,505.0,51.0,1.5,14.0,150.0,386.31,316.44
2016,8,16,6,45,567.0,58.5,1.4,14.5,201.5,455.6,374.06
2016,8,16,7,0,629.0,66.0,1.3,15.0,253.0,528.78,431.7
2016,8,16,7,15,433.5,109.0,1.3,15.0,249.5,460.27,376.16
2016,8,16,7,30,238.0,152.0,1.3,15.0,246.0,367.18,299.91
2016,8,16,7,45,239.5,175.0,1.3,15.5,281.0,401.13,325.62
2016,8,16,8,0,241.0,198.0,1.3,16.0,316.0,434.07,349.03
2016,8,16,8,15,162.0,222.0,1.4,16.0,305.0,385.9,309.06
2016,8,16,8,30,83.0,246.0,1.5,16.0,294.0,332.6,264.95
2016,8,16,8,45,99.5,271.0,1.6,16.5,333.0,374.05,296.51
2016,8,16,9,0,116.0,296.0,1.7,17.0,372.0,429.17,337.21
2016,8,16,9,15,125.5,317.5,1.8,17.0,405.0,459.96,359.55
2016,8,16,9,30,135.0,339.0,1.9,17.0,438.0,490.2,381.47
2016,8,16,9,45,128.0,356.5,2.05,17.5,454.0,499.81,386.98
2016,8,16,10,0,121.0,374.0,2.2,18.0,470.0,508.54,391.99
2016,8,16,10,15,150.0,391.0,2.3,18.0,514.0,549.95,422.7
2016,8,16,10,30,179.0,408.0,2.4,18.0,558.0,590.38,452.22
2016,8,16,10,45,224.5,413.0,2.5,18.5,606.0,632.54,482.5
2016,8,16,11,0,270.0,418.0,2.6,19.0,654.0,682.28,517.56
2016,8,16,11,15,264.5,427.0,2.7,19.0,662.0,676.91,513.11
2016,8,16,11,30,259.0,436.0,2.8,19.0,670.0,670.39,508.28
2016,8,16,11,45,203.5,446.0,2.9,19.5,631.0,614.2,465.9
2016,8,16,12,0,148.0,456.0,3.0,20.0,592.0,566.1,429.21
2016,8,16,12,15,140.0,454.5,3.1,20.0,583.0,548.67,416.76
2016,8,16,12,30,132.0,453.0,3.2,20.0,574.0,531.26,404.12
2016,8,16,12,45,90.0,423.5,3.3,20.0,506.0,461.73,352.5
2016,8,16,13,0,48.0,394.0,3.4,20.0,438.0,397.41,304.2
2016,8,16,13,15,239.5,373.0,3.45,20.0,583.5,504.8,388.77
2016,8,16,13,30,431.0,352.0,3.5,20.0,729.0,596.41,458.15
2016,8,16,13,45,258.5,371.0,3.55,20.0,596.0,484.86,372.75
2016,8,16,14,0,86.0,390.0,3.6,20.0,463.0,393.77,302.56
2016,8,16,14,15,91.5,377.5,3.7,20.0,452.0,378.57,291.61
2016,8,16,14,30,97.0,365.0,3.8,20.0,441.0,362.83,279.81
2016,8,16,14,45,116.5,350.0,3.9,20.0,437.5,344.24,265.6
2016,8,16,15,0,136.0,335.0,4.0,20.0,434.0,329.57,253.96
2016,8,16,15,15,134.5,314.0,4.1,19.5,407.0,301.59,232.46
2016,8,16,15,30,133.0,293.0,4.2,19.0,380.0,273.97,211.0
2016,8,16,15,45,89.5,260.0,4.3,19.0,316.5,236.25,182.54
2016,8,16,16,0,46.0,227.0,4.4,19.0,253.0,196.33,152.73
2016,8,16,16,15,31.0,198.0,4.4,18.5,215.0,167.74,131.13
2016,8,16,16,30,16.0,169.0,4.4,18.0,177.0,148.26,116.81
2016,8,16,16,45,8.0,137.0,4.45,18.0,141.0,120.52,99.53
2016,8,16,17,0,0.0,105.0,4.5,18.0,105.0,94.28,77.1
2016,8,16,17,15,0.0,88.5,4.5,17.5,88.5,80.03,64.96
2016,8,16,17,30,0.0,72.0,4.5,17.0,72.0,65.65,52.46
2016,8,16,17,45,211.0,63.5,4.55,16.5,103.0,46.3,35.33
2016,8,16,18,0,422.0,55.0,4.6,16.0,134.0,42.52,31.7
2016,8,16,18,15,319.0,42.0,4.5,15.5,90.5,33.43,23.11
2016,8,16,18,30,216.0,29.0,4.4,15.0,47.0,22.8,11.13
2016,8,16,18,45,108.0,14.5,4.35,15.0,23.5,13.82,0.0
2016,8,16,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,5,45,102.0,15.5,1.65,14.5,25.0,77.52,0.0
2016,8,17,6,0,204.0,31.0,1.7,15.0,50.0,166.9,120.65
2016,8,17,6,15,298.0,44.5,1.65,15.0,92.0,241.14,193.34
2016,8,17,6,30,392.0,58.0,1.6,15.0,134.0,326.93,267.66
2016,8,17,6,45,458.0,68.0,1.55,15.5,183.0,397.26,326.64
2016,8,17,7,0,524.0,78.0,1.5,16.0,232.0,471.85,386.42
2016,8,17,7,15,270.5,108.5,1.45,16.0,189.0,329.45,270.97
2016,8,17,7,30,17.0,139.0,1.4,16.0,146.0,151.98,121.61
2016,8,17,7,45,10.0,147.0,1.4,16.5,151.0,153.12,122.21
2016,8,17,8,0,3.0,155.0,1.4,17.0,156.0,154.24,122.21
2016,8,17,8,15,46.5,201.0,1.4,17.0,227.5,250.78,200.64
2016,8,17,8,30,90.0,247.0,1.4,17.0,299.0,339.86,270.38
2016,8,17,8,45,105.0,271.5,1.4,17.5,336.5,379.5,299.22
2016,8,17,9,0,120.0,296.0,1.4,18.0,374.0,432.7,337.77
2016,8,17,9,15,117.5,316.0,1.4,18.0,396.5,450.79,349.75
2016,8,17,9,30,115.0,336.0,1.4,18.0,419.0,468.07,361.31
2016,8,17,9,45,109.5,352.5,1.45,18.5,435.0,464.84,357.42
2016,8,17,10,0,104.0,369.0,1.5,19.0,451.0,474.34,362.91
2016,8,17,10,15,99.0,382.0,1.5,19.0,462.5,479.94,366.05
2016,8,17,10,30,94.0,395.0,1.5,19.0,474.0,485.04,368.91
2016,8,17,10,45,198.5,401.5,1.55,19.5,573.5,595.81,450.27
2016,8,17,11,0,303.0,408.0,1.6,20.0,673.0,702.06,524.81
2016,8,17,11,15,251.5,427.0,1.65,20.0,649.0,664.35,496.08
2016,8,17,11,30,200.0,446.0,1.7,20.0,625.0,619.77,463.76
2016,8,17,11,45,144.0,442.0,1.75,20.0,572.0,557.49,418.7
2016,8,17,12,0,88.0,438.0,1.8,20.0,519.0,492.6,371.2
2016,8,17,12,15,130.0,446.5,1.85,20.0,565.5,532.45,401.39
2016,8,17,12,30,172.0,455.0,1.9,20.0,612.0,564.67,425.16
2016,8,17,12,45,151.5,449.0,2.0,20.0,586.5,532.44,401.76
2016,8,17,13,0,131.0,443.0,2.1,20.0,561.0,501.33,379.4
2016,8,17,13,15,90.0,411.5,2.2,20.0,492.0,436.66,332.02
2016,8,17,13,30,49.0,380.0,2.3,20.0,423.0,375.09,286.33
2016,8,17,13,45,49.0,370.0,2.4,20.0,412.0,361.12,276.46
2016,8,17,14,0,49.0,360.0,2.5,20.0,401.0,347.19,266.34
2016,8,17,14,15,82.0,364.0,2.65,20.0,429.5,362.1,278.19
2016,8,17,14,30,115.0,368.0,2.8,20.0,458.0,367.41,282.34
2016,8,17,14,45,243.5,332.0,2.95,20.0,510.0,377.77,289.55
2016,8,17,15,0,372.0,296.0,3.1,20.0,562.0,381.68,289.9
2016,8,17,15,15,273.0,294.0,3.2,19.5,483.0,324.15,246.29
2016,8,17,15,30,174.0,292.0,3.3,19.0,404.0,283.7,216.86
2016,8,17,15,45,122.0,264.5,3.4,19.0,340.0,238.55,182.8
2016,8,17,16,0,70.0,237.0,3.5,19.0,276.0,206.86,159.9
2016,8,17,16,15,75.0,216.0,3.55,18.5,254.5,184.6,142.73
2016,8,17,16,30,80.0,195.0,3.6,18.0,233.0,161.97,125.81
2016,8,17,16,45,40.0,153.5,3.65,18.0,172.5,125.72,103.94
2016,8,17,17,0,0.0,112.0,3.7,18.0,112.0,99.67,81.76
2016,8,17,17,15,0.0,94.5,3.7,17.5,94.5,84.7,69.03
2016,8,17,17,30,0.0,77.0,3.7,17.0,77.0,69.59,55.91
2016,8,17,17,45,193.0,66.0,3.7,16.5,101.0,52.27,40.57
2016,8,17,18,0,386.0,55.0,3.7,16.0,125.0,42.75,31.86
2016,8,17,18,15,285.0,41.0,3.6,15.5,83.5,31.63,21.49
2016,8,17,18,30,184.0,27.0,3.5,15.0,42.0,21.21,9.17
2016,8,17,18,45,92.0,13.5,3.45,15.0,21.0,12.87,0.0
2016,8,17,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,85.5,15.5,0.9,14.5,23.0,52.97,0.0
2016,8,18,6,0,171.0,31.0,0.9,15.0,46.0,150.81,106.78
2016,8,18,6,15,263.5,46.0,0.9,15.0,87.5,224.54,178.87
2016,8,18,6,30,356.0,61.0,0.9,15.0,129.0,307.01,249.94
2016,8,18,6,45,419.0,72.5,0.95,15.5,176.5,373.91,305.94
2016,8,18,7,0,482.0,84.0,1.0,16.0,224.0,449.55,366.43
2016,8,18,7,15,249.5,111.0,1.05,16.0,184.5,317.54,260.11
2016,8,18,7,30,17.0,138.0,1.1,16.0,145.0,150.96,120.64
2016,8,18,7,45,18.5,156.0,1.15,16.5,164.5,169.96,136.13
2016,8,18,8,0,20.0,174.0,1.2,17.0,184.0,188.97,150.76
2016,8,18,8,15,38.0,204.5,1.3,17.0,225.5,247.89,197.77
2016,8,18,8,30,56.0,235.0,1.4,17.0,267.0,296.38,235.56
2016,8,18,8,45,49.0,249.5,1.5,17.5,279.0,304.41,240.26
2016,8,18,9,0,42.0,264.0,1.6,18.0,291.0,312.04,244.82
2016,8,18,9,15,41.5,280.5,1.65,18.0,309.0,327.46,255.97
2016,8,18,9,30,41.0,297.0,1.7,18.0,327.0,342.59,266.83
2016,8,18,9,45,113.5,335.5,1.8,18.5,423.5,462.75,358.21
2016,8,18,10,0,186.0,374.0,1.9,19.0,520.0,569.33,435.98
2016,8,18,10,15,200.0,388.0,1.95,19.0,550.5,593.3,452.16
2016,8,18,10,30,214.0,402.0,2.0,19.0,581.0,616.23,468.15
2016,8,18,10,45,360.5,365.5,2.1,19.0,676.0,719.6,545.13
2016,8,18,11,0,507.0,329.0,2.2,19.0,771.0,818.47,616.33
2016,8,18,11,15,406.5,375.5,2.25,19.0,733.5,760.29,572.18
2016,8,18,11,30,306.0,422.0,2.3,19.0,696.0,697.33,525.67
2016,8,18,11,45,317.0,416.0,2.35,19.0,702.5,688.98,520.6
2016,8,18,12,0,328.0,410.0,2.4,19.0,709.0,679.26,514.11
2016,8,18,12,15,528.0,316.5,2.4,19.0,797.0,746.03,566.27
2016,8,18,12,30,728.0,223.0,2.4,19.0,885.0,798.21,606.45
2016,8,18,12,45,590.5,290.5,2.4,19.5,824.0,725.75,550.53
2016,8,18,13,0,453.0,358.0,2.4,20.0,763.0,660.09,500.01
2016,8,18,13,15,414.0,368.5,2.35,20.0,733.5,619.01,469.78
2016,8,18,13,30,375.0,379.0,2.3,20.0,704.0,582.21,442.18
2016,8,18,13,45,285.0,390.0,2.3,20.0,633.0,515.13,392.11
2016,8,18,14,0,195.0,401.0,2.3,20.0,562.0,459.37,350.13
2016,8,18,14,15,207.0,383.5,2.25,19.5,549.5,437.55,334.58
2016,8,18,14,30,219.0,366.0,2.2,19.0,537.0,414.61,317.61
2016,8,18,14,45,215.5,347.5,2.15,19.0,509.0,383.15,293.3
2016,8,18,15,0,212.0,329.0,2.1,19.0,481.0,352.07,269.01
2016,8,18,15,15,177.0,309.5,2.1,19.0,431.5,310.47,237.12
2016,8,18,15,30,142.0,290.0,2.1,19.0,382.0,272.64,208.3
2016,8,18,15,45,151.0,267.5,2.15,19.0,358.5,246.14,187.02
2016,8,18,16,0,160.0,245.0,2.2,19.0,335.0,218.92,165.16
2016,8,18,16,15,127.0,220.5,2.25,18.5,287.5,185.08,140.6
2016,8,18,16,30,94.0,196.0,2.3,18.0,240.0,162.66,125.83
2016,8,18,16,45,64.5,168.5,2.4,18.0,197.0,134.94,111.73
2016,8,18,17,0,35.0,141.0,2.5,18.0,154.0,115.27,95.18
2016,8,18,17,15,25.0,120.0,2.6,17.5,128.5,99.38,81.77
2016,8,18,17,30,15.0,99.0,2.7,17.0,103.0,86.35,70.55
2016,8,18,17,45,119.0,82.0,2.8,16.5,103.5,66.8,53.27
2016,8,18,18,0,223.0,65.0,2.9,16.0,104.0,51.52,39.45
2016,8,18,18,15,153.0,44.0,2.85,16.0,66.5,35.63,24.74
2016,8,18,18,30,83.0,23.0,2.8,16.0,29.0,19.17,6.73
2016,8,18,18,45,41.5,11.5,2.8,16.0,14.5,10.96,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,5,45,32.0,11.0,2.45,14.5,13.5,24.73,0.0
2016,8,19,6,0,64.0,22.0,2.6,15.0,27.0,69.89,46.07
2016,8,19,6,15,113.5,45.0,2.6,15.0,62.5,130.55,102.9
2016,8,19,6,30,163.0,68.0,2.6,15.0,98.0,192.52,157.32
2016,8,19,6,45,212.5,90.0,2.65,15.5,143.0,255.76,211.59
2016,8,19,7,0,262.0,112.0,2.7,16.0,188.0,322.09,266.93
2016,8,19,7,15,131.0,99.0,2.65,16.0,137.0,206.45,170.66
2016,8,19,7,30,0.0,86.0,2.6,16.0,86.0,81.26,63.02
2016,8,19,7,45,0.0,104.0,2.55,16.5,104.0,99.09,77.68
2016,8,19,8,0,0.0,122.0,2.5,17.0,122.0,116.85,91.89
2016,8,19,8,15,0.0,138.0,2.4,17.0,138.0,132.46,104.31
2016,8,19,8,30,0.0,154.0,2.3,17.0,154.0,148.01,116.56
2016,8,19,8,45,18.5,206.0,2.2,17.5,218.0,217.26,172.13
2016,8,19,9,0,37.0,258.0,2.1,18.0,282.0,300.79,237.03
2016,8,19,9,15,23.0,238.0,1.95,18.0,253.5,252.25,197.82
2016,8,19,9,30,9.0,218.0,1.8,18.0,225.0,217.9,170.03
2016,8,19,9,45,17.5,257.0,1.65,18.5,271.0,264.35,205.67
2016,8,19,10,0,26.0,296.0,1.5,19.0,317.0,322.42,248.97
2016,8,19,10,15,63.5,346.0,1.45,19.0,398.5,407.93,313.23
2016,8,19,10,30,101.0,396.0,1.4,19.0,480.0,492.33,374.59
2016,8,19,10,45,221.5,394.5,1.35,19.5,585.5,609.09,459.19
2016,8,19,11,0,342.0,393.0,1.3,20.0,691.0,721.28,536.62
2016,8,19,11,15,477.0,340.5,1.3,20.0,763.0,789.23,584.55
2016,8,19,11,30,612.0,288.0,1.3,20.0,835.0,845.67,624.35
2016,8,19,11,45,509.5,335.5,1.3,20.0,793.5,783.92,579.37
2016,8,19,12,0,407.0,383.0,1.3,20.0,752.0,723.42,536.03
2016,8,19,12,15,345.0,408.5,1.35,20.0,721.5,676.26,502.96
2016,8,19,12,30,283.0,434.0,1.4,20.0,691.0,634.16,472.78
2016,8,19,12,45,444.0,362.5,1.45,20.0,761.0,677.78,507.52
2016,8,19,13,0,605.0,291.0,1.5,20.0,831.0,709.06,532.08
2016,8,19,13,15,600.0,288.0,1.6,20.0,815.0,675.14,508.27
2016,8,19,13,30,595.0,285.0,1.7,20.0,799.0,640.42,483.93
