Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,13,45,590.0,279.0,1.8,20.0,777.5,603.56,457.47
2016,8,19,14,0,585.0,273.0,1.9,20.0,756.0,564.97,429.08
2016,8,19,14,15,573.5,267.5,1.95,19.5,726.5,523.01,398.0
2016,8,19,14,30,562.0,262.0,2.0,19.0,697.0,481.36,366.29
2016,8,19,14,45,552.5,252.5,2.15,19.0,663.0,437.84,331.93
2016,8,19,15,0,543.0,243.0,2.3,19.0,629.0,394.81,297.03
2016,8,19,15,15,456.0,248.0,2.35,19.0,559.0,338.94,253.07
2016,8,19,15,30,369.0,253.0,2.4,19.0,489.0,298.01,221.33
2016,8,19,15,45,294.0,245.5,2.5,19.0,424.5,252.62,186.88
2016,8,19,16,0,219.0,238.0,2.6,19.0,360.0,222.62,165.78
2016,8,19,16,15,315.0,206.5,2.65,18.5,363.5,186.96,134.51
2016,8,19,16,30,411.0,175.0,2.7,18.0,367.0,141.94,99.95
2016,8,19,16,45,375.5,159.0,2.8,18.0,318.5,114.94,94.67
2016,8,19,17,0,340.0,143.0,2.9,18.0,270.0,105.14,86.5
2016,8,19,17,15,298.5,124.0,2.95,17.5,223.0,92.85,76.13
2016,8,19,17,30,257.0,105.0,3.0,17.0,176.0,80.04,65.02
2016,8,19,17,45,206.0,82.5,3.05,17.0,131.5,64.21,50.88
2016,8,19,18,0,155.0,60.0,3.1,17.0,87.0,47.76,35.96
2016,8,19,18,15,104.0,38.0,3.05,16.5,53.5,31.03,20.65
2016,8,19,18,30,53.0,16.0,3.0,16.0,20.0,13.56,2.16
2016,8,19,18,45,26.5,8.0,2.95,16.0,10.0,7.63,0.0
2016,8,19,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,5,45,32.0,10.5,1.4,15.0,13.5,24.19,0.0
2016,8,20,6,0,64.0,21.0,1.5,15.0,27.0,67.85,43.52
2016,8,20,6,15,115.0,44.0,1.45,15.0,62.5,129.98,102.11
2016,8,20,6,30,166.0,67.0,1.4,15.0,98.0,192.86,157.01
2016,8,20,6,45,216.5,89.0,1.4,15.5,142.5,256.79,211.37
2016,8,20,7,0,267.0,111.0,1.4,16.0,187.0,323.87,266.59
2016,8,20,7,15,133.5,100.5,1.35,16.0,138.5,210.04,172.73
2016,8,20,7,30,0.0,90.0,1.3,16.0,90.0,85.5,66.44
2016,8,20,7,45,0.0,105.5,1.3,16.5,105.5,100.71,78.94
2016,8,20,8,0,0.0,121.0,1.3,17.0,121.0,115.85,90.94
2016,8,20,8,15,0.0,139.0,1.3,17.0,139.0,133.54,105.02
2016,8,20,8,30,0.0,157.0,1.3,17.0,157.0,151.15,118.86
2016,8,20,8,45,1.5,169.0,1.35,17.5,170.5,163.83,128.46
2016,8,20,9,0,3.0,181.0,1.4,18.0,184.0,176.55,138.01
2016,8,20,9,15,7.0,204.5,1.4,18.0,210.0,203.25,158.84
2016,8,20,9,30,11.0,228.0,1.4,18.0,236.0,229.9,179.35
2016,8,20,9,45,10.0,224.0,1.45,18.5,231.5,224.07,174.02
2016,8,20,10,0,9.0,220.0,1.5,19.0,227.0,218.45,169.04
2016,8,20,10,15,16.0,263.5,1.55,19.0,277.0,267.39,206.75
2016,8,20,10,30,23.0,307.0,1.6,19.0,327.0,316.05,243.45
2016,8,20,10,45,33.0,338.0,1.65,19.0,367.0,364.87,279.9
2016,8,20,11,0,43.0,369.0,1.7,19.0,407.0,402.5,307.6
2016,8,20,11,15,69.0,399.5,1.85,19.0,461.0,453.04,345.42
2016,8,20,11,30,95.0,430.0,2.0,19.0,515.0,501.78,381.44
2016,8,20,11,45,110.0,438.5,2.15,19.5,538.0,517.37,392.33
2016,8,20,12,0,125.0,447.0,2.3,20.0,561.0,536.13,405.61
2016,8,20,12,15,158.5,448.0,2.4,20.0,592.0,555.88,420.78
2016,8,20,12,30,192.0,449.0,2.5,20.0,623.0,573.23,434.11
2016,8,20,12,45,455.0,332.5,2.7,20.0,739.0,657.94,502.01
2016,8,20,13,0,718.0,216.0,2.9,20.0,855.0,722.42,553.23
2016,8,20,13,15,453.0,319.5,2.95,19.5,720.5,600.69,460.76
2016,8,20,13,30,188.0,423.0,3.0,19.0,586.0,498.58,381.97
2016,8,20,13,45,183.5,411.0,3.15,19.0,566.0,472.67,363.39
2016,8,20,14,0,179.0,399.0,3.3,19.0,546.0,447.03,344.37
2016,8,20,14,15,181.0,382.5,3.3,19.0,526.5,421.47,325.01
2016,8,20,14,30,183.0,366.0,3.3,19.0,507.0,395.74,305.24
2016,8,20,14,45,160.0,347.0,3.35,19.0,466.0,357.46,275.85
2016,8,20,15,0,137.0,328.0,3.4,19.0,425.0,321.62,248.25
2016,8,20,15,15,114.0,304.0,3.45,19.0,381.5,284.63,219.74
2016,8,20,15,30,91.0,280.0,3.5,19.0,338.0,257.6,199.09
2016,8,20,15,45,88.0,258.0,3.6,19.0,310.5,231.85,178.91
2016,8,20,16,0,85.0,236.0,3.7,19.0,283.0,206.62,159.23
2016,8,20,16,15,65.5,209.0,3.7,18.5,243.0,176.93,137.18
2016,8,20,16,30,46.0,182.0,3.7,18.0,203.0,149.77,117.3
2016,8,20,16,45,262.5,148.0,3.75,18.0,247.0,107.42,88.26
2016,8,20,17,0,479.0,114.0,3.8,18.0,291.0,79.08,63.91
2016,8,20,17,15,430.0,102.0,3.8,17.5,242.0,72.52,58.4
2016,8,20,17,30,381.0,90.0,3.8,17.0,193.0,65.59,52.37
2016,8,20,17,45,317.5,74.0,3.8,17.0,147.0,55.13,42.91
2016,8,20,18,0,254.0,58.0,3.8,17.0,101.0,44.16,32.78
2016,8,20,18,15,174.5,39.0,3.7,16.5,64.0,30.19,19.79
2016,8,20,18,30,95.0,20.0,3.6,16.0,27.0,15.64,1.86
2016,8,20,18,45,47.5,10.0,3.55,16.0,13.5,9.53,0.0
2016,8,20,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,5,45,42.0,12.0,2.15,14.5,15.5,29.99,0.0
2016,8,21,6,0,84.0,24.0,2.2,15.0,31.0,83.09,52.91
2016,8,21,6,15,147.5,45.0,2.2,15.0,68.0,149.35,117.89
2016,8,21,6,30,211.0,66.0,2.2,15.0,105.0,217.55,177.91
2016,8,21,6,45,266.5,84.5,2.2,15.5,150.0,281.45,232.78
2016,8,21,7,0,322.0,103.0,2.2,16.0,195.0,361.2,298.46
2016,8,21,7,15,161.0,111.5,2.15,16.0,157.5,243.44,201.03
2016,8,21,7,30,0.0,120.0,2.1,16.0,120.0,118.22,93.71
2016,8,21,7,45,4.0,139.5,2.05,16.5,141.5,140.55,112.02
2016,8,21,8,0,8.0,159.0,2.0,17.0,163.0,163.0,129.83
2016,8,21,8,15,10.0,175.5,2.0,17.0,181.0,180.64,143.68
2016,8,21,8,30,12.0,192.0,2.0,17.0,199.0,198.32,157.43
2016,8,21,8,45,37.0,233.5,2.0,17.0,257.0,275.61,219.01
2016,8,21,9,0,62.0,275.0,2.0,17.0,315.0,342.63,270.93
2016,8,21,9,15,65.0,295.0,2.05,17.0,340.0,365.22,287.35
2016,8,21,9,30,68.0,315.0,2.1,17.0,365.0,387.45,303.6
2016,8,21,9,45,166.0,337.0,2.15,17.5,465.0,512.71,399.24
2016,8,21,10,0,264.0,359.0,2.2,18.0,565.0,637.35,490.1
2016,8,21,10,15,464.5,292.5,2.25,18.0,670.5,761.31,582.51
2016,8,21,10,30,665.0,226.0,2.3,18.0,776.0,877.56,666.57
2016,8,21,10,45,675.5,227.5,2.4,18.5,799.0,880.62,666.36
2016,8,21,11,0,686.0,229.0,2.5,19.0,822.0,880.89,665.46
2016,8,21,11,15,691.0,230.5,2.55,19.0,837.0,873.34,660.19
2016,8,21,11,30,696.0,232.0,2.6,19.0,852.0,863.1,653.11
2016,8,21,11,45,701.0,231.5,2.7,19.0,860.0,848.28,643.28
2016,8,21,12,0,706.0,231.0,2.8,19.0,868.0,830.91,631.63
2016,8,21,12,15,500.5,329.5,2.9,19.0,781.0,730.92,556.56
2016,8,21,12,30,295.0,428.0,3.0,19.0,694.0,636.27,484.33
2016,8,21,12,45,300.5,422.0,3.2,19.0,690.5,619.15,473.18
2016,8,21,13,0,306.0,416.0,3.4,19.0,687.0,601.06,460.62
2016,8,21,13,15,235.0,419.0,3.5,19.0,625.0,539.31,414.19
2016,8,21,13,30,164.0,422.0,3.6,19.0,563.0,481.45,370.41
2016,8,21,13,45,145.5,408.5,3.7,19.0,531.0,446.86,344.64
2016,8,21,14,0,127.0,395.0,3.8,19.0,499.0,413.9,319.81
2016,8,21,14,15,134.5,380.0,3.85,18.5,486.5,394.78,306.0
2016,8,21,14,30,142.0,365.0,3.9,18.0,474.0,375.01,291.35
2016,8,21,14,45,124.0,343.5,3.95,18.0,435.5,339.0,263.53
2016,8,21,15,0,106.0,322.0,4.0,18.0,397.0,311.77,242.46
2016,8,21,15,15,102.5,303.0,4.05,18.0,372.0,286.59,222.71
2016,8,21,15,30,99.0,284.0,4.1,18.0,347.0,261.86,203.2
2016,8,21,15,45,79.0,255.0,4.2,18.0,303.0,227.19,176.44
2016,8,21,16,0,59.0,226.0,4.3,18.0,259.0,195.1,151.91
2016,8,21,16,15,56.0,204.0,4.35,17.5,233.0,172.01,134.33
2016,8,21,16,30,53.0,182.0,4.4,17.0,207.0,149.48,117.56
2016,8,21,16,45,26.5,144.5,4.45,17.0,157.0,118.95,98.68
2016,8,21,17,0,0.0,107.0,4.5,17.0,107.0,95.36,78.42
2016,8,21,17,15,185.0,98.0,4.55,16.5,147.5,74.71,60.56
2016,8,21,17,30,370.0,89.0,4.6,16.0,188.0,64.98,52.03
2016,8,21,17,45,305.5,73.5,4.65,16.0,142.5,54.88,42.82
2016,8,21,18,0,241.0,58.0,4.7,16.0,97.0,44.28,32.95
2016,8,21,18,15,162.5,38.5,4.6,15.5,60.5,29.88,19.44
2016,8,21,18,30,84.0,19.0,4.5,15.0,24.0,14.88,0.0
2016,8,21,18,45,42.0,9.5,4.45,15.0,12.0,9.05,0.0
2016,8,21,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,8.0,3.5,14.5,8.0,7.63,0.0
2016,8,22,6,0,0.0,16.0,3.5,15.0,16.0,14.84,4.44
2016,8,22,6,15,0.0,35.5,3.4,15.0,35.5,34.56,22.8
2016,8,22,6,30,0.0,55.0,3.3,15.0,55.0,55.28,40.9
2016,8,22,6,45,5.0,76.5,3.2,15.5,78.0,80.88,62.97
2016,8,22,7,0,10.0,98.0,3.1,16.0,101.0,106.31,84.58
2016,8,22,7,15,19.0,119.0,3.0,16.0,126.0,133.95,107.93
2016,8,22,7,30,28.0,140.0,2.9,16.0,151.0,171.84,139.33
2016,8,22,7,45,28.0,158.5,2.85,16.5,170.5,191.16,154.41
2016,8,22,8,0,28.0,177.0,2.8,17.0,190.0,210.32,169.09
2016,8,22,8,15,29.5,196.0,2.75,17.0,211.5,231.14,185.23
2016,8,22,8,30,31.0,215.0,2.7,17.0,233.0,251.81,201.06
2016,8,22,8,45,68.0,251.5,2.7,17.5,294.5,323.58,257.7
2016,8,22,9,0,105.0,288.0,2.7,18.0,356.0,396.04,313.22
2016,8,22,9,15,166.5,307.5,2.75,18.0,423.5,485.01,381.38
2016,8,22,9,30,228.0,327.0,2.8,18.0,491.0,561.24,438.55
2016,8,22,9,45,243.0,343.0,2.85,18.0,525.0,603.41,468.34
2016,8,22,10,0,258.0,359.0,2.9,18.0,559.0,631.17,487.8
2016,8,22,10,15,275.0,370.5,2.95,18.0,590.5,654.69,504.34
2016,8,22,10,30,292.0,382.0,3.0,18.0,622.0,676.84,519.87
2016,8,22,10,45,263.0,400.0,3.15,18.5,621.0,661.56,506.67
2016,8,22,11,0,234.0,418.0,3.3,19.0,620.0,636.16,486.61
2016,8,22,11,15,206.0,429.0,3.4,19.0,609.5,613.95,469.64
2016,8,22,11,30,178.0,440.0,3.5,19.0,599.0,591.49,452.44
2016,8,22,11,45,222.5,437.0,3.6,19.0,637.0,618.29,473.23
2016,8,22,12,0,267.0,434.0,3.7,19.0,675.0,646.66,494.65
2016,8,22,12,15,230.0,440.0,3.75,19.0,647.5,605.65,463.74
2016,8,22,12,30,193.0,446.0,3.8,19.0,620.0,569.88,436.79
2016,8,22,12,45,264.0,425.5,3.9,19.0,660.5,593.68,456.19
2016,8,22,13,0,335.0,405.0,4.0,19.0,701.0,611.13,470.31
2016,8,22,13,15,259.5,412.5,4.05,19.0,639.5,547.56,421.89
2016,8,22,13,30,184.0,420.0,4.1,19.0,578.0,491.86,379.29
2016,8,22,13,45,140.0,402.5,4.2,19.0,521.0,437.9,338.49
2016,8,22,14,0,96.0,385.0,4.3,19.0,464.0,392.36,303.83
2016,8,22,14,15,102.5,371.5,4.35,19.0,452.5,376.19,291.75
2016,8,22,14,30,109.0,358.0,4.4,19.0,441.0,359.39,278.89
2016,8,22,14,45,102.5,338.0,4.45,19.0,413.5,331.52,257.4
2016,8,22,15,0,96.0,318.0,4.5,19.0,386.0,304.45,236.41
2016,8,22,15,15,86.5,295.0,4.5,18.5,353.5,275.04,213.93
2016,8,22,15,30,77.0,272.0,4.5,18.0,321.0,246.88,192.3
2016,8,22,15,45,59.0,244.0,4.5,18.0,279.5,214.72,167.44
2016,8,22,16,0,41.0,216.0,4.5,18.0,238.0,184.91,144.6
2016,8,22,16,15,23.5,183.5,4.45,17.5,196.0,161.89,127.53
2016,8,22,16,30,6.0,151.0,4.4,17.0,154.0,132.58,104.96
2016,8,22,16,45,3.0,129.0,4.35,17.0,130.5,113.54,94.02
2016,8,22,17,0,0.0,107.0,4.3,17.0,107.0,95.24,78.32
2016,8,22,17,15,148.0,102.5,4.2,16.5,141.0,82.89,67.75
2016,8,22,17,30,296.0,98.0,4.1,16.0,175.0,75.31,61.1
2016,8,22,17,45,240.5,78.0,4.05,16.0,131.5,61.05,48.19
2016,8,22,18,0,185.0,58.0,4.0,16.0,88.0,46.26,34.61
2016,8,22,18,15,119.5,37.0,3.8,16.0,53.5,30.2,19.45
2016,8,22,18,30,54.0,16.0,3.6,16.0,19.0,13.52,0.0
2016,8,22,18,45,27.0,8.0,3.45,16.0,9.5,7.63,0.0
2016,8,22,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,5,45,57.5,12.5,2.2,15.5,17.0,37.11,0.0
2016,8,23,6,0,115.0,25.0,2.2,16.0,34.0,110.07,66.03
2016,8,23,6,15,197.0,43.0,2.1,16.0,72.5,184.1,144.81
2016,8,23,6,30,279.0,61.0,2.0,16.0,111.0,260.59,212.03
2016,8,23,6,45,342.0,75.5,1.95,16.5,157.0,327.31,268.97
2016,8,23,7,0,405.0,90.0,1.9,17.0,203.0,398.73,327.55
2016,8,23,7,15,205.0,108.5,1.8,17.0,166.0,281.85,231.59
2016,8,23,7,30,5.0,127.0,1.7,17.0,129.0,130.12,103.18
2016,8,23,7,45,13.5,149.5,1.6,17.0,156.0,159.32,127.39
2016,8,23,8,0,22.0,172.0,1.5,17.0,183.0,188.82,151.06
2016,8,23,8,15,34.0,198.5,1.45,17.0,216.5,237.94,190.06
2016,8,23,8,30,46.0,225.0,1.4,17.0,250.0,276.38,219.83
2016,8,23,8,45,83.5,257.0,1.35,17.5,308.0,343.54,271.63
2016,8,23,9,0,121.0,289.0,1.3,18.0,366.0,424.83,332.15
2016,8,23,9,15,184.5,306.0,1.3,18.0,433.0,499.37,387.72
2016,8,23,9,30,248.0,323.0,1.3,18.0,500.0,588.0,451.77
2016,8,23,9,45,464.0,261.0,1.3,18.5,612.5,730.75,555.72
2016,8,23,10,0,680.0,199.0,1.3,19.0,725.0,868.69,649.93
2016,8,23,10,15,690.5,202.5,1.35,19.0,754.0,879.25,654.9
2016,8,23,10,30,701.0,206.0,1.4,19.0,783.0,887.05,659.73
2016,8,23,10,45,710.5,207.0,1.45,19.5,805.5,888.49,659.24
2016,8,23,11,0,720.0,208.0,1.5,20.0,828.0,887.07,657.05
2016,8,23,11,15,725.0,210.0,1.5,20.0,843.0,879.71,651.7
2016,8,23,11,30,730.0,212.0,1.5,20.0,858.0,869.56,644.68
2016,8,23,11,45,733.5,212.0,1.55,20.0,865.5,853.38,634.38
2016,8,23,12,0,737.0,212.0,1.6,20.0,873.0,834.62,622.42
2016,8,23,12,15,558.5,302.0,1.7,20.0,802.5,749.35,560.85
2016,8,23,12,30,380.0,392.0,1.8,20.0,732.0,667.89,501.02
2016,8,23,12,45,406.5,374.5,1.9,20.0,735.5,654.34,493.2
2016,8,23,13,0,433.0,357.0,2.0,20.0,739.0,637.26,482.06
2016,8,23,13,15,384.0,371.5,2.15,20.0,705.5,595.49,451.73
2016,8,23,13,30,335.0,386.0,2.3,20.0,672.0,555.78,422.64
2016,8,23,13,45,326.5,376.5,2.5,20.0,649.0,522.98,399.06
2016,8,23,14,0,318.0,367.0,2.7,20.0,626.0,490.53,375.17
2016,8,23,14,15,316.5,352.0,2.9,20.0,601.5,457.63,350.5
2016,8,23,14,30,315.0,337.0,3.1,20.0,577.0,424.72,325.23
2016,8,23,14,45,283.5,325.5,3.3,20.0,533.0,382.33,292.46
2016,8,23,15,0,252.0,314.0,3.5,20.0,489.0,342.94,261.78
2016,8,23,15,15,183.0,296.5,3.65,19.5,419.5,297.85,227.93
2016,8,23,15,30,114.0,279.0,3.8,19.0,350.0,253.32,195.06
2016,8,23,15,45,132.0,257.0,4.0,19.0,333.5,230.29,176.09
2016,8,23,16,0,150.0,235.0,4.2,19.0,317.0,205.57,155.81
2016,8,23,16,15,107.0,208.5,4.3,18.5,264.0,170.79,130.93
2016,8,23,16,30,64.0,182.0,4.4,18.0,211.0,148.56,116.4
2016,8,23,16,45,32.5,150.0,4.5,18.0,164.5,122.26,101.21
2016,8,23,17,0,1.0,118.0,4.6,18.0,118.0,103.49,85.21
2016,8,23,17,15,196.5,101.0,4.6,17.5,151.5,76.92,62.25
2016,8,23,17,30,392.0,84.0,4.6,17.0,185.0,61.57,48.78
2016,8,23,17,45,325.5,68.5,4.65,16.5,139.5,51.32,39.54
2016,8,23,18,0,259.0,53.0,4.7,16.0,94.0,40.57,29.6
2016,8,23,18,15,171.5,35.0,4.55,16.0,57.5,27.24,16.75
2016,8,23,18,30,84.0,17.0,4.4,16.0,21.0,13.36,0.0
2016,8,23,18,45,42.0,8.5,4.3,16.0,10.5,8.1,0.0
2016,8,23,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,5,45,71.5,12.5,1.7,14.5,17.5,43.12,0.0
2016,8,24,6,0,143.0,25.0,1.7,15.0,35.0,122.85,70.63
2016,8,24,6,15,234.0,41.5,1.65,15.0,75.0,201.43,158.74
2016,8,24,6,30,325.0,58.0,1.6,15.0,115.0,282.58,230.24
2016,8,24,6,45,392.0,71.0,1.6,15.5,163.0,351.74,289.24
2016,8,24,7,0,459.0,84.0,1.6,16.0,211.0,425.91,349.92
2016,8,24,7,15,229.5,78.5,1.6,16.0,142.0,273.49,226.2
2016,8,24,7,30,0.0,73.0,1.6,16.0,73.0,68.03,51.83
2016,8,24,7,45,0.0,96.0,1.6,16.0,96.0,90.99,71.12
2016,8,24,8,0,0.0,119.0,1.6,16.0,119.0,113.97,89.87
2016,8,24,8,15,2.5,147.5,1.65,16.0,149.0,144.72,114.83
2016,8,24,8,30,5.0,176.0,1.7,16.0,179.0,175.52,139.44
2016,8,24,8,45,19.0,212.5,1.75,16.5,224.5,224.78,178.57
2016,8,24,9,0,33.0,249.0,1.8,17.0,270.0,287.24,227.07
2016,8,24,9,15,105.5,289.5,1.9,17.0,363.0,395.6,312.21
2016,8,24,9,30,178.0,330.0,2.0,17.0,456.0,517.97,404.68
2016,8,24,9,45,224.0,342.0,2.1,17.5,509.0,570.86,442.68
2016,8,24,10,0,270.0,354.0,2.2,18.0,562.0,635.71,488.88
2016,8,24,10,15,235.5,375.0,2.3,18.0,561.5,609.79,468.38
2016,8,24,10,30,201.0,396.0,2.4,18.0,561.0,594.89,456.26
2016,8,24,10,45,223.5,404.0,2.5,18.5,592.5,617.96,472.47
2016,8,24,11,0,246.0,412.0,2.6,19.0,624.0,648.63,493.59
2016,8,24,11,15,191.5,424.0,2.7,19.0,590.5,594.72,453.18
2016,8,24,11,30,137.0,436.0,2.8,19.0,557.0,550.34,419.64
2016,8,24,11,45,283.5,401.0,2.95,19.0,654.0,639.94,489.16
2016,8,24,12,0,430.0,366.0,3.1,19.0,751.0,720.51,549.96
2016,8,24,12,15,265.5,399.5,3.25,19.0,637.0,597.88,457.78
2016,8,24,12,30,101.0,433.0,3.4,19.0,523.0,482.9,369.93
2016,8,24,12,45,166.5,430.5,3.55,19.0,577.5,522.91,401.82
2016,8,24,13,0,232.0,428.0,3.7,19.0,632.0,556.27,427.65
2016,8,24,13,15,523.0,294.0,3.85,19.0,742.0,619.33,480.0
2016,8,24,13,30,814.0,160.0,4.0,19.0,852.0,661.7,514.83
2016,8,24,13,45,494.0,275.5,4.2,19.0,692.0,533.01,414.16
2016,8,24,14,0,174.0,391.0,4.4,19.0,532.0,434.37,336.22
2016,8,24,14,15,220.0,369.0,4.55,19.0,540.0,426.71,330.84
2016,8,24,14,30,266.0,347.0,4.7,19.0,548.0,408.98,316.8
2016,8,24,14,45,218.5,334.0,4.85,19.0,494.0,367.61,284.5
2016,8,24,15,0,171.0,321.0,5.0,19.0,440.0,325.05,251.48
2016,8,24,15,15,134.5,297.5,5.1,18.5,387.5,282.96,219.26
2016,8,24,15,30,98.0,274.0,5.2,18.0,335.0,252.21,196.14
2016,8,24,15,45,68.5,242.5,5.3,18.0,283.5,214.33,167.04
2016,8,24,16,0,39.0,211.0,5.4,18.0,232.0,180.13,141.1
2016,8,24,16,15,28.0,185.0,5.45,17.5,199.5,154.98,121.96
2016,8,24,16,30,17.0,159.0,5.5,17.0,167.0,138.38,109.73
2016,8,24,16,45,12.0,140.0,5.55,17.0,145.0,121.47,101.03
2016,8,24,17,0,7.0,121.0,5.6,17.0,123.0,105.58,87.43
2016,8,24,17,15,220.0,99.5,5.55,16.5,155.5,75.98,61.68
2016,8,24,17,30,433.0,78.0,5.5,16.0,188.0,57.25,45.16
2016,8,24,17,45,358.5,65.0,5.45,16.0,141.5,48.79,37.35
2016,8,24,18,0,284.0,52.0,5.4,16.0,95.0,39.94,28.97
2016,8,24,18,15,186.0,34.5,5.3,15.5,58.0,26.95,16.22
2016,8,24,18,30,88.0,17.0,5.2,15.0,21.0,13.42,0.0
2016,8,24,18,45,44.0,8.5,5.1,15.0,10.5,8.1,0.0
2016,8,24,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,25,5,45,100.0,12.0,2.6,14.5,19.0,54.9,0.0
2016,8,25,6,0,200.0,24.0,2.6,15.0,38.0,148.99,81.0
2016,8,25,6,15,305.0,36.5,2.5,15.0,79.0,233.55,184.38
2016,8,25,6,30,410.0,49.0,2.4,15.0,120.0,321.56,262.7
2016,8,25,6,45,483.5,57.0,2.35,15.5,169.0,393.62,324.71
2016,8,25,7,0,557.0,65.0,2.3,16.0,218.0,470.59,388.02
2016,8,25,7,15,278.5,65.5,2.2,16.0,142.0,289.71,241.17
2016,8,25,7,30,0.0,66.0,2.1,16.0,66.0,61.39,46.29
2016,8,25,7,45,0.0,76.5,2.05,16.0,76.5,71.21,54.6
2016,8,25,8,0,0.0,87.0,2.0,16.0,87.0,81.31,62.84
2016,8,25,8,15,0.0,119.0,2.0,16.0,119.0,113.14,88.96
2016,8,25,8,30,0.0,151.0,2.0,16.0,151.0,145.18,114.81
2016,8,25,8,45,0.0,156.5,2.0,16.5,156.5,149.91,117.99
2016,8,25,9,0,0.0,162.0,2.0,17.0,162.0,154.75,121.31
2016,8,25,9,15,0.0,159.5,2.05,17.0,159.5,151.68,118.53
2016,8,25,9,30,0.0,157.0,2.1,17.0,157.0,148.81,115.96
2016,8,25,9,45,2.5,173.0,2.2,17.5,175.0,166.5,129.74
2016,8,25,10,0,5.0,189.0,2.3,18.0,193.0,184.13,143.31
2016,8,25,10,15,22.0,264.5,2.35,18.0,282.5,273.85,213.78
2016,8,25,10,30,39.0,340.0,2.4,18.0,372.0,375.1,290.91
2016,8,25,10,45,49.0,362.5,2.45,18.0,404.0,404.31,312.4
2016,8,25,11,0,59.0,385.0,2.5,18.0,436.0,432.67,333.43
2016,8,25,11,15,62.5,395.0,2.55,18.0,450.0,441.69,339.87
2016,8,25,11,30,66.0,405.0,2.6,18.0,464.0,450.15,346.01
2016,8,25,11,45,68.0,407.0,2.65,18.5,468.0,448.93,344.37
2016,8,25,12,0,70.0,409.0,2.7,19.0,472.0,447.36,342.56
2016,8,25,12,15,103.5,425.0,2.75,19.0,517.5,483.97,370.42
2016,8,25,12,30,137.0,441.0,2.8,19.0,563.0,519.55,397.02
2016,8,25,12,45,141.5,436.5,2.85,19.0,562.0,508.95,389.23
2016,8,25,13,0,146.0,432.0,2.9,19.0,561.0,497.78,381.22
2016,8,25,13,15,203.0,418.0,2.95,19.0,592.5,513.11,393.71
2016,8,25,13,30,260.0,404.0,3.0,19.0,624.0,521.01,400.23
2016,8,25,13,45,285.0,385.0,3.15,19.0,620.5,502.93,387.1
2016,8,25,14,0,310.0,366.0,3.3,19.0,617.0,482.64,371.99
2016,8,25,14,15,294.0,354.5,3.4,18.5,584.5,445.66,344.23
2016,8,25,14,30,278.0,343.0,3.5,18.0,552.0,409.97,317.06
2016,8,25,14,45,203.5,330.5,3.6,18.0,480.0,357.81,276.85
2016,8,25,15,0,129.0,318.0,3.7,18.0,408.0,307.2,238.25
2016,8,25,15,15,70.0,260.5,3.75,18.0,309.0,242.44,188.71
2016,8,25,15,30,11.0,203.0,3.8,18.0,210.0,183.83,144.18
2016,8,25,15,45,6.0,182.0,3.85,18.0,186.0,163.51,128.48
2016,8,25,16,0,1.0,161.0,3.9,18.0,162.0,143.87,113.19
2016,8,25,16,15,0.5,135.5,3.9,17.5,136.0,121.67,95.63
2016,8,25,16,30,0.0,110.0,3.9,17.0,110.0,99.65,77.95
2016,8,25,16,45,0.0,95.5,3.9,17.0,95.5,86.88,70.89
2016,8,25,17,0,0.0,81.0,3.9,17.0,81.0,74.17,59.92
2016,8,25,17,15,265.0,72.5,3.85,16.5,138.5,51.21,39.84
2016,8,25,17,30,530.0,64.0,3.8,16.0,196.0,46.75,35.87
2016,8,25,17,45,453.5,54.0,3.8,16.0,147.5,40.85,30.36
2016,8,25,18,0,377.0,44.0,3.8,16.0,99.0,34.65,24.35
2016,8,25,18,15,256.5,30.0,3.65,15.5,60.5,24.14,13.58
2016,8,25,18,30,136.0,16.0,3.5,15.0,22.0,12.95,0.0
2016,8,25,18,45,68.0,8.0,3.35,15.0,11.0,7.63,0.0
2016,8,25,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,26,5,45,101.0,11.5,2.45,15.5,18.5,54.68,0.0
2016,8,26,6,0,202.0,23.0,2.5,16.0,37.0,147.52,72.94
2016,8,26,6,15,312.0,36.0,2.5,16.0,79.0,236.1,185.09
2016,8,26,6,30,422.0,49.0,2.5,16.0,121.0,327.6,266.38
2016,8,26,6,45,492.5,58.0,2.55,16.0,170.5,399.45,328.87
2016,8,26,7,0,563.0,67.0,2.6,16.0,220.0,475.95,392.81
2016,8,26,7,15,281.5,68.0,2.6,16.0,144.5,294.79,245.68
2016,8,26,7,30,0.0,69.0,2.6,16.0,69.0,64.2,48.67
2016,8,26,7,45,0.0,79.5,2.65,16.5,79.5,74.18,56.99
2016,8,26,8,0,0.0,90.0,2.7,17.0,90.0,84.33,65.13
2016,8,26,8,15,0.0,104.5,2.65,17.0,104.5,98.48,76.59
2016,8,26,8,30,0.0,119.0,2.6,17.0,119.0,112.59,87.9
2016,8,26,8,45,5.5,164.5,2.6,17.5,168.0,162.91,128.48
2016,8,26,9,0,11.0,210.0,2.6,18.0,217.0,213.76,168.54
2016,8,26,9,15,19.0,239.5,2.55,18.0,252.5,250.28,197.02
2016,8,26,9,30,27.0,269.0,2.5,18.0,288.0,299.04,234.61
2016,8,26,9,45,60.0,312.0,2.5,18.5,357.0,373.55,291.65
2016,8,26,10,0,93.0,355.0,2.5,19.0,426.0,447.55,346.69
2016,8,26,10,15,65.5,346.0,2.5,19.0,397.0,409.02,316.09
2016,8,26,10,30,38.0,337.0,2.5,19.0,368.0,370.97,286.26
2016,8,26,10,45,48.0,360.0,2.5,19.0,400.5,400.69,308.63
2016,8,26,11,0,58.0,383.0,2.5,19.0,433.0,429.56,329.9
2016,8,26,11,15,48.0,375.0,2.45,19.0,416.5,408.55,313.46
2016,8,26,11,30,38.0,367.0,2.4,19.0,400.0,388.01,297.62
2016,8,26,11,45,41.5,376.5,2.4,19.5,413.0,396.46,303.36
2016,8,26,12,0,45.0,386.0,2.4,20.0,426.0,404.35,308.54
2016,8,26,12,15,37.5,369.5,2.4,20.0,403.0,378.38,288.97
2016,8,26,12,30,30.0,353.0,2.4,20.0,380.0,353.16,270.07
2016,8,26,12,45,31.0,352.0,2.4,20.0,380.0,349.2,267.25
2016,8,26,13,0,32.0,351.0,2.4,20.0,380.0,345.07,264.25
2016,8,26,13,15,37.0,354.5,2.4,20.0,387.0,347.39,266.2
2016,8,26,13,30,42.0,358.0,2.4,20.0,394.0,349.02,267.6
2016,8,26,13,45,207.0,352.0,2.4,20.0,519.5,432.3,332.16
2016,8,26,14,0,372.0,346.0,2.4,20.0,645.0,498.39,381.02
2016,8,26,14,15,312.0,346.0,2.4,19.5,590.0,446.37,341.54
2016,8,26,14,30,252.0,346.0,2.4,19.0,535.0,399.42,306.26
2016,8,26,14,45,237.0,329.5,2.4,19.0,500.0,369.19,282.67
2016,8,26,15,0,222.0,313.0,2.4,19.0,465.0,334.64,255.57
2016,8,26,15,15,181.0,294.0,2.35,19.0,412.5,292.2,222.9
2016,8,26,15,30,140.0,275.0,2.3,19.0,360.0,254.18,194.0
2016,8,26,15,45,104.0,247.5,2.3,19.0,308.5,223.07,170.84
2016,8,26,16,0,68.0,220.0,2.3,19.0,257.0,189.04,145.77
2016,8,26,16,15,50.5,193.0,2.25,18.5,219.0,161.09,125.2
2016,8,26,16,30,33.0,166.0,2.2,18.0,181.0,135.5,106.46
2016,8,26,16,45,27.5,145.5,2.2,18.0,157.0,118.81,98.11
2016,8,26,17,0,22.0,125.0,2.2,18.0,133.0,108.2,89.18
2016,8,26,17,15,257.5,96.0,2.1,17.5,160.0,73.69,59.36
2016,8,26,17,30,493.0,67.0,2.0,17.0,187.0,49.59,38.2
2016,8,26,17,45,416.0,55.5,1.95,17.0,139.5,42.45,31.6
2016,8,26,18,0,339.0,44.0,1.9,17.0,92.0,34.91,24.39
2016,8,26,18,15,222.0,29.0,1.85,16.5,55.0,22.68,11.91
2016,8,26,18,30,105.0,14.0,1.8,16.0,18.0,13.34,0.0
2016,8,26,18,45,52.5,7.0,1.8,16.0,9.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,45,74.0,11.0,2.8,15.0,16.0,42.39,0.0
2016,8,27,6,0,148.0,22.0,2.9,15.0,32.0,117.7,50.8
2016,8,27,6,15,247.0,38.0,2.9,15.0,72.0,202.67,158.67
2016,8,27,6,30,346.0,54.0,2.9,15.0,112.0,287.79,235.02
2016,8,27,6,45,173.0,51.5,2.9,15.5,80.5,175.89,145.0
2016,8,27,7,0,0.0,49.0,2.9,16.0,49.0,45.53,33.05
2016,8,27,7,15,0.0,61.0,2.85,16.0,61.0,56.73,42.64
2016,8,27,7,30,0.0,73.0,2.8,16.0,73.0,68.12,52.18
2016,8,27,7,45,0.0,83.5,2.8,16.0,83.5,78.26,60.54
2016,8,27,8,0,0.0,94.0,2.8,16.0,94.0,88.38,68.78
2016,8,27,8,15,0.0,108.5,2.8,16.0,108.5,102.53,80.27
2016,8,27,8,30,0.0,123.0,2.8,16.0,123.0,116.64,91.61
2016,8,27,8,45,0.0,134.0,2.85,16.5,134.0,127.2,99.75
2016,8,27,9,0,0.0,145.0,2.9,17.0,145.0,137.73,107.8
2016,8,27,9,15,0.0,149.0,2.9,17.0,149.0,141.29,110.37
2016,8,27,9,30,0.0,153.0,2.9,17.0,153.0,144.89,113.01
2016,8,27,9,45,2.5,172.5,2.95,17.5,174.5,166.01,129.57
2016,8,27,10,0,5.0,192.0,3.0,18.0,196.0,187.07,145.87
2016,8,27,10,15,7.0,206.5,3.05,18.0,212.0,202.66,157.99
2016,8,27,10,30,9.0,221.0,3.1,18.0,228.0,218.13,169.98
2016,8,27,10,45,11.0,240.0,3.15,18.5,249.5,237.8,184.85
2016,8,27,11,0,13.0,259.0,3.2,19.0,271.0,257.24,199.4
2016,8,27,11,15,13.5,268.5,3.25,19.0,281.0,265.92,205.91
2016,8,27,11,30,14.0,278.0,3.3,19.0,291.0,274.43,212.34
2016,8,27,11,45,36.5,340.0,3.35,19.0,373.0,356.7,275.75
2016,8,27,12,0,59.0,402.0,3.4,19.0,455.0,431.0,331.71
2016,8,27,12,15,153.0,416.0,3.4,19.0,552.0,517.48,398.05
2016,8,27,12,30,247.0,430.0,3.4,19.0,649.0,594.68,455.93
2016,8,27,12,45,241.5,426.5,3.4,19.0,638.5,572.59,439.09
2016,8,27,13,0,236.0,423.0,3.4,19.0,628.0,551.81,423.64
2016,8,27,13,15,240.0,411.0,3.35,19.0,616.0,529.89,407.4
2016,8,27,13,30,244.0,399.0,3.3,19.0,604.0,504.54,388.49
2016,8,27,13,45,196.0,392.5,3.25,19.0,554.0,458.61,353.4
2016,8,27,14,0,148.0,386.0,3.2,19.0,504.0,413.69,319.11
2016,8,27,14,15,160.0,369.5,3.1,19.0,493.0,394.41,304.39
2016,8,27,14,30,172.0,353.0,3.0,19.0,482.0,374.04,288.42
2016,8,27,14,45,172.5,335.0,2.95,19.0,458.5,346.86,267.11
2016,8,27,15,0,173.0,317.0,2.9,19.0,435.0,319.69,245.55
2016,8,27,15,15,158.5,295.0,2.8,18.5,397.5,285.34,218.98
2016,8,27,15,30,144.0,273.0,2.7,18.0,360.0,252.73,193.73
2016,8,27,15,45,109.5,246.5,2.65,18.0,310.0,222.52,171.03
2016,8,27,16,0,75.0,220.0,2.6,18.0,260.0,189.22,146.34
2016,8,27,16,15,110.5,200.0,2.6,17.5,252.0,161.92,124.38
2016,8,27,16,30,146.0,180.0,2.6,17.0,244.0,138.28,108.14
2016,8,27,16,45,136.0,158.5,2.6,17.0,212.0,120.85,100.33
2016,8,27,17,0,126.0,137.0,2.6,17.0,180.0,106.11,87.77
2016,8,27,17,15,114.0,114.0,2.65,17.0,148.0,89.92,73.68
2016,8,27,17,30,102.0,91.0,2.7,17.0,116.0,73.18,58.84
2016,8,27,17,45,233.0,66.0,2.8,17.0,103.5,52.32,40.13
2016,8,27,18,0,364.0,41.0,2.9,17.0,91.0,32.36,22.11
2016,8,27,18,15,241.5,27.0,2.95,16.5,54.0,21.73,10.55
2016,8,27,18,30,119.0,13.0,3.0,16.0,17.0,12.39,0.0
2016,8,27,18,45,59.5,6.5,3.15,16.0,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,5,45,97.5,10.5,1.9,14.5,17.0,51.88,0.0
2016,8,28,6,0,195.0,21.0,1.9,15.0,34.0,139.36,51.37
2016,8,28,6,15,306.0,34.0,1.8,15.0,75.5,229.64,178.89
2016,8,28,6,30,417.0,47.0,1.7,15.0,117.0,320.88,260.38
2016,8,28,6,45,492.0,56.0,1.65,15.5,167.0,394.87,323.64
2016,8,28,7,0,567.0,65.0,1.6,16.0,217.0,473.95,388.08
2016,8,28,7,15,307.5,102.5,1.6,16.0,187.5,357.01,293.43
2016,8,28,7,30,48.0,140.0,1.6,16.0,158.0,187.59,151.85
2016,8,28,7,45,69.5,165.0,1.6,16.0,195.0,231.88,188.61
2016,8,28,8,0,91.0,190.0,1.6,16.0,232.0,276.94,224.58
2016,8,28,8,15,104.0,214.0,1.65,16.5,267.5,314.45,253.25
2016,8,28,8,30,117.0,238.0,1.7,17.0,303.0,365.04,291.38
2016,8,28,8,45,208.5,251.5,1.8,17.5,378.5,458.09,363.6
2016,8,28,9,0,300.0,265.0,1.9,18.0,454.0,567.62,445.21
2016,8,28,9,15,579.5,185.0,2.0,18.0,580.0,748.43,581.71
2016,8,28,9,30,859.0,105.0,2.1,18.0,706.0,904.72,688.72
2016,8,28,9,45,861.5,111.0,2.25,18.5,740.5,918.21,695.0
2016,8,28,10,0,864.0,117.0,2.4,19.0,775.0,928.46,700.65
2016,8,28,10,15,872.0,119.0,2.5,19.0,804.5,936.24,705.62
2016,8,28,10,30,880.0,121.0,2.6,19.0,834.0,940.83,708.57
2016,8,28,10,45,886.5,121.5,2.75,19.0,856.5,939.24,707.93
2016,8,28,11,0,893.0,122.0,2.9,19.0,879.0,934.42,705.22
2016,8,28,11,15,896.0,123.0,2.95,19.0,893.5,923.74,697.85
2016,8,28,11,30,899.0,124.0,3.0,19.0,908.0,909.9,688.46
2016,8,28,11,45,900.5,124.0,3.15,19.5,915.0,890.71,674.9
2016,8,28,12,0,902.0,124.0,3.3,20.0,922.0,868.57,659.33
2016,8,28,12,15,902.0,124.0,3.3,20.0,920.5,842.38,641.32
2016,8,28,12,30,902.0,124.0,3.3,20.0,919.0,813.53,621.46
2016,8,28,12,45,913.5,115.5,3.35,20.0,913.5,782.86,600.53
2016,8,28,13,0,925.0,107.0,3.4,20.0,908.0,749.11,577.31
2016,8,28,13,15,921.0,106.0,3.35,20.0,890.5,708.79,547.18
2016,8,28,13,30,917.0,105.0,3.3,20.0,873.0,666.6,514.84
2016,8,28,13,45,911.0,104.0,3.3,20.0,848.5,621.55,479.86
2016,8,28,14,0,905.0,103.0,3.3,20.0,824.0,575.16,443.0
2016,8,28,14,15,897.0,101.5,3.25,19.5,792.5,526.23,403.92
2016,8,28,14,30,889.0,100.0,3.2,19.0,761.0,476.54,363.05
2016,8,28,14,45,877.5,98.5,3.2,19.0,722.5,424.96,319.0
2016,8,28,15,0,866.0,97.0,3.2,19.0,684.0,373.4,273.93
2016,8,28,15,15,851.0,94.5,3.15,19.0,640.5,320.28,227.0
2016,8,28,15,30,836.0,92.0,3.1,19.0,597.0,261.53,175.62
2016,8,28,15,45,815.5,89.0,3.05,19.0,549.0,208.7,130.28
2016,8,28,16,0,795.0,86.0,3.0,19.0,501.0,157.82,89.88
2016,8,28,16,15,768.5,82.0,3.0,18.5,449.5,107.91,57.5
2016,8,28,16,30,742.0,78.0,3.0,18.0,398.0,61.01,47.93
2016,8,28,16,45,703.5,73.5,3.0,18.0,345.0,52.54,40.69
2016,8,28,17,0,665.0,69.0,3.0,18.0,292.0,46.46,35.42
2016,8,28,17,15,611.5,62.5,3.1,17.5,240.0,43.66,33.02
2016,8,28,17,30,558.0,56.0,3.2,17.0,188.0,40.72,30.36
2016,8,28,17,45,472.5,47.0,3.3,16.5,139.0,35.4,25.4
2016,8,28,18,0,387.0,38.0,3.4,16.0,90.0,29.83,19.94
2016,8,28,18,15,253.0,25.0,3.45,16.0,53.0,20.05,8.55
2016,8,28,18,30,119.0,12.0,3.5,16.0,16.0,11.44,0.0
2016,8,28,18,45,59.5,6.0,3.55,16.0,8.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,29,5,45,89.0,11.0,4.65,13.5,16.0,48.55,0.0
2016,8,29,6,0,178.0,22.0,4.7,14.0,32.0,130.34,36.98
2016,8,29,6,15,293.5,35.0,4.65,14.0,73.0,223.55,174.97
2016,8,29,6,30,409.0,48.0,4.6,14.0,114.0,316.59,260.18
2016,8,29,6,45,204.5,54.5,4.55,14.5,87.5,212.04,176.09
2016,8,29,7,0,0.0,61.0,4.5,15.0,61.0,57.57,43.39
2016,8,29,7,15,0.0,75.5,4.45,15.0,75.5,71.85,55.64
2016,8,29,7,30,0.0,90.0,4.4,15.0,90.0,86.04,67.54
2016,8,29,7,45,0.5,117.5,4.4,15.5,118.0,114.5,91.08
2016,8,29,8,0,1.0,145.0,4.4,16.0,146.0,142.89,114.12
2016,8,29,8,15,1.5,156.0,4.45,16.0,157.0,153.28,122.28
2016,8,29,8,30,2.0,167.0,4.5,16.0,168.0,163.8,130.5
2016,8,29,8,45,13.5,201.0,4.55,16.5,209.5,208.04,166.17
2016,8,29,9,0,25.0,235.0,4.6,17.0,251.0,252.5,201.36
2016,8,29,9,15,146.0,273.5,4.6,17.0,374.5,426.14,341.43
2016,8,29,9,30,267.0,312.0,4.6,17.0,498.0,589.65,467.9
2016,8,29,9,45,585.5,201.5,4.6,17.5,637.5,775.37,612.48
2016,8,29,10,0,904.0,91.0,4.6,18.0,777.0,934.41,724.02
2016,8,29,10,15,911.5,92.5,4.6,18.0,806.5,941.58,726.81
2016,8,29,10,30,919.0,94.0,4.6,18.0,836.0,945.43,728.47
2016,8,29,10,45,925.5,94.0,4.65,18.5,858.5,943.41,725.16
2016,8,29,11,0,932.0,94.0,4.7,19.0,881.0,938.03,719.7
2016,8,29,11,15,687.5,221.0,4.8,19.0,807.5,844.93,654.01
2016,8,29,11,30,443.0,348.0,4.9,19.0,734.0,738.88,570.97
2016,8,29,11,45,693.5,221.0,5.0,19.0,830.0,814.74,633.53
2016,8,29,12,0,944.0,94.0,5.1,19.0,926.0,871.29,674.68
2016,8,29,12,15,742.0,209.0,5.25,19.0,862.0,797.22,621.05
2016,8,29,12,30,540.0,324.0,5.4,19.0,798.0,721.66,560.9
