Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,12,45,727.5,216.5,5.6,19.0,848.5,737.75,577.87
2016,8,29,13,0,915.0,109.0,5.8,19.0,899.0,740.65,583.84
2016,8,29,13,15,700.0,211.0,5.95,19.0,808.5,652.1,512.93
2016,8,29,13,30,485.0,313.0,6.1,19.0,718.0,575.74,451.08
2016,8,29,13,45,693.0,208.0,6.25,19.0,767.0,578.65,455.26
2016,8,29,14,0,901.0,103.0,6.4,19.0,816.0,569.46,447.77
2016,8,29,14,15,892.5,101.5,6.45,19.0,784.5,520.42,406.4
2016,8,29,14,30,884.0,100.0,6.5,19.0,753.0,470.69,363.57
2016,8,29,14,45,876.5,96.5,6.6,19.0,716.0,419.22,318.39
2016,8,29,15,0,869.0,93.0,6.7,19.0,679.0,367.41,271.95
2016,8,29,15,15,854.5,90.5,6.7,18.5,635.5,314.32,224.44
2016,8,29,15,30,840.0,88.0,6.7,18.0,592.0,255.46,172.31
2016,8,29,15,45,822.5,84.5,6.75,18.0,544.5,202.59,126.16
2016,8,29,16,0,805.0,81.0,6.8,18.0,497.0,151.34,85.15
2016,8,29,16,15,779.0,77.5,6.75,18.0,446.0,101.4,53.13
2016,8,29,16,30,753.0,74.0,6.7,18.0,395.0,54.4,42.18
2016,8,29,16,45,715.5,69.5,6.7,18.0,342.5,49.52,38.03
2016,8,29,17,0,678.0,65.0,6.7,18.0,290.0,48.03,36.8
2016,8,29,17,15,624.0,59.0,6.65,17.5,237.5,41.1,30.74
2016,8,29,17,30,570.0,53.0,6.6,17.0,185.0,38.44,28.3
2016,8,29,17,45,481.5,45.0,6.55,16.5,136.0,33.88,24.0
2016,8,29,18,0,393.0,37.0,6.5,16.0,87.0,29.16,19.24
2016,8,29,18,15,196.5,25.5,6.4,16.0,50.5,20.05,7.45
2016,8,29,18,30,0.0,14.0,6.3,16.0,14.0,13.34,0.0
2016,8,29,18,45,0.0,7.0,6.2,16.0,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,5,45,25.0,10.0,4.6,15.5,11.5,20.18,0.0
2016,8,30,6,0,50.0,20.0,4.6,16.0,23.0,57.57,7.05
2016,8,30,6,15,104.5,38.0,4.65,16.0,52.0,117.66,88.72
2016,8,30,6,30,159.0,56.0,4.7,16.0,81.0,173.02,139.5
2016,8,30,6,45,185.0,76.0,4.8,16.5,116.0,218.23,179.54
2016,8,30,7,0,211.0,96.0,4.9,17.0,151.0,264.72,219.52
2016,8,30,7,15,229.0,116.0,4.9,17.0,188.0,306.95,255.09
2016,8,30,7,30,247.0,136.0,4.9,17.0,225.0,349.62,290.06
2016,8,30,7,45,515.5,103.5,4.9,17.5,326.5,537.14,444.17
2016,8,30,8,0,784.0,71.0,4.9,18.0,428.0,718.85,582.91
2016,8,30,8,15,527.5,148.0,4.95,18.0,400.0,619.7,503.4
2016,8,30,8,30,271.0,225.0,5.0,18.0,372.0,491.61,397.11
2016,8,30,8,45,569.5,152.5,5.05,18.0,497.0,687.0,554.13
2016,8,30,9,0,868.0,80.0,5.1,18.0,622.0,861.34,681.62
2016,8,30,9,15,880.5,82.0,5.1,18.0,663.5,885.72,696.58
2016,8,30,9,30,893.0,84.0,5.1,18.0,705.0,907.33,710.4
2016,8,30,9,45,907.0,83.5,5.2,18.5,742.0,924.5,720.38
2016,8,30,10,0,921.0,83.0,5.3,19.0,779.0,938.65,728.29
2016,8,30,10,15,927.5,84.0,5.35,19.0,808.0,944.41,731.47
2016,8,30,10,30,934.0,85.0,5.4,19.0,837.0,946.82,732.47
2016,8,30,10,45,940.0,85.0,5.5,19.5,859.5,944.3,729.04
2016,8,30,11,0,946.0,85.0,5.6,20.0,882.0,938.39,723.37
2016,8,30,11,15,948.5,85.5,5.6,20.0,896.0,926.49,714.43
2016,8,30,11,30,951.0,86.0,5.6,20.0,910.0,911.28,703.28
2016,8,30,11,45,953.5,85.5,5.7,20.0,917.0,891.81,689.77
2016,8,30,12,0,956.0,85.0,5.8,20.0,924.0,869.18,674.03
2016,8,30,12,15,955.5,84.5,5.85,20.0,922.0,841.1,654.11
2016,8,30,12,30,955.0,84.0,5.9,20.0,920.0,810.2,632.13
2016,8,30,12,45,951.5,85.0,6.0,20.0,910.5,775.86,607.75
2016,8,30,13,0,948.0,86.0,6.1,20.0,901.0,739.13,581.46
2016,8,30,13,15,944.5,85.5,6.1,20.0,883.5,698.84,550.59
2016,8,30,13,30,941.0,85.0,6.1,20.0,866.0,656.55,516.95
2016,8,30,13,45,935.0,84.0,6.2,20.0,841.0,610.59,480.03
2016,8,30,14,0,929.0,83.0,6.3,20.0,816.0,563.23,441.1
2016,8,30,14,15,921.5,81.5,6.3,19.5,784.5,513.54,399.97
2016,8,30,14,30,914.0,80.0,6.3,19.0,753.0,463.02,356.97
2016,8,30,14,45,903.5,79.0,6.3,19.0,715.0,411.16,311.13
2016,8,30,15,0,893.0,78.0,6.3,19.0,677.0,359.2,264.3
2016,8,30,15,15,879.5,76.0,6.25,19.0,633.5,305.71,215.79
2016,8,30,15,30,866.0,74.0,6.2,19.0,590.0,252.87,168.08
2016,8,30,15,45,847.5,71.5,6.2,19.0,542.5,199.67,122.0
2016,8,30,16,0,829.0,69.0,6.2,19.0,495.0,148.08,81.42
2016,8,30,16,15,804.5,66.5,6.15,18.5,444.0,90.71,44.58
2016,8,30,16,30,780.0,64.0,6.1,18.0,393.0,43.59,32.72
2016,8,30,16,45,744.0,60.5,6.05,18.0,340.5,42.6,31.96
2016,8,30,17,0,708.0,57.0,6.0,18.0,288.0,41.59,31.13
2016,8,30,17,15,656.0,51.5,5.95,17.5,235.5,38.83,28.73
2016,8,30,17,30,604.0,46.0,5.9,17.0,183.0,35.98,26.11
2016,8,30,17,45,517.5,39.0,5.9,17.0,134.5,28.93,19.6
2016,8,30,18,0,431.0,32.0,5.9,17.0,86.0,24.8,15.34
2016,8,30,18,15,215.5,22.5,5.8,16.5,49.5,18.08,4.78
2016,8,30,18,30,0.0,13.0,5.7,16.0,13.0,12.39,0.0
2016,8,30,18,45,0.0,6.5,5.65,16.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,31,5,45,117.0,9.5,5.4,15.0,16.0,58.68,0.0
2016,8,31,6,0,234.0,19.0,5.5,15.0,32.0,151.56,8.49
2016,8,31,6,15,360.5,29.0,5.55,15.0,74.0,250.3,193.66
2016,8,31,6,30,487.0,39.0,5.6,15.0,116.0,348.07,285.16
2016,8,31,6,45,560.0,46.0,5.7,15.5,166.5,420.35,350.04
2016,8,31,7,0,633.0,53.0,5.8,16.0,217.0,493.71,413.37
2016,8,31,7,15,316.5,79.0,5.85,16.0,161.0,331.25,278.41
2016,8,31,7,30,0.0,105.0,5.9,16.0,105.0,102.63,81.11
2016,8,31,7,45,55.0,147.0,6.0,16.5,172.0,198.66,162.54
2016,8,31,8,0,110.0,189.0,6.1,17.0,239.0,302.99,248.43
2016,8,31,8,15,87.5,207.0,6.1,17.0,250.0,292.51,238.36
2016,8,31,8,30,65.0,225.0,6.1,17.0,261.0,292.86,237.09
2016,8,31,8,45,68.0,246.5,6.15,17.5,286.5,317.85,255.96
2016,8,31,9,0,71.0,268.0,6.2,18.0,312.0,342.5,274.31
2016,8,31,9,15,87.0,292.0,6.25,18.0,350.0,381.14,304.47
2016,8,31,9,30,103.0,316.0,6.3,18.0,388.0,419.54,334.14
2016,8,31,9,45,163.5,334.5,6.35,18.0,455.0,504.24,400.73
2016,8,31,10,0,224.0,353.0,6.4,18.0,522.0,575.83,456.25
2016,8,31,10,15,151.5,362.0,6.35,18.0,478.5,515.16,406.62
2016,8,31,10,30,79.0,371.0,6.3,18.0,435.0,443.33,348.57
2016,8,31,10,45,208.0,375.0,6.25,18.5,549.0,569.47,447.8
2016,8,31,11,0,337.0,379.0,6.2,19.0,663.0,690.64,539.74
2016,8,31,11,15,390.5,362.0,6.1,19.0,696.0,710.38,554.66
2016,8,31,11,30,444.0,345.0,6.0,19.0,729.0,733.77,572.33
2016,8,31,11,45,691.5,221.5,5.95,19.0,824.5,808.89,633.74
2016,8,31,12,0,939.0,98.0,5.9,19.0,920.0,864.89,674.57
2016,8,31,12,15,637.5,249.0,5.85,19.0,806.5,747.16,584.81
2016,8,31,12,30,336.0,400.0,5.8,19.0,693.0,630.7,490.49
2016,8,31,12,45,319.0,400.0,5.8,19.0,676.0,601.26,468.24
2016,8,31,13,0,302.0,400.0,5.8,19.0,659.0,572.13,445.8
2016,8,31,13,15,212.5,400.5,5.75,19.0,581.0,498.66,388.55
2016,8,31,13,30,123.0,401.0,5.7,19.0,503.0,430.81,335.45
2016,8,31,13,45,121.5,387.5,5.7,19.0,486.0,408.36,318.35
2016,8,31,14,0,120.0,374.0,5.7,19.0,469.0,386.08,301.15
2016,8,31,14,15,69.0,316.5,5.7,19.0,370.5,310.2,242.29
2016,8,31,14,30,18.0,259.0,5.7,19.0,272.0,241.07,188.46
2016,8,31,14,45,12.0,228.5,5.75,19.0,237.0,210.6,164.75
2016,8,31,15,0,6.0,198.0,5.8,19.0,202.0,180.94,141.52
2016,8,31,15,15,3.0,157.0,5.85,18.5,159.0,143.89,112.33
2016,8,31,15,30,0.0,116.0,5.9,18.0,116.0,106.99,82.86
2016,8,31,15,45,0.0,108.0,5.95,18.0,108.0,99.65,77.11
2016,8,31,16,0,0.0,100.0,6.0,18.0,100.0,92.31,71.3
2016,8,31,16,15,0.0,73.5,6.0,18.0,73.5,68.41,51.68
2016,8,31,16,30,0.0,47.0,6.0,18.0,47.0,43.67,32.81
2016,8,31,16,45,0.0,40.5,6.0,18.0,40.5,37.61,27.58
2016,8,31,17,0,0.0,34.0,6.0,18.0,34.0,31.55,22.28
2016,8,31,17,15,293.5,40.5,5.95,17.5,105.5,26.5,17.83
2016,8,31,17,30,587.0,47.0,5.9,17.0,177.0,33.9,24.27
2016,8,31,17,45,498.0,39.5,5.9,17.0,128.5,29.53,20.08
2016,8,31,18,0,409.0,32.0,5.9,17.0,80.0,25.0,15.38
2016,8,31,18,15,204.5,16.0,5.8,16.5,40.0,12.24,0.08
2016,8,31,18,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,5.25,14.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,1,5,45,120.5,9.0,4.9,14.5,15.5,59.49,0.0
2016,9,1,6,0,241.0,18.0,4.9,15.0,31.0,152.41,0.0
2016,9,1,6,15,370.5,28.5,4.9,15.0,73.5,254.22,195.11
2016,9,1,6,30,500.0,39.0,4.9,15.0,116.0,354.42,289.29
2016,9,1,6,45,572.0,46.0,4.95,15.5,167.0,426.49,353.81
2016,9,1,7,0,644.0,53.0,5.0,16.0,218.0,499.44,416.43
2016,9,1,7,15,322.0,56.5,5.0,16.0,139.0,311.66,262.1
2016,9,1,7,30,0.0,60.0,5.0,16.0,60.0,55.79,41.69
2016,9,1,7,45,0.0,97.0,5.05,16.5,97.0,92.42,72.37
2016,9,1,8,0,0.0,134.0,5.1,17.0,134.0,130.45,103.53
2016,9,1,8,15,0.0,124.5,5.1,17.0,124.5,119.07,93.77
2016,9,1,8,30,0.0,115.0,5.1,17.0,115.0,108.71,84.93
2016,9,1,8,45,0.0,132.5,5.15,17.5,132.5,125.81,98.51
2016,9,1,9,0,0.0,150.0,5.2,18.0,150.0,142.85,111.88
2016,9,1,9,15,2.0,170.0,5.25,18.0,171.5,164.11,128.83
2016,9,1,9,30,4.0,190.0,5.3,18.0,193.0,185.31,145.63
2016,9,1,9,45,56.0,270.5,5.35,18.0,313.0,324.45,257.51
2016,9,1,10,0,108.0,351.0,5.4,18.0,433.0,455.8,359.87
2016,9,1,10,15,121.0,368.0,5.5,18.0,463.0,493.45,387.99
2016,9,1,10,30,134.0,385.0,5.6,18.0,493.0,518.24,406.58
2016,9,1,10,45,109.5,389.5,5.75,18.0,479.0,485.57,380.67
2016,9,1,11,0,85.0,394.0,5.9,18.0,465.0,463.61,362.94
2016,9,1,11,15,130.5,409.5,6.1,18.0,521.0,521.84,408.54
2016,9,1,11,30,176.0,425.0,6.3,18.0,577.0,568.82,445.1
2016,9,1,11,45,177.5,426.0,6.5,18.0,580.5,562.22,440.04
2016,9,1,12,0,179.0,427.0,6.7,18.0,584.0,554.91,434.61
2016,9,1,12,15,153.5,427.0,6.8,18.0,561.5,524.81,411.01
2016,9,1,12,30,128.0,427.0,6.9,18.0,539.0,495.66,388.16
2016,9,1,12,45,145.5,423.5,7.05,18.0,549.5,495.58,388.66
2016,9,1,13,0,163.0,420.0,7.2,18.0,560.0,493.96,387.82
2016,9,1,13,15,166.0,411.0,7.1,18.0,551.0,476.58,374.29
2016,9,1,13,30,169.0,402.0,7.0,18.0,542.0,458.78,360.39
2016,9,1,13,45,128.0,382.5,6.95,18.0,486.5,407.17,319.87
2016,9,1,14,0,87.0,363.0,6.9,18.0,431.0,363.77,285.75
2016,9,1,14,15,54.5,316.0,6.8,18.0,358.5,302.5,237.77
2016,9,1,14,30,22.0,269.0,6.7,18.0,286.0,251.04,197.42
2016,9,1,14,45,21.5,255.5,6.65,18.0,271.0,236.68,186.29
2016,9,1,15,0,21.0,242.0,6.6,18.0,256.0,222.39,175.14
2016,9,1,15,15,12.0,209.0,6.65,17.5,217.0,189.94,149.91
2016,9,1,15,30,3.0,176.0,6.7,17.0,178.0,158.67,125.46
2016,9,1,15,45,1.5,162.0,6.75,17.0,163.0,145.37,115.02
2016,9,1,16,0,0.0,148.0,6.8,17.0,148.0,132.27,104.68
2016,9,1,16,15,0.0,119.0,6.8,16.5,119.0,107.41,84.58
2016,9,1,16,30,0.0,90.0,6.8,16.0,90.0,82.6,67.4
2016,9,1,16,45,0.0,77.0,6.8,16.0,77.0,71.09,57.43
2016,9,1,17,0,0.0,64.0,6.8,16.0,64.0,59.47,47.24
2016,9,1,17,15,262.0,60.0,6.75,15.5,117.0,42.97,32.63
2016,9,1,17,30,524.0,56.0,6.7,15.0,170.0,41.69,31.35
2016,9,1,17,45,424.5,46.5,6.65,15.0,122.0,35.95,25.82
2016,9,1,18,0,325.0,37.0,6.6,15.0,74.0,29.98,19.54
2016,9,1,18,15,162.5,18.5,6.55,15.0,37.0,14.66,0.0
2016,9,1,18,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,2,5,45,63.0,9.5,5.5,14.5,12.5,35.56,0.0
2016,9,2,6,0,126.0,19.0,5.6,15.0,25.0,97.81,0.0
2016,9,2,6,15,247.5,32.5,5.65,15.0,63.5,193.81,146.92
2016,9,2,6,30,369.0,46.0,5.7,15.0,102.0,288.64,235.62
2016,9,2,6,45,447.0,55.5,5.8,15.5,150.5,362.3,301.46
2016,9,2,7,0,525.0,65.0,5.9,16.0,199.0,441.29,369.53
2016,9,2,7,15,576.5,72.0,5.9,16.0,250.0,504.01,422.66
2016,9,2,7,30,628.0,79.0,5.9,16.0,301.0,568.87,475.75
2016,9,2,7,45,667.0,83.5,5.9,16.5,352.5,622.92,516.68
2016,9,2,8,0,706.0,88.0,5.9,17.0,404.0,677.38,556.64
2016,9,2,8,15,505.5,151.5,5.85,17.0,391.5,602.61,494.48
2016,9,2,8,30,305.0,215.0,5.8,17.0,379.0,506.34,412.9
2016,9,2,8,45,553.0,158.0,5.8,17.5,487.0,674.78,548.0
2016,9,2,9,0,801.0,101.0,5.8,18.0,595.0,828.67,661.52
2016,9,2,9,15,815.5,104.0,5.85,18.0,636.0,854.4,678.34
2016,9,2,9,30,830.0,107.0,5.9,18.0,677.0,877.51,693.86
2016,9,2,9,45,851.0,104.0,5.95,18.5,715.0,889.91,700.28
2016,9,2,10,0,872.0,101.0,6.0,19.0,753.0,906.82,710.1
2016,9,2,10,15,880.0,102.5,6.15,19.0,782.0,913.89,714.77
2016,9,2,10,30,888.0,104.0,6.3,19.0,811.0,917.75,717.3
2016,9,2,10,45,893.0,105.0,6.45,19.0,833.0,915.11,715.28
2016,9,2,11,0,898.0,106.0,6.6,19.0,855.0,909.21,711.04
2016,9,2,11,15,693.5,217.0,6.65,19.0,801.0,837.23,658.05
2016,9,2,11,30,489.0,328.0,6.7,19.0,747.0,752.56,589.28
2016,9,2,11,45,427.0,358.5,6.75,19.0,726.5,713.83,558.65
2016,9,2,12,0,365.0,389.0,6.8,19.0,706.0,672.39,525.81
2016,9,2,12,15,347.0,394.0,6.8,19.0,695.0,647.19,506.22
2016,9,2,12,30,329.0,399.0,6.8,19.0,684.0,621.79,486.39
2016,9,2,12,45,369.5,376.5,6.85,19.0,693.5,613.7,481.09
2016,9,2,13,0,410.0,354.0,6.9,19.0,703.0,602.03,472.77
2016,9,2,13,15,642.5,235.0,6.95,19.0,768.5,625.34,494.25
2016,9,2,13,30,875.0,116.0,7.0,19.0,834.0,633.15,502.11
2016,9,2,13,45,871.0,113.5,7.1,19.0,810.0,589.3,466.13
2016,9,2,14,0,867.0,111.0,7.2,19.0,786.0,544.06,428.34
2016,9,2,14,15,858.0,109.5,7.3,19.0,754.0,496.11,387.5
2016,9,2,14,30,849.0,108.0,7.4,19.0,722.0,447.59,345.21
2016,9,2,14,45,837.0,105.5,7.55,19.0,684.5,391.61,296.24
2016,9,2,15,0,825.0,103.0,7.7,19.0,647.0,340.51,250.23
2016,9,2,15,15,459.5,179.0,7.75,18.5,478.5,257.21,189.47
2016,9,2,15,30,94.0,255.0,7.8,18.0,310.0,230.61,179.78
2016,9,2,15,45,184.0,228.5,7.9,18.0,324.5,208.92,158.5
2016,9,2,16,0,274.0,202.0,8.0,18.0,339.0,177.28,129.96
2016,9,2,16,15,483.5,142.0,7.95,17.5,352.5,117.91,80.39
2016,9,2,16,30,693.0,82.0,7.9,17.0,366.0,52.45,40.68
2016,9,2,16,45,651.0,77.0,7.9,17.0,314.0,51.2,39.7
2016,9,2,17,0,609.0,72.0,7.9,17.0,262.0,49.9,38.6
2016,9,2,17,15,547.0,64.5,7.8,16.5,211.0,46.42,35.53
2016,9,2,17,30,485.0,57.0,7.7,16.0,160.0,42.79,32.15
2016,9,2,17,45,385.0,47.0,7.6,15.5,114.0,36.66,26.31
2016,9,2,18,0,285.0,37.0,7.5,15.0,68.0,30.28,19.54
2016,9,2,18,15,142.5,18.5,7.35,15.0,34.0,14.58,0.0
2016,9,2,18,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,7.35,15.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,4.0,7.5,15.0,4.0,3.81,0.0
2016,9,3,6,0,0.0,8.0,7.5,15.0,8.0,7.41,0.0
2016,9,3,6,15,0.0,22.5,7.4,15.0,22.5,20.89,10.6
2016,9,3,6,30,0.0,37.0,7.3,15.0,37.0,34.99,23.48
2016,9,3,6,45,0.0,54.5,7.2,15.0,54.5,53.05,39.24
2016,9,3,7,0,0.0,72.0,7.1,15.0,72.0,70.68,54.52
2016,9,3,7,15,0.0,91.5,7.0,15.0,91.5,90.37,71.33
2016,9,3,7,30,0.0,111.0,6.9,15.0,111.0,109.81,87.67
2016,9,3,7,45,0.0,101.5,6.85,15.5,101.5,97.31,76.79
2016,9,3,8,0,0.0,92.0,6.8,16.0,92.0,86.55,67.39
2016,9,3,8,15,0.0,102.5,6.75,16.0,102.5,96.65,75.61
2016,9,3,8,30,0.0,113.0,6.7,16.0,113.0,106.75,83.74
2016,9,3,8,45,1.0,144.0,6.65,16.5,145.0,138.34,109.38
2016,9,3,9,0,2.0,175.0,6.6,17.0,177.0,170.01,134.69
2016,9,3,9,15,1.0,138.0,6.55,17.0,139.0,131.39,102.83
2016,9,3,9,30,0.0,101.0,6.5,17.0,101.0,94.38,72.32
2016,9,3,9,45,0.5,132.0,6.5,17.0,132.5,124.67,96.91
2016,9,3,10,0,1.0,163.0,6.5,17.0,164.0,155.04,121.33
2016,9,3,10,15,2.0,167.0,6.55,17.0,169.0,159.55,124.8
2016,9,3,10,30,3.0,171.0,6.6,17.0,174.0,164.05,128.29
2016,9,3,10,45,5.5,190.0,6.65,17.0,194.5,184.28,144.47
2016,9,3,11,0,8.0,209.0,6.7,17.0,215.0,204.31,160.42
2016,9,3,11,15,7.0,197.0,6.8,17.0,202.5,191.46,149.99
2016,9,3,11,30,6.0,185.0,6.9,17.0,190.0,178.78,139.74
2016,9,3,11,45,6.5,193.5,7.0,17.0,199.5,186.79,146.12
2016,9,3,12,0,7.0,202.0,7.1,17.0,209.0,194.67,152.4
2016,9,3,12,15,5.5,185.5,7.2,17.0,190.5,177.54,138.64
2016,9,3,12,30,4.0,169.0,7.3,17.0,172.0,160.61,125.06
2016,9,3,12,45,13.5,242.5,7.4,17.0,254.0,234.8,184.64
2016,9,3,13,0,23.0,316.0,7.5,17.0,336.0,306.85,241.77
2016,9,3,13,15,16.0,271.0,7.55,17.0,285.0,259.74,204.5
2016,9,3,13,30,9.0,226.0,7.6,17.0,234.0,213.58,167.85
2016,9,3,13,45,6.5,203.5,7.65,17.0,209.0,190.98,149.92
2016,9,3,14,0,4.0,181.0,7.7,17.0,184.0,168.75,132.21
2016,9,3,14,15,58.5,258.0,7.65,17.0,300.5,255.74,202.22
2016,9,3,14,30,113.0,335.0,7.6,17.0,417.0,334.39,264.02
2016,9,3,14,45,66.0,285.0,7.6,17.0,332.5,268.96,212.34
2016,9,3,15,0,19.0,235.0,7.6,17.0,248.0,215.49,170.53
2016,9,3,15,15,77.0,246.0,7.65,16.5,292.0,228.12,179.54
2016,9,3,15,30,135.0,257.0,7.7,16.0,336.0,232.42,180.99
2016,9,3,15,45,115.5,233.5,7.75,16.0,297.0,200.85,156.1
2016,9,3,16,0,96.0,210.0,7.8,16.0,258.0,178.97,139.84
2016,9,3,16,15,73.0,184.0,7.85,16.0,218.0,150.62,119.02
2016,9,3,16,30,50.0,158.0,7.9,16.0,178.0,127.35,106.65
2016,9,3,16,45,42.0,136.5,8.0,16.0,152.0,111.44,92.97
2016,9,3,17,0,34.0,115.0,8.1,16.0,126.0,95.14,78.73
2016,9,3,17,15,251.5,87.5,8.05,15.5,141.5,67.85,54.63
2016,9,3,17,30,469.0,60.0,8.0,15.0,157.0,45.82,34.91
2016,9,3,17,45,356.0,49.0,7.95,15.0,110.5,38.87,28.22
2016,9,3,18,0,243.0,38.0,7.9,15.0,64.0,29.8,18.82
2016,9,3,18,15,121.5,19.0,7.85,14.5,32.0,15.04,0.0
2016,9,3,18,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,9.5,7.95,14.5,9.5,9.05,0.0
2016,9,4,6,0,0.0,19.0,8.0,15.0,19.0,20.43,0.0
2016,9,4,6,15,123.0,37.5,7.95,15.0,56.0,128.91,94.12
2016,9,4,6,30,246.0,56.0,7.9,15.0,93.0,231.88,188.27
2016,9,4,6,45,329.0,71.0,7.9,15.0,140.5,307.55,256.3
2016,9,4,7,0,412.0,86.0,7.9,15.0,188.0,389.81,328.46
2016,9,4,7,15,216.0,105.5,7.8,15.0,160.0,282.81,237.94
2016,9,4,7,30,20.0,125.0,7.7,15.0,132.0,140.49,114.08
2016,9,4,7,45,22.0,144.0,7.6,15.5,153.0,160.99,130.92
2016,9,4,8,0,24.0,163.0,7.5,16.0,174.0,181.48,147.35
2016,9,4,8,15,25.5,181.5,7.4,16.0,194.5,201.0,163.0
2016,9,4,8,30,27.0,200.0,7.3,16.0,215.0,220.47,178.44
2016,9,4,8,45,38.0,226.0,7.25,16.0,248.5,268.55,217.32
2016,9,4,9,0,49.0,252.0,7.2,16.0,282.0,304.97,246.34
2016,9,4,9,15,38.5,257.0,7.2,16.0,282.0,298.66,240.18
2016,9,4,9,30,28.0,262.0,7.2,16.0,282.0,292.31,234.1
2016,9,4,9,45,108.5,307.0,7.2,16.5,387.0,423.06,339.5
2016,9,4,10,0,189.0,352.0,7.2,17.0,492.0,540.84,431.73
2016,9,4,10,15,191.5,367.0,7.15,17.0,513.5,554.72,441.23
2016,9,4,10,30,194.0,382.0,7.1,17.0,535.0,567.54,450.2
2016,9,4,10,45,116.5,364.0,7.1,17.0,457.0,474.11,375.52
2016,9,4,11,0,39.0,346.0,7.1,17.0,379.0,373.66,294.7
2016,9,4,11,15,50.5,367.0,7.1,17.0,410.0,401.1,316.3
2016,9,4,11,30,62.0,388.0,7.1,17.0,441.0,427.45,336.73
2016,9,4,11,45,63.0,390.0,7.1,17.5,444.0,425.48,334.35
2016,9,4,12,0,64.0,392.0,7.1,18.0,447.0,423.23,331.85
2016,9,4,12,15,61.0,390.0,7.15,18.0,442.5,413.82,324.44
2016,9,4,12,30,58.0,388.0,7.2,18.0,438.0,404.43,317.1
2016,9,4,12,45,88.5,399.0,7.25,18.0,474.5,430.58,338.04
2016,9,4,13,0,119.0,410.0,7.3,18.0,511.0,453.13,355.94
2016,9,4,13,15,208.0,393.0,7.35,17.5,564.5,485.21,382.9
2016,9,4,13,30,297.0,376.0,7.4,17.0,618.0,507.33,401.49
2016,9,4,13,45,298.0,362.5,7.5,17.0,598.5,478.14,378.26
2016,9,4,14,0,299.0,349.0,7.6,17.0,579.0,448.65,354.55
2016,9,4,14,15,231.5,343.0,7.6,17.0,517.0,398.63,314.39
2016,9,4,14,30,164.0,337.0,7.6,17.0,455.0,350.2,275.89
2016,9,4,14,45,148.0,317.0,7.6,17.0,419.5,316.02,248.45
2016,9,4,15,0,132.0,297.0,7.6,17.0,384.0,283.64,222.41
2016,9,4,15,15,101.0,271.0,7.6,17.0,334.5,251.84,197.43
2016,9,4,15,30,70.0,245.0,7.6,17.0,285.0,217.13,170.5
2016,9,4,15,45,42.5,209.0,7.6,17.0,233.0,179.69,141.48
2016,9,4,16,0,15.0,173.0,7.6,17.0,181.0,152.62,121.0
2016,9,4,16,15,7.5,146.0,7.5,16.5,150.0,128.39,101.97
2016,9,4,16,30,0.0,119.0,7.4,16.0,119.0,105.59,87.64
2016,9,4,16,45,0.0,101.5,7.35,16.0,101.5,90.69,74.75
2016,9,4,17,0,0.0,84.0,7.3,16.0,84.0,75.65,61.53
2016,9,4,17,15,237.5,71.0,7.25,15.5,119.0,51.53,40.17
2016,9,4,17,30,475.0,58.0,7.2,15.0,154.0,44.33,33.56
2016,9,4,17,45,360.0,47.0,7.15,14.5,107.0,37.29,26.83
2016,9,4,18,0,245.0,36.0,7.1,14.0,60.0,28.28,17.26
2016,9,4,18,15,122.5,18.0,7.05,14.0,30.0,14.29,0.0
2016,9,4,18,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,5,45,50.5,8.0,2.95,13.5,10.0,7.63,0.0
2016,9,5,6,0,101.0,16.0,2.9,14.0,20.0,61.59,0.0
2016,9,5,6,15,226.0,31.0,2.8,14.0,58.5,180.48,132.03
2016,9,5,6,30,351.0,46.0,2.7,14.0,97.0,276.03,223.36
2016,9,5,6,45,434.0,56.0,2.65,14.5,145.5,352.16,290.4
2016,9,5,7,0,517.0,66.0,2.6,15.0,194.0,433.93,359.35
2016,9,5,7,15,302.5,101.0,2.5,15.0,180.5,347.34,288.22
2016,9,5,7,30,88.0,136.0,2.4,15.0,167.0,212.26,174.39
2016,9,5,7,45,164.0,156.0,2.3,15.5,224.5,302.97,249.71
2016,9,5,8,0,240.0,176.0,2.2,16.0,282.0,399.45,326.28
2016,9,5,8,15,499.0,138.0,2.1,16.0,391.0,577.75,467.9
2016,9,5,8,30,758.0,100.0,2.0,16.0,500.0,758.67,599.68
2016,9,5,8,45,780.0,103.0,1.95,16.5,547.0,794.86,620.42
2016,9,5,9,0,802.0,106.0,1.9,17.0,594.0,829.07,640.74
2016,9,5,9,15,817.5,108.5,1.85,17.0,635.5,854.8,656.09
2016,9,5,9,30,833.0,111.0,1.8,17.0,677.0,877.89,669.62
2016,9,5,9,45,859.0,106.0,1.8,17.5,716.0,892.16,676.42
2016,9,5,10,0,885.0,101.0,1.8,18.0,755.0,910.97,686.43
2016,9,5,10,15,893.0,102.0,1.85,18.0,784.5,917.21,689.89
2016,9,5,10,30,901.0,103.0,1.9,18.0,814.0,920.2,691.44
2016,9,5,10,45,905.0,105.0,2.0,18.5,835.5,917.37,688.51
2016,9,5,11,0,909.0,107.0,2.1,19.0,857.0,911.21,683.5
2016,9,5,11,15,912.5,107.5,2.25,19.0,871.0,899.79,676.81
2016,9,5,11,30,916.0,108.0,2.4,19.0,885.0,885.13,667.95
2016,9,5,11,45,916.0,109.0,2.6,19.0,891.0,864.91,655.63
2016,9,5,12,0,916.0,110.0,2.8,19.0,897.0,841.71,641.11
2016,9,5,12,15,916.0,110.0,3.0,19.0,895.0,814.69,623.73
2016,9,5,12,30,916.0,110.0,3.2,19.0,893.0,784.95,604.2
2016,9,5,12,45,907.0,113.5,3.45,19.0,881.5,749.46,580.52
2016,9,5,13,0,898.0,117.0,3.7,19.0,870.0,712.03,553.43
2016,9,5,13,15,894.0,116.0,3.95,19.0,852.5,672.06,523.56
2016,9,5,13,30,890.0,115.0,4.2,19.0,835.0,630.3,491.45
2016,9,5,13,45,881.0,115.0,4.5,19.0,809.0,585.03,456.12
2016,9,5,14,0,872.0,115.0,4.8,19.0,783.0,538.75,418.86
2016,9,5,14,15,862.5,113.0,4.95,19.0,750.5,489.76,377.99
2016,9,5,14,30,853.0,111.0,5.1,19.0,718.0,435.66,332.08
2016,9,5,14,45,838.0,110.0,5.35,19.0,679.0,384.25,287.23
2016,9,5,15,0,823.0,109.0,5.6,19.0,640.0,333.39,241.95
2016,9,5,15,15,806.0,105.5,5.75,18.5,596.5,280.76,195.38
2016,9,5,15,30,789.0,102.0,5.9,18.0,553.0,229.39,150.42
2016,9,5,15,45,765.0,98.5,6.1,18.0,504.5,178.52,108.37
2016,9,5,16,0,741.0,95.0,6.3,18.0,456.0,124.49,69.19
2016,9,5,16,15,710.0,90.5,6.2,17.5,405.0,77.29,45.99
2016,9,5,16,30,679.0,86.0,6.1,17.0,354.0,56.19,44.03
2016,9,5,16,45,635.5,79.5,6.05,17.0,301.5,53.93,42.14
2016,9,5,17,0,592.0,73.0,6.0,17.0,249.0,51.54,40.05
2016,9,5,17,15,526.5,64.5,5.95,16.5,198.0,47.27,36.23
2016,9,5,17,30,461.0,56.0,5.9,16.0,147.0,42.79,32.03
2016,9,5,17,45,353.0,44.5,5.9,16.0,101.5,35.22,24.78
2016,9,5,18,0,245.0,33.0,5.9,16.0,56.0,25.92,14.71
2016,9,5,18,15,122.5,16.5,5.85,15.5,28.0,15.73,0.0
2016,9,5,18,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,6,5,45,59.5,7.5,2.75,14.0,10.0,0.0,0.0
2016,9,6,6,0,119.0,15.0,2.7,14.0,20.0,68.65,0.0
2016,9,6,6,15,251.5,28.5,2.55,14.5,58.0,190.95,137.38
2016,9,6,6,30,384.0,42.0,2.4,15.0,96.0,289.24,232.57
2016,9,6,6,45,468.0,50.5,2.25,15.5,145.0,364.94,298.98
2016,9,6,7,0,552.0,59.0,2.1,16.0,194.0,446.45,366.98
2016,9,6,7,15,605.0,65.5,1.9,16.0,246.0,509.9,418.16
2016,9,6,7,30,658.0,72.0,1.7,16.0,298.0,575.58,468.47
2016,9,6,7,45,697.0,76.5,1.5,16.5,350.5,630.08,505.81
2016,9,6,8,0,736.0,81.0,1.3,17.0,403.0,681.53,539.02
2016,9,6,8,15,762.0,84.5,1.25,17.5,452.5,725.02,566.49
2016,9,6,8,30,788.0,88.0,1.2,18.0,502.0,767.25,592.32
2016,9,6,8,45,808.0,91.0,1.15,18.5,548.5,802.28,612.51
2016,9,6,9,0,828.0,94.0,1.1,19.0,595.0,835.21,630.9
2016,9,6,9,15,842.5,96.5,1.2,19.0,637.0,860.41,647.22
2016,9,6,9,30,857.0,99.0,1.3,19.0,679.0,876.05,657.26
2016,9,6,9,45,863.5,103.0,1.45,19.5,713.5,890.35,666.01
2016,9,6,10,0,870.0,107.0,1.6,20.0,748.0,901.51,672.69
2016,9,6,10,15,878.5,108.5,1.7,20.0,777.5,908.54,677.38
2016,9,6,10,30,887.0,110.0,1.8,20.0,807.0,912.35,680.07
2016,9,6,10,45,894.0,110.5,1.9,20.5,829.0,910.49,677.84
2016,9,6,11,0,901.0,111.0,2.0,21.0,851.0,905.33,673.56
2016,9,6,11,15,904.5,111.5,2.1,21.0,865.5,893.86,666.45
2016,9,6,11,30,908.0,112.0,2.2,21.0,880.0,879.19,657.29
2016,9,6,11,45,910.5,112.0,2.3,21.0,886.5,860.05,645.13
2016,9,6,12,0,913.0,112.0,2.4,21.0,893.0,837.88,630.9
2016,9,6,12,15,912.5,111.5,2.6,21.0,891.0,809.97,613.36
2016,9,6,12,30,912.0,111.0,2.8,21.0,889.0,779.4,593.69
2016,9,6,12,45,908.0,112.0,3.05,21.0,878.5,745.2,571.4
2016,9,6,13,0,904.0,113.0,3.3,21.0,868.0,708.79,545.43
2016,9,6,13,15,899.5,112.0,3.6,21.0,850.0,668.27,515.72
2016,9,6,13,30,895.0,111.0,3.9,21.0,832.0,625.97,483.71
2016,9,6,13,45,889.5,109.5,4.2,21.0,807.0,581.1,448.72
2016,9,6,14,0,884.0,108.0,4.5,21.0,782.0,534.93,411.79
2016,9,6,14,15,875.0,106.0,4.7,21.0,749.5,485.64,371.11
2016,9,6,14,30,866.0,104.0,4.9,21.0,717.0,435.78,328.74
2016,9,6,14,45,855.0,101.5,5.1,21.0,678.5,384.44,284.11
2016,9,6,15,0,844.0,99.0,5.3,21.0,640.0,327.42,234.2
2016,9,6,15,15,827.5,96.0,5.35,20.5,596.0,274.3,187.43
2016,9,6,15,30,811.0,93.0,5.4,20.0,552.0,222.36,142.33
2016,9,6,15,45,791.5,89.0,5.5,20.0,504.0,170.59,99.96
2016,9,6,16,0,772.0,85.0,5.6,20.0,456.0,120.75,65.18
2016,9,6,16,15,741.5,80.5,5.5,19.5,404.5,72.37,43.12
2016,9,6,16,30,711.0,76.0,5.4,19.0,353.0,49.13,37.51
2016,9,6,16,45,672.0,70.0,5.35,19.0,301.0,46.92,35.66
2016,9,6,17,0,633.0,64.0,5.3,19.0,249.0,44.57,33.6
2016,9,6,17,15,568.5,56.5,5.15,18.5,197.5,40.79,30.24
2016,9,6,17,30,504.0,49.0,5.0,18.0,146.0,36.84,26.54
2016,9,6,17,45,402.5,38.5,4.9,18.0,100.5,29.92,19.95
2016,9,6,18,0,301.0,28.0,4.8,18.0,55.0,22.64,11.42
2016,9,6,18,15,150.5,14.0,4.7,17.5,27.5,13.34,0.0
2016,9,6,18,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,5,45,62.0,6.5,1.7,15.5,9.0,0.0,0.0
2016,9,7,6,0,124.0,13.0,1.7,16.0,18.0,68.77,0.0
2016,9,7,6,15,254.5,27.0,1.65,16.0,56.0,190.4,133.36
2016,9,7,6,30,385.0,41.0,1.6,16.0,94.0,287.82,229.3
2016,9,7,6,45,461.5,51.0,1.55,16.5,142.5,360.66,292.83
2016,9,7,7,0,538.0,61.0,1.5,17.0,191.0,438.86,357.54
2016,9,7,7,15,592.0,68.0,1.4,17.5,243.0,502.99,408.12
2016,9,7,7,30,646.0,75.0,1.3,18.0,295.0,569.42,457.83
2016,9,7,7,45,679.0,82.0,1.25,18.5,346.5,622.16,494.45
2016,9,7,8,0,712.0,89.0,1.2,19.0,398.0,674.87,529.44
2016,9,7,8,15,739.0,93.0,1.2,19.5,448.0,718.63,557.39
2016,9,7,8,30,766.0,97.0,1.2,20.0,498.0,757.8,581.49
2016,9,7,8,45,782.0,102.5,1.25,20.5,543.5,791.8,602.2
2016,9,7,9,0,798.0,108.0,1.3,21.0,589.0,823.56,621.17
2016,9,7,9,15,813.5,111.0,1.35,21.5,630.5,849.58,636.14
2016,9,7,9,30,829.0,114.0,1.4,22.0,672.0,872.96,649.33
2016,9,7,9,45,850.5,111.5,1.5,22.5,710.0,892.65,660.74
2016,9,7,10,0,872.0,109.0,1.6,23.0,748.0,902.83,665.97
2016,9,7,10,15,879.5,110.5,1.65,23.0,777.5,908.84,669.33
2016,9,7,10,30,887.0,112.0,1.7,23.0,807.0,911.62,670.76
2016,9,7,10,45,891.0,114.0,1.8,23.5,828.0,908.55,667.8
2016,9,7,11,0,895.0,116.0,1.9,24.0,849.0,902.19,662.84
2016,9,7,11,15,898.5,117.0,1.9,24.0,863.0,891.14,655.13
2016,9,7,11,30,902.0,118.0,1.9,24.0,877.0,876.88,645.48
2016,9,7,11,45,901.5,119.0,1.95,24.5,882.5,856.21,630.95
2016,9,7,12,0,901.0,120.0,2.0,25.0,888.0,832.64,614.59
2016,9,7,12,15,900.5,120.0,2.05,25.0,886.0,805.34,596.94
2016,9,7,12,30,900.0,120.0,2.1,25.0,884.0,775.39,577.43
2016,9,7,12,45,884.0,127.0,2.2,25.0,870.0,738.44,552.75
2016,9,7,13,0,868.0,134.0,2.3,25.0,856.0,699.98,525.38
2016,9,7,13,15,863.0,133.0,2.35,24.5,837.5,659.49,496.88
2016,9,7,13,30,858.0,132.0,2.4,24.0,819.0,617.31,466.31
2016,9,7,13,45,848.0,131.5,2.5,24.0,792.5,571.47,431.46
2016,9,7,14,0,838.0,131.0,2.6,24.0,766.0,524.85,395.01
2016,9,7,14,15,827.0,129.0,2.65,23.5,733.5,475.94,356.38
2016,9,7,14,30,816.0,127.0,2.7,23.0,701.0,426.83,316.35
2016,9,7,14,45,799.0,125.0,2.8,23.0,661.5,375.67,273.25
2016,9,7,15,0,782.0,123.0,2.9,23.0,622.0,325.38,230.06
2016,9,7,15,15,762.5,119.5,2.9,22.5,577.5,269.1,182.43
2016,9,7,15,30,743.0,116.0,2.9,22.0,533.0,219.16,140.41
2016,9,7,15,45,714.5,112.0,2.95,22.0,484.0,169.47,101.3
2016,9,7,16,0,686.0,108.0,3.0,22.0,435.0,122.75,70.13
2016,9,7,16,15,651.0,102.0,2.95,21.5,384.0,77.56,50.51
2016,9,7,16,30,616.0,96.0,2.9,21.0,333.0,64.41,50.44
2016,9,7,16,45,564.0,88.5,2.85,21.0,281.0,61.71,48.2
2016,9,7,17,0,512.0,81.0,2.8,21.0,229.0,58.88,45.74
2016,9,7,17,15,443.5,70.5,2.65,20.5,179.5,53.16,40.7
2016,9,7,17,30,375.0,60.0,2.5,20.0,130.0,45.4,33.65
2016,9,7,17,45,272.0,44.5,2.4,19.5,86.5,34.33,23.47
2016,9,7,18,0,169.0,29.0,2.3,19.0,43.0,22.79,10.66
2016,9,7,18,15,84.5,14.5,2.1,18.5,21.5,13.82,0.0
2016,9,7,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,5,45,34.5,6.0,2.0,15.0,7.0,0.0,0.0
2016,9,8,6,0,69.0,12.0,2.0,15.0,14.0,42.67,0.0
2016,9,8,6,15,182.0,28.5,2.05,15.0,50.0,153.39,104.75
2016,9,8,6,30,295.0,45.0,2.1,15.0,86.0,241.82,193.35
2016,9,8,6,45,382.5,57.0,2.15,15.5,133.5,317.66,260.07
2016,9,8,7,0,470.0,69.0,2.2,16.0,181.0,404.14,332.77
2016,9,8,7,15,235.0,59.0,2.15,16.0,115.0,245.14,203.79
2016,9,8,7,30,0.0,49.0,2.1,16.0,49.0,45.53,33.02
2016,9,8,7,45,0.0,65.5,2.1,16.5,65.5,60.93,45.99
2016,9,8,8,0,0.0,82.0,2.1,17.0,82.0,76.58,58.82
2016,9,8,8,15,0.0,94.5,2.05,17.0,94.5,88.73,68.69
2016,9,8,8,30,0.0,107.0,2.0,17.0,107.0,100.85,78.44
2016,9,8,8,45,0.0,131.0,1.95,17.5,131.0,124.49,97.32
2016,9,8,9,0,0.0,155.0,1.9,18.0,155.0,148.1,115.85
2016,9,8,9,15,2.0,171.5,1.8,18.0,173.5,165.78,129.7
2016,9,8,9,30,4.0,188.0,1.7,18.0,192.0,183.42,143.39
2016,9,8,9,45,17.5,238.5,1.65,18.5,252.0,245.45,191.83
2016,9,8,10,0,31.0,289.0,1.6,19.0,312.0,318.86,247.49
2016,9,8,10,15,191.5,315.0,1.55,19.0,463.5,496.9,384.43
2016,9,8,10,30,352.0,341.0,1.5,19.0,615.0,671.73,510.64
2016,9,8,10,45,343.5,354.0,1.45,19.0,628.0,670.19,506.41
2016,9,8,11,0,335.0,367.0,1.4,19.0,641.0,667.13,502.87
2016,9,8,11,15,363.0,363.5,1.4,19.0,664.5,677.19,510.03
2016,9,8,11,30,391.0,360.0,1.4,19.0,688.0,685.15,515.58
2016,9,8,11,45,399.5,356.0,1.4,19.0,693.0,674.48,507.87
2016,9,8,12,0,408.0,352.0,1.4,19.0,698.0,665.75,501.59
2016,9,8,12,15,407.5,351.5,1.45,19.0,696.5,647.27,488.69
2016,9,8,12,30,407.0,351.0,1.5,19.0,695.0,627.58,474.89
2016,9,8,12,45,415.5,342.0,1.6,19.5,689.5,605.5,458.92
2016,9,8,13,0,424.0,333.0,1.7,20.0,684.0,581.98,441.64
2016,9,8,13,15,382.0,342.0,1.8,19.5,653.0,542.66,413.48
2016,9,8,13,30,340.0,351.0,1.9,19.0,622.0,505.14,386.28
2016,9,8,13,45,339.5,339.5,2.0,19.0,603.0,475.17,363.97
2016,9,8,14,0,339.0,328.0,2.1,19.0,584.0,444.87,340.85
2016,9,8,14,15,337.0,313.5,2.2,19.0,559.0,411.22,314.71
2016,9,8,14,30,335.0,299.0,2.3,19.0,534.0,377.55,287.99
2016,9,8,14,45,367.5,272.0,2.45,19.0,516.5,345.97,261.78
2016,9,8,15,0,400.0,245.0,2.6,19.0,499.0,311.21,232.09
2016,9,8,15,15,591.0,171.5,2.7,19.0,516.5,267.5,189.09
2016,9,8,15,30,782.0,98.0,2.8,19.0,534.0,213.28,135.51
2016,9,8,15,45,758.5,94.0,2.95,19.0,485.5,162.68,95.32
