Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,16,0,735.0,90.0,3.1,19.0,437.0,114.5,63.45
2016,9,8,16,15,702.5,85.0,3.2,18.5,386.0,62.2,40.31
2016,9,8,16,30,670.0,80.0,3.3,18.0,335.0,52.48,40.64
2016,9,8,16,45,622.5,74.0,3.45,18.0,283.0,50.4,38.89
2016,9,8,17,0,575.0,68.0,3.6,18.0,231.0,48.23,36.97
2016,9,8,17,15,507.0,59.5,3.65,17.5,181.0,43.78,32.96
2016,9,8,17,30,439.0,51.0,3.7,17.0,131.0,39.13,28.57
2016,9,8,17,45,330.5,38.5,3.8,16.5,87.5,30.41,20.32
2016,9,8,18,0,222.0,26.0,3.9,16.0,44.0,21.18,8.58
2016,9,8,18,15,111.0,13.0,3.85,15.5,22.0,12.39,0.0
2016,9,8,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,5,45,52.5,6.0,1.2,14.5,7.5,0.0,0.0
2016,9,9,6,0,105.0,12.0,1.2,15.0,15.0,58.74,0.0
2016,9,9,6,15,236.0,25.5,1.2,15.0,51.5,176.25,117.34
2016,9,9,6,30,367.0,39.0,1.2,15.0,88.0,274.12,217.86
2016,9,9,6,45,452.5,48.0,1.25,15.0,136.0,349.74,284.63
2016,9,9,7,0,538.0,57.0,1.3,15.0,184.0,431.47,353.51
2016,9,9,7,15,269.0,77.5,1.25,15.0,141.0,292.47,241.64
2016,9,9,7,30,0.0,98.0,1.2,15.0,98.0,95.9,75.36
2016,9,9,7,45,0.0,109.5,1.2,15.5,109.5,106.46,84.26
2016,9,9,8,0,0.0,121.0,1.2,16.0,121.0,117.15,92.67
2016,9,9,8,15,0.0,139.0,1.2,16.5,139.5,134.81,106.63
2016,9,9,8,30,0.0,157.0,1.2,17.0,158.0,152.37,120.26
2016,9,9,8,45,2.0,168.5,1.2,17.5,170.0,164.7,129.58
2016,9,9,9,0,4.0,180.0,1.2,18.0,182.0,177.12,138.88
2016,9,9,9,15,5.5,190.5,1.2,18.0,193.5,188.14,147.26
2016,9,9,9,30,7.0,201.0,1.2,18.0,205.0,199.19,155.62
2016,9,9,9,45,12.0,228.0,1.25,18.5,236.5,229.94,179.16
2016,9,9,10,0,17.0,255.0,1.3,19.0,268.0,260.51,202.13
2016,9,9,10,15,21.0,274.5,1.35,19.0,290.5,282.37,218.56
2016,9,9,10,30,25.0,294.0,1.4,19.0,313.0,303.96,234.72
2016,9,9,10,45,31.5,315.5,1.5,19.5,340.5,338.59,260.28
2016,9,9,11,0,38.0,337.0,1.6,20.0,368.0,362.95,277.85
2016,9,9,11,15,29.0,318.5,1.65,20.0,342.5,333.62,255.45
2016,9,9,11,30,20.0,300.0,1.7,20.0,317.0,299.61,229.67
2016,9,9,11,45,32.0,332.0,1.8,20.0,359.0,343.01,262.79
2016,9,9,12,0,44.0,364.0,1.9,20.0,401.0,379.36,290.0
2016,9,9,12,15,41.0,358.0,2.05,20.0,392.5,367.18,280.9
2016,9,9,12,30,38.0,352.0,2.2,20.0,384.0,355.2,272.16
2016,9,9,12,45,40.5,351.5,2.35,20.0,385.5,352.21,270.26
2016,9,9,13,0,43.0,351.0,2.5,20.0,387.0,348.87,268.05
2016,9,9,13,15,38.5,336.0,2.65,20.0,368.0,328.21,252.65
2016,9,9,13,30,34.0,321.0,2.8,20.0,349.0,308.14,237.68
2016,9,9,13,45,36.0,315.0,2.95,20.0,343.5,299.71,231.57
2016,9,9,14,0,38.0,309.0,3.1,20.0,338.0,291.02,225.18
2016,9,9,14,15,35.5,292.5,3.2,20.0,318.5,271.55,210.41
2016,9,9,14,30,33.0,276.0,3.3,20.0,299.0,252.52,195.91
2016,9,9,14,45,32.0,260.5,3.45,20.0,282.0,235.19,182.66
2016,9,9,15,0,31.0,245.0,3.6,20.0,265.0,218.07,169.49
2016,9,9,15,15,22.5,218.5,3.65,19.5,232.5,198.19,154.63
2016,9,9,15,30,14.0,192.0,3.7,19.0,200.0,172.17,134.8
2016,9,9,15,45,14.0,178.5,3.75,19.0,186.0,158.51,124.23
2016,9,9,16,0,14.0,165.0,3.8,19.0,172.0,144.78,113.62
2016,9,9,16,15,10.0,147.0,3.75,18.5,151.5,127.6,105.44
2016,9,9,16,30,6.0,129.0,3.7,18.0,131.0,112.35,92.76
2016,9,9,16,45,290.0,97.5,3.7,17.5,178.5,68.5,54.84
2016,9,9,17,0,574.0,66.0,3.7,17.0,226.0,46.86,35.89
2016,9,9,17,15,503.5,58.0,3.6,16.5,176.0,42.76,32.18
2016,9,9,17,30,433.0,50.0,3.5,16.0,126.0,38.52,28.1
2016,9,9,17,45,319.5,37.5,3.45,16.0,83.0,29.75,19.68
2016,9,9,18,0,206.0,25.0,3.4,16.0,40.0,20.47,6.59
2016,9,9,18,15,103.0,12.5,3.25,15.5,20.0,11.91,0.0
2016,9,9,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,5,45,20.0,5.0,2.1,14.0,5.5,0.0,0.0
2016,9,10,6,0,40.0,10.0,2.1,14.0,11.0,27.47,0.0
2016,9,10,6,15,145.0,27.5,2.1,14.0,44.0,131.28,83.76
2016,9,10,6,30,250.0,45.0,2.1,14.0,77.0,216.94,173.07
2016,9,10,6,45,332.5,58.0,2.1,14.5,122.5,288.69,236.8
2016,9,10,7,0,415.0,71.0,2.1,15.0,168.0,367.17,303.63
2016,9,10,7,15,207.5,64.5,2.1,15.0,113.0,233.75,194.55
2016,9,10,7,30,0.0,58.0,2.1,15.0,58.0,53.92,40.29
2016,9,10,7,45,0.0,78.0,2.1,15.5,78.0,73.09,56.45
2016,9,10,8,0,0.0,98.0,2.1,16.0,98.0,92.96,72.76
2016,9,10,8,15,0.0,122.0,2.1,16.0,122.0,116.95,92.37
2016,9,10,8,30,0.0,146.0,2.1,16.0,146.0,140.87,111.66
2016,9,10,8,45,3.0,165.5,2.1,16.5,167.5,162.45,128.7
2016,9,10,9,0,6.0,185.0,2.1,17.0,189.0,184.03,145.49
2016,9,10,9,15,7.5,199.0,2.1,17.0,204.0,198.61,156.73
2016,9,10,9,30,9.0,213.0,2.1,17.0,219.0,213.15,167.9
2016,9,10,9,45,14.0,236.0,2.15,17.5,246.0,239.82,188.35
2016,9,10,10,0,19.0,259.0,2.2,18.0,273.0,266.3,208.37
2016,9,10,10,15,25.5,284.0,2.2,18.0,304.0,295.84,230.96
2016,9,10,10,30,32.0,309.0,2.2,18.0,335.0,335.11,260.71
2016,9,10,10,45,202.5,330.5,2.25,18.5,495.0,511.68,397.37
2016,9,10,11,0,373.0,352.0,2.3,19.0,655.0,681.91,521.63
2016,9,10,11,15,201.5,341.5,2.3,19.0,505.5,509.1,391.69
2016,9,10,11,30,30.0,331.0,2.3,19.0,356.0,343.53,264.16
2016,9,10,11,45,39.0,349.0,2.35,19.0,382.0,364.83,281.07
2016,9,10,12,0,48.0,367.0,2.4,19.0,408.0,385.07,296.32
2016,9,10,12,15,54.0,372.5,2.4,19.0,418.5,390.2,300.13
2016,9,10,12,30,60.0,378.0,2.4,19.0,429.0,394.61,303.48
2016,9,10,12,45,63.5,376.0,2.45,19.0,429.0,389.75,299.97
2016,9,10,13,0,67.0,374.0,2.5,19.0,429.0,384.45,296.16
2016,9,10,13,15,71.0,368.0,2.5,19.0,425.5,375.49,289.54
2016,9,10,13,30,75.0,362.0,2.5,19.0,422.0,366.07,282.54
2016,9,10,13,45,60.5,339.0,2.55,19.0,386.0,332.31,256.99
2016,9,10,14,0,46.0,316.0,2.6,19.0,350.0,300.22,232.67
2016,9,10,14,15,44.5,301.0,2.6,19.0,333.0,281.9,218.78
2016,9,10,14,30,43.0,286.0,2.6,19.0,316.0,263.85,204.97
2016,9,10,14,45,43.0,270.0,2.6,19.0,299.0,245.76,191.03
2016,9,10,15,0,43.0,254.0,2.6,19.0,282.0,227.76,177.07
2016,9,10,15,15,29.0,223.5,2.6,18.5,241.5,196.0,152.93
2016,9,10,15,30,15.0,193.0,2.6,18.0,201.0,172.85,135.64
2016,9,10,15,45,7.5,165.5,2.65,18.0,169.5,147.31,115.76
2016,9,10,16,0,0.0,138.0,2.7,18.0,138.0,122.81,96.5
2016,9,10,16,15,0.0,113.5,2.75,17.5,113.5,101.75,83.5
2016,9,10,16,30,0.0,89.0,2.8,17.0,89.0,81.11,65.92
2016,9,10,16,45,231.0,84.5,2.85,17.0,148.0,65.22,52.09
2016,9,10,17,0,462.0,80.0,2.9,17.0,207.0,58.16,45.84
2016,9,10,17,15,391.5,68.0,2.95,16.5,159.5,50.56,39.0
2016,9,10,17,30,321.0,56.0,3.0,16.0,112.0,42.61,31.61
2016,9,10,17,45,223.5,40.0,3.1,16.0,72.0,31.02,20.59
2016,9,10,18,0,126.0,24.0,3.2,16.0,32.0,18.93,3.63
2016,9,10,18,15,63.0,12.0,3.1,16.0,16.0,11.44,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,5,45,15.5,4.0,2.5,14.5,4.5,0.0,0.0
2016,9,11,6,0,31.0,8.0,2.5,15.0,9.0,21.46,0.0
2016,9,11,6,15,123.0,26.5,2.45,15.0,41.0,117.79,71.06
2016,9,11,6,30,215.0,45.0,2.4,15.0,73.0,197.95,156.75
2016,9,11,6,45,296.0,60.0,2.35,15.5,118.0,269.79,220.37
2016,9,11,7,0,377.0,75.0,2.3,16.0,163.0,348.13,287.01
2016,9,11,7,15,188.5,71.0,2.15,16.0,115.0,216.23,179.19
2016,9,11,7,30,0.0,67.0,2.0,16.0,67.0,62.49,47.35
2016,9,11,7,45,0.0,84.0,1.9,16.5,84.0,79.34,61.46
2016,9,11,8,0,0.0,101.0,1.8,17.0,101.0,96.13,75.09
2016,9,11,8,15,0.0,111.5,1.7,17.0,111.5,106.11,83.06
2016,9,11,8,30,0.0,122.0,1.6,17.0,122.0,116.11,90.96
2016,9,11,8,45,0.5,145.0,1.55,17.0,145.0,139.25,109.5
2016,9,11,9,0,1.0,168.0,1.5,17.0,168.0,162.32,127.72
2016,9,11,9,15,1.5,174.0,1.5,17.0,175.0,167.97,131.86
2016,9,11,9,30,2.0,180.0,1.5,17.0,182.0,173.7,136.11
2016,9,11,9,45,5.0,197.0,1.55,17.5,201.0,192.63,150.67
2016,9,11,10,0,8.0,214.0,1.6,18.0,220.0,211.47,164.97
2016,9,11,10,15,12.0,239.5,1.6,18.0,249.0,239.47,186.58
2016,9,11,10,30,16.0,265.0,1.6,18.0,278.0,267.18,207.74
2016,9,11,10,45,28.5,302.0,1.65,18.5,325.0,321.99,249.21
2016,9,11,11,0,41.0,339.0,1.7,19.0,372.0,367.22,282.6
2016,9,11,11,15,64.0,365.5,1.75,19.0,418.5,409.42,314.25
2016,9,11,11,30,87.0,392.0,1.8,19.0,465.0,449.92,344.29
2016,9,11,11,45,84.5,393.5,1.9,19.0,464.0,443.89,339.59
2016,9,11,12,0,82.0,395.0,2.0,19.0,463.0,437.67,335.06
2016,9,11,12,15,106.5,401.5,2.05,19.0,490.0,456.07,349.23
2016,9,11,12,30,131.0,408.0,2.1,19.0,517.0,473.85,362.67
2016,9,11,12,45,126.0,401.5,2.2,19.0,505.5,455.07,348.82
2016,9,11,13,0,121.0,395.0,2.3,19.0,494.0,436.46,335.2
2016,9,11,13,15,159.0,386.5,2.4,19.0,513.5,442.34,340.34
2016,9,11,13,30,197.0,378.0,2.5,19.0,533.0,444.93,342.58
2016,9,11,13,45,168.5,365.5,2.7,19.0,495.0,406.19,313.37
2016,9,11,14,0,140.0,353.0,2.9,19.0,457.0,369.92,285.95
2016,9,11,14,15,103.5,327.0,3.05,18.5,402.5,327.27,254.0
2016,9,11,14,30,67.0,301.0,3.2,18.0,348.0,284.13,221.53
2016,9,11,14,45,53.0,275.0,3.35,18.0,310.5,252.35,197.09
2016,9,11,15,0,39.0,249.0,3.5,18.0,273.0,222.4,174.0
2016,9,11,15,15,30.0,224.0,3.6,17.5,241.5,196.15,153.94
2016,9,11,15,30,21.0,199.0,3.7,17.0,210.0,178.25,140.55
2016,9,11,15,45,10.5,157.0,3.8,17.0,162.5,140.67,110.86
2016,9,11,16,0,0.0,115.0,3.9,17.0,115.0,104.16,81.6
2016,9,11,16,15,0.0,78.0,4.0,16.5,78.0,72.46,58.34
2016,9,11,16,30,0.0,41.0,4.1,16.0,41.0,38.08,28.24
2016,9,11,16,45,242.5,58.0,4.2,16.0,123.5,40.27,30.24
2016,9,11,17,0,485.0,75.0,4.3,16.0,206.0,55.04,43.27
2016,9,11,17,15,413.0,64.0,4.35,15.5,158.0,47.68,36.58
2016,9,11,17,30,341.0,53.0,4.4,15.0,110.0,40.41,29.74
2016,9,11,17,45,236.0,38.0,4.45,15.0,70.5,29.54,19.22
2016,9,11,18,0,131.0,23.0,4.5,15.0,31.0,18.19,0.42
2016,9,11,18,15,65.5,11.5,4.4,15.0,15.5,10.96,0.0
2016,9,11,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,12,5,45,26.0,5.5,3.75,13.5,6.0,0.0,0.0
2016,9,12,6,0,52.0,11.0,3.8,14.0,12.0,33.58,0.0
2016,9,12,6,15,194.5,26.0,3.85,14.0,47.5,151.0,87.83
2016,9,12,6,30,337.0,41.0,3.9,14.0,83.0,257.21,205.32
2016,9,12,6,45,432.0,50.5,4.0,14.5,131.5,337.55,277.88
2016,9,12,7,0,527.0,60.0,4.1,15.0,180.0,424.43,352.79
2016,9,12,7,15,263.5,74.5,4.1,15.0,134.5,283.26,237.01
2016,9,12,7,30,0.0,89.0,4.1,15.0,89.0,86.19,67.58
2016,9,12,7,45,16.5,124.5,4.2,15.5,131.5,135.57,109.4
2016,9,12,8,0,33.0,160.0,4.3,16.0,174.0,196.32,159.55
2016,9,12,8,15,17.5,159.5,4.35,16.0,167.0,170.98,137.7
2016,9,12,8,30,2.0,159.0,4.4,16.0,160.0,156.35,124.72
2016,9,12,8,45,15.0,192.0,4.45,16.0,201.0,200.47,160.84
2016,9,12,9,0,28.0,225.0,4.5,16.0,242.0,256.47,205.91
2016,9,12,9,15,61.5,261.5,4.55,16.0,301.5,323.41,259.7
2016,9,12,9,30,95.0,298.0,4.6,16.0,361.0,390.31,312.5
2016,9,12,9,45,67.5,297.0,4.65,16.5,343.5,362.14,288.2
2016,9,12,10,0,40.0,296.0,4.7,17.0,326.0,334.02,264.28
2016,9,12,10,15,25.5,268.5,4.7,17.0,288.0,289.7,228.76
2016,9,12,10,30,11.0,241.0,4.7,17.0,250.0,239.12,188.15
2016,9,12,10,45,12.0,249.5,4.75,17.0,259.5,247.4,194.59
2016,9,12,11,0,13.0,258.0,4.8,17.0,269.0,255.54,200.85
2016,9,12,11,15,16.0,275.0,4.85,17.0,288.5,273.39,214.8
2016,9,12,11,30,19.0,292.0,4.9,17.0,308.0,290.86,228.4
2016,9,12,11,45,15.5,273.0,5.0,17.0,286.0,268.65,210.83
2016,9,12,12,0,12.0,254.0,5.1,17.0,264.0,246.88,193.64
2016,9,12,12,15,14.0,266.0,5.25,17.0,278.0,258.45,202.88
2016,9,12,12,30,16.0,278.0,5.4,17.0,292.0,269.67,211.8
2016,9,12,12,45,36.5,320.0,5.55,17.0,350.0,320.18,251.92
2016,9,12,13,0,57.0,362.0,5.7,17.0,408.0,366.57,288.37
2016,9,12,13,15,124.5,369.5,5.8,17.0,467.5,406.22,320.17
2016,9,12,13,30,192.0,377.0,5.9,17.0,527.0,440.17,346.85
2016,9,12,13,45,145.5,360.5,6.05,17.0,472.0,389.25,306.77
2016,9,12,14,0,99.0,344.0,6.2,17.0,417.0,346.93,273.53
2016,9,12,14,15,99.5,328.5,6.15,16.5,399.5,325.99,257.43
2016,9,12,14,30,100.0,313.0,6.1,16.0,382.0,305.01,241.05
2016,9,12,14,45,61.5,271.0,6.1,16.0,313.0,251.44,198.88
2016,9,12,15,0,23.0,229.0,6.1,16.0,244.0,209.21,166.06
2016,9,12,15,15,12.0,195.0,6.05,16.0,203.0,176.1,139.85
2016,9,12,15,30,1.0,161.0,6.0,16.0,162.0,144.39,114.69
2016,9,12,15,45,0.5,141.5,5.95,16.0,142.0,126.96,100.68
2016,9,12,16,0,0.0,122.0,5.9,16.0,122.0,109.73,86.69
2016,9,12,16,15,0.0,91.0,5.9,15.5,91.0,83.34,68.2
2016,9,12,16,30,0.0,60.0,5.9,15.0,60.0,55.79,44.11
2016,9,12,16,45,0.0,50.0,5.9,15.0,50.0,46.46,35.87
2016,9,12,17,0,0.0,40.0,5.9,15.0,40.0,37.14,27.51
2016,9,12,17,15,0.0,31.0,5.8,14.5,31.0,28.77,19.93
2016,9,12,17,30,0.0,22.0,5.7,14.0,22.0,20.4,12.26
2016,9,12,17,45,0.0,14.0,5.65,14.0,14.0,12.97,5.2
2016,9,12,18,0,0.0,6.0,5.6,14.0,6.0,5.55,0.0
2016,9,12,18,15,0.0,3.0,5.5,14.0,3.0,2.86,0.0
2016,9,12,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,4.5,2.8,15.0,4.5,0.0,0.0
2016,9,13,6,0,0.0,9.0,2.9,15.0,9.0,8.58,0.0
2016,9,13,6,15,122.5,27.5,2.95,15.0,42.5,117.31,61.92
2016,9,13,6,30,245.0,46.0,3.0,15.0,76.0,215.05,169.66
2016,9,13,6,45,331.0,60.0,3.05,15.5,122.0,288.89,235.92
2016,9,13,7,0,417.0,74.0,3.1,16.0,168.0,369.82,305.31
2016,9,13,7,15,478.5,84.0,3.1,16.0,218.5,435.53,360.73
2016,9,13,7,30,540.0,94.0,3.1,16.0,269.0,508.87,420.12
2016,9,13,7,45,394.5,129.5,3.1,16.0,269.0,458.71,377.83
2016,9,13,8,0,249.0,165.0,3.1,16.0,269.0,388.78,319.16
2016,9,13,8,15,463.5,145.0,3.1,16.0,368.5,548.13,448.03
2016,9,13,8,30,678.0,125.0,3.1,16.0,468.0,711.45,572.43
2016,9,13,8,45,442.5,192.0,3.15,16.5,424.5,600.25,481.55
2016,9,13,9,0,207.0,259.0,3.2,17.0,381.0,458.12,366.07
2016,9,13,9,15,293.0,262.0,3.2,17.0,447.5,546.1,434.89
2016,9,13,9,30,379.0,265.0,3.2,17.0,514.0,622.47,492.55
2016,9,13,9,45,576.0,210.0,3.2,17.5,611.0,744.54,584.45
2016,9,13,10,0,773.0,155.0,3.2,18.0,708.0,860.29,665.68
2016,9,13,10,15,783.0,157.0,3.2,18.0,736.5,863.28,665.76
2016,9,13,10,30,793.0,159.0,3.2,18.0,765.0,867.65,667.88
2016,9,13,10,45,799.5,161.0,3.2,18.0,786.0,865.89,665.83
2016,9,13,11,0,806.0,163.0,3.2,18.0,807.0,861.01,661.8
2016,9,13,11,15,599.0,257.5,3.25,18.0,741.0,769.88,593.98
2016,9,13,11,30,392.0,352.0,3.3,18.0,675.0,670.07,517.09
2016,9,13,11,45,607.0,257.5,3.35,18.5,760.5,742.01,573.59
2016,9,13,12,0,822.0,163.0,3.4,19.0,846.0,795.15,613.82
2016,9,13,12,15,821.0,163.0,3.35,19.0,843.5,767.87,593.31
2016,9,13,12,30,820.0,163.0,3.3,19.0,841.0,738.21,570.97
2016,9,13,12,45,649.5,234.0,3.3,19.0,766.5,656.72,508.13
2016,9,13,13,0,479.0,305.0,3.3,19.0,692.0,582.47,450.34
2016,9,13,13,15,644.0,229.5,3.15,19.0,737.5,590.54,457.46
2016,9,13,13,30,809.0,154.0,3.0,19.0,783.0,586.72,453.87
2016,9,13,13,45,801.5,151.5,2.95,19.0,757.0,542.21,417.93
2016,9,13,14,0,794.0,149.0,2.9,19.0,731.0,496.88,380.75
2016,9,13,14,15,782.0,146.5,2.85,19.0,698.0,449.07,340.79
2016,9,13,14,30,770.0,144.0,2.8,19.0,665.0,396.67,296.48
2016,9,13,14,45,754.0,140.0,2.75,19.0,626.0,346.05,252.76
2016,9,13,15,0,738.0,136.0,2.7,19.0,587.0,296.32,209.31
2016,9,13,15,15,716.5,131.5,2.65,18.5,542.5,246.14,166.38
2016,9,13,15,30,695.0,127.0,2.6,18.0,498.0,197.89,126.52
2016,9,13,15,45,668.0,120.5,2.6,18.0,450.0,149.62,90.53
2016,9,13,16,0,641.0,114.0,2.6,18.0,402.0,104.31,64.44
2016,9,13,16,15,601.5,107.0,2.55,18.0,351.0,71.86,57.48
2016,9,13,16,30,562.0,100.0,2.5,18.0,300.0,69.95,55.98
2016,9,13,16,45,508.5,90.5,2.5,18.0,249.5,65.72,52.33
2016,9,13,17,0,455.0,81.0,2.5,18.0,199.0,59.45,46.74
2016,9,13,17,15,376.5,68.5,2.5,17.5,151.0,51.43,39.48
2016,9,13,17,30,298.0,56.0,2.5,17.0,103.0,43.06,31.62
2016,9,13,17,45,190.0,38.5,2.55,16.5,64.0,30.16,19.03
2016,9,13,18,0,82.0,21.0,2.6,16.0,25.0,17.42,0.0
2016,9,13,18,15,41.0,10.5,2.65,16.0,12.5,10.01,0.0
2016,9,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,6,15,101.0,22.0,1.95,15.0,34.0,96.72,45.28
2016,9,14,6,30,202.0,44.0,1.9,15.0,68.0,189.17,148.03
2016,9,14,6,45,287.5,60.0,1.9,15.5,113.5,263.45,214.02
2016,9,14,7,0,373.0,76.0,1.9,16.0,159.0,344.64,282.97
2016,9,14,7,15,432.0,88.5,1.8,16.0,208.5,410.0,337.23
2016,9,14,7,30,491.0,101.0,1.7,16.0,258.0,478.65,391.91
2016,9,14,7,45,540.5,108.0,1.6,16.5,309.5,540.57,438.43
2016,9,14,8,0,590.0,115.0,1.5,17.0,361.0,600.92,481.91
2016,9,14,8,15,622.0,122.0,1.4,17.0,409.5,648.24,514.91
2016,9,14,8,30,654.0,129.0,1.3,17.0,458.0,694.8,545.95
2016,9,14,8,45,684.0,132.0,1.25,17.5,504.5,734.12,570.26
2016,9,14,9,0,714.0,135.0,1.2,18.0,551.0,771.92,593.0
2016,9,14,9,15,732.0,139.0,1.15,18.0,591.5,798.86,608.96
2016,9,14,9,30,750.0,143.0,1.1,18.0,632.0,823.41,623.25
2016,9,14,9,45,814.0,121.0,1.05,18.5,678.5,852.63,639.37
2016,9,14,10,0,878.0,99.0,1.0,19.0,725.0,877.34,652.19
2016,9,14,10,15,886.0,100.5,1.05,19.0,753.5,883.23,655.48
2016,9,14,10,30,894.0,102.0,1.1,19.0,782.0,885.86,657.01
2016,9,14,10,45,900.5,102.5,1.15,19.5,803.5,882.82,653.74
2016,9,14,11,0,907.0,103.0,1.2,20.0,825.0,876.47,648.48
2016,9,14,11,15,910.5,103.5,1.3,20.0,839.0,864.3,641.43
2016,9,14,11,30,914.0,104.0,1.4,20.0,853.0,848.9,632.28
2016,9,14,11,45,916.5,104.0,1.55,20.0,858.5,829.04,620.67
2016,9,14,12,0,919.0,104.0,1.7,20.0,864.0,806.12,606.82
2016,9,14,12,15,918.5,103.5,1.9,20.0,861.5,777.54,589.28
2016,9,14,12,30,918.0,103.0,2.1,20.0,859.0,746.27,569.5
2016,9,14,12,45,701.0,201.5,2.3,20.0,774.5,658.66,504.33
2016,9,14,13,0,484.0,300.0,2.5,20.0,690.0,578.96,443.56
2016,9,14,13,15,689.0,203.0,2.65,20.0,743.5,590.72,454.86
2016,9,14,13,30,894.0,106.0,2.8,20.0,797.0,589.28,454.1
2016,9,14,13,45,888.0,104.0,2.95,20.0,771.0,543.45,417.51
2016,9,14,14,0,882.0,102.0,3.1,20.0,745.0,496.39,379.08
2016,9,14,14,15,872.0,100.5,3.15,20.0,712.0,447.08,337.58
2016,9,14,14,30,862.0,99.0,3.2,20.0,679.0,397.3,294.63
2016,9,14,14,45,849.5,96.0,3.3,20.0,639.5,339.82,244.94
2016,9,14,15,0,837.0,93.0,3.4,20.0,600.0,287.65,198.75
2016,9,14,15,15,819.0,90.5,3.4,19.5,555.5,235.33,153.25
2016,9,14,15,30,801.0,88.0,3.4,19.0,511.0,184.38,110.8
2016,9,14,15,45,777.0,84.0,3.45,19.0,462.5,133.24,73.06
2016,9,14,16,0,753.0,80.0,3.5,19.0,414.0,84.57,46.78
2016,9,14,16,15,719.0,75.5,3.55,18.5,362.5,53.55,41.44
2016,9,14,16,30,685.0,71.0,3.6,18.0,311.0,47.32,36.16
2016,9,14,16,45,636.0,64.5,3.65,18.0,259.0,44.53,33.73
2016,9,14,17,0,587.0,58.0,3.7,18.0,207.0,41.61,31.07
2016,9,14,17,15,509.5,50.0,3.75,17.5,157.0,37.21,27.01
2016,9,14,17,30,432.0,42.0,3.8,17.0,107.0,32.65,22.56
2016,9,14,17,45,302.0,29.5,3.85,17.0,66.0,23.54,13.24
2016,9,14,18,0,172.0,17.0,3.9,17.0,25.0,13.86,0.0
2016,9,14,18,15,86.0,8.5,3.8,16.5,12.5,8.1,0.0
2016,9,14,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,6,15,194.5,16.5,1.95,15.0,39.5,135.47,57.19
2016,9,15,6,30,389.0,33.0,2.0,15.0,79.0,273.75,214.55
2016,9,15,6,45,481.5,41.5,2.05,15.5,127.5,351.79,285.47
2016,9,15,7,0,574.0,50.0,2.1,16.0,176.0,436.71,357.67
2016,9,15,7,15,629.5,56.5,2.15,16.0,228.5,500.99,411.39
2016,9,15,7,30,685.0,63.0,2.2,16.0,281.0,563.96,462.05
2016,9,15,7,45,343.0,99.0,2.25,16.5,208.5,382.25,314.79
2016,9,15,8,0,1.0,135.0,2.3,17.0,136.0,133.87,105.89
2016,9,15,8,15,25.0,168.0,2.35,17.0,181.0,186.48,149.82
2016,9,15,8,30,49.0,201.0,2.4,17.0,226.0,251.85,202.57
2016,9,15,8,45,56.0,223.0,2.5,17.5,254.0,280.36,224.21
2016,9,15,9,0,63.0,245.0,2.6,18.0,282.0,308.66,245.5
2016,9,15,9,15,50.0,253.0,2.7,18.0,283.5,303.89,240.65
2016,9,15,9,30,37.0,261.0,2.8,18.0,285.0,298.9,235.79
2016,9,15,9,45,70.0,294.5,2.9,18.5,343.5,361.15,284.04
2016,9,15,10,0,103.0,328.0,3.0,19.0,402.0,422.8,330.61
2016,9,15,10,15,331.0,289.0,3.1,19.0,537.5,595.69,465.65
2016,9,15,10,30,559.0,250.0,3.2,19.0,673.0,755.5,585.12
2016,9,15,10,45,324.5,311.5,3.3,19.0,559.0,600.98,466.28
2016,9,15,11,0,90.0,373.0,3.4,19.0,445.0,442.07,342.03
2016,9,15,11,15,290.0,339.0,3.55,19.0,574.5,582.29,452.6
2016,9,15,11,30,490.0,305.0,3.7,19.0,704.0,705.67,546.13
2016,9,15,11,45,499.5,299.5,3.85,19.5,708.5,691.6,534.37
2016,9,15,12,0,509.0,294.0,4.0,20.0,713.0,675.53,521.93
2016,9,15,12,15,297.0,337.5,4.2,20.0,582.0,538.46,417.2
2016,9,15,12,30,85.0,381.0,4.4,20.0,451.0,412.89,319.0
2016,9,15,12,45,82.5,376.5,4.6,20.0,443.5,400.71,310.37
2016,9,15,13,0,80.0,372.0,4.8,20.0,436.0,388.53,301.31
2016,9,15,13,15,81.0,363.5,4.95,20.0,427.0,374.96,291.15
2016,9,15,13,30,82.0,355.0,5.1,20.0,418.0,361.21,280.79
2016,9,15,13,45,82.0,342.5,5.25,20.0,404.0,343.46,267.26
2016,9,15,14,0,82.0,330.0,5.4,20.0,390.0,325.7,253.6
2016,9,15,14,15,65.5,305.5,5.5,19.5,352.0,291.7,227.72
2016,9,15,14,30,49.0,281.0,5.6,19.0,314.0,259.69,203.29
2016,9,15,14,45,60.0,270.0,5.7,19.0,308.0,248.39,194.22
2016,9,15,15,0,71.0,259.0,5.8,19.0,302.0,235.79,183.87
2016,9,15,15,15,69.0,240.5,5.85,18.5,279.5,213.86,166.75
2016,9,15,15,30,67.0,222.0,5.9,18.0,257.0,192.23,149.94
2016,9,15,15,45,64.5,200.5,5.95,18.0,232.0,168.84,131.75
2016,9,15,16,0,62.0,179.0,6.0,18.0,207.0,145.94,114.62
2016,9,15,16,15,365.5,127.0,6.0,17.5,256.5,86.8,70.73
2016,9,15,16,30,669.0,75.0,6.0,17.0,306.0,50.61,39.21
2016,9,15,16,45,613.5,68.5,6.0,17.0,253.0,47.96,36.89
2016,9,15,17,0,558.0,62.0,6.0,17.0,200.0,45.21,34.35
2016,9,15,17,15,475.0,53.0,5.9,16.5,150.5,40.11,29.61
2016,9,15,17,30,392.0,44.0,5.8,16.0,101.0,34.8,24.42
2016,9,15,17,45,257.0,30.5,5.7,16.0,61.5,24.77,13.79
2016,9,15,18,0,122.0,17.0,5.6,16.0,22.0,16.2,0.0
2016,9,15,18,15,61.0,8.5,5.55,15.5,11.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,16,6,15,183.5,16.5,2.2,14.0,37.5,129.01,44.64
2016,9,16,6,30,367.0,33.0,2.0,14.0,75.0,261.3,204.64
2016,9,16,6,45,462.5,42.0,1.85,14.5,123.5,340.51,276.83
2016,9,16,7,0,558.0,51.0,1.7,15.0,172.0,426.87,349.85
2016,9,16,7,15,615.5,57.5,1.6,15.0,224.0,491.67,403.39
2016,9,16,7,30,673.0,64.0,1.5,15.0,276.0,559.02,456.34
2016,9,16,7,45,339.0,101.5,1.4,15.5,208.5,381.68,313.11
2016,9,16,8,0,5.0,139.0,1.3,16.0,141.0,141.46,112.27
2016,9,16,8,15,8.0,155.5,1.25,16.0,159.5,159.6,127.49
2016,9,16,8,30,11.0,172.0,1.2,16.0,178.0,177.85,141.89
2016,9,16,8,45,20.5,197.5,1.2,16.5,209.5,211.11,168.07
2016,9,16,9,0,30.0,223.0,1.2,17.0,241.0,256.02,202.82
2016,9,16,9,15,73.5,259.5,1.2,17.5,306.5,331.0,261.06
2016,9,16,9,30,117.0,296.0,1.2,18.0,372.0,418.07,326.27
2016,9,16,9,45,241.5,296.5,1.2,18.5,464.0,533.81,412.79
2016,9,16,10,0,366.0,297.0,1.2,19.0,556.0,637.73,487.27
2016,9,16,10,15,476.0,268.0,1.3,19.0,618.5,707.52,537.68
2016,9,16,10,30,586.0,239.0,1.4,19.0,681.0,764.95,579.3
2016,9,16,10,45,454.5,298.0,1.5,19.5,647.0,704.64,532.58
2016,9,16,11,0,323.0,357.0,1.6,20.0,613.0,636.22,480.89
2016,9,16,11,15,627.0,228.0,1.85,20.0,733.5,756.87,574.9
2016,9,16,11,30,931.0,99.0,2.1,20.0,854.0,850.21,641.88
2016,9,16,11,45,637.0,234.5,2.4,20.5,753.0,735.83,559.69
2016,9,16,12,0,343.0,370.0,2.7,21.0,652.0,615.93,468.32
2016,9,16,12,15,260.5,384.5,2.95,21.0,598.0,554.14,423.15
2016,9,16,12,30,178.0,399.0,3.2,21.0,544.0,494.59,378.47
2016,9,16,12,45,212.0,389.5,3.45,21.0,560.0,497.39,381.7
2016,9,16,13,0,246.0,380.0,3.7,21.0,576.0,497.43,382.33
2016,9,16,13,15,187.0,373.0,3.75,20.5,520.0,442.44,341.03
2016,9,16,13,30,128.0,366.0,3.8,20.0,464.0,391.93,302.99
2016,9,16,13,45,151.5,353.5,3.9,20.0,465.5,382.73,296.14
2016,9,16,14,0,175.0,341.0,4.0,20.0,467.0,371.32,287.08
2016,9,16,14,15,287.0,302.5,3.95,20.0,497.5,367.81,282.79
2016,9,16,14,30,399.0,264.0,3.9,20.0,528.0,357.92,271.75
2016,9,16,14,45,296.0,265.5,3.85,20.0,455.0,303.29,229.44
2016,9,16,15,0,193.0,267.0,3.8,20.0,382.0,264.74,201.02
2016,9,16,15,15,189.5,245.5,3.7,20.0,351.5,233.4,175.78
2016,9,16,15,30,186.0,224.0,3.6,20.0,321.0,202.62,151.44
2016,9,16,15,45,105.5,192.5,3.55,20.0,246.5,159.35,121.18
2016,9,16,16,0,25.0,161.0,3.5,20.0,172.0,139.43,109.07
2016,9,16,16,15,20.5,142.0,3.45,19.5,150.0,122.35,100.72
2016,9,16,16,30,16.0,123.0,3.4,19.0,128.0,106.53,87.48
2016,9,16,16,45,299.0,90.0,3.35,18.5,163.0,64.51,51.13
2016,9,16,17,0,582.0,57.0,3.3,18.0,198.0,41.29,30.75
2016,9,16,17,15,500.5,48.0,3.25,17.5,148.0,35.98,25.86
2016,9,16,17,30,419.0,39.0,3.2,17.0,98.0,30.43,20.49
2016,9,16,17,45,278.5,26.5,3.2,17.0,58.5,21.19,10.35
2016,9,16,18,0,138.0,14.0,3.2,17.0,19.0,13.34,0.0
2016,9,16,18,15,69.0,7.0,3.15,16.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,17,6,15,177.5,16.5,2.0,14.0,36.5,124.95,31.29
2016,9,17,6,30,355.0,33.0,1.9,14.0,73.0,254.14,197.92
2016,9,17,6,45,451.5,42.0,1.8,14.5,120.5,333.17,270.49
2016,9,17,7,0,548.0,51.0,1.7,15.0,168.0,419.4,343.68
2016,9,17,7,15,606.0,57.5,1.55,15.0,219.5,483.96,397.01
2016,9,17,7,30,664.0,64.0,1.4,15.0,271.0,551.11,449.63
2016,9,17,7,45,341.5,106.0,1.3,15.5,213.5,388.2,317.82
2016,9,17,8,0,19.0,148.0,1.2,16.0,156.0,162.17,129.55
2016,9,17,8,15,20.5,165.5,1.1,16.5,175.0,180.42,144.43
2016,9,17,8,30,22.0,183.0,1.0,17.0,194.0,198.66,158.22
2016,9,17,8,45,78.0,219.5,0.95,17.5,263.5,294.07,234.08
2016,9,17,9,0,134.0,256.0,0.9,18.0,333.0,392.26,308.5
2016,9,17,9,15,126.0,275.0,1.0,18.5,351.5,404.77,315.75
2016,9,17,9,30,118.0,294.0,1.1,19.0,370.0,416.35,322.93
2016,9,17,9,45,102.0,307.0,1.2,19.5,375.0,401.98,310.79
2016,9,17,10,0,86.0,320.0,1.3,20.0,380.0,398.98,307.2
2016,9,17,10,15,498.0,206.0,1.55,20.0,577.5,659.08,508.24
2016,9,17,10,30,910.0,92.0,1.8,20.0,775.0,878.93,661.9
2016,9,17,10,45,562.5,235.0,2.05,20.5,661.0,729.68,554.66
2016,9,17,11,0,215.0,378.0,2.3,21.0,547.0,558.31,424.51
2016,9,17,11,15,333.0,347.5,2.6,21.0,614.0,623.29,476.08
2016,9,17,11,30,451.0,317.0,2.9,21.0,681.0,681.81,520.81
2016,9,17,11,45,306.0,358.5,3.2,21.0,606.5,588.95,450.92
2016,9,17,12,0,161.0,400.0,3.5,21.0,532.0,502.56,384.96
2016,9,17,12,15,179.5,398.0,3.7,21.0,544.0,504.44,387.28
2016,9,17,12,30,198.0,396.0,3.9,21.0,556.0,504.7,387.89
2016,9,17,12,45,177.0,390.5,4.1,21.0,533.0,474.22,364.95
2016,9,17,13,0,156.0,385.0,4.3,21.0,510.0,444.87,342.85
2016,9,17,13,15,146.0,374.5,4.35,21.0,489.0,418.93,323.22
2016,9,17,13,30,136.0,364.0,4.4,21.0,468.0,393.7,303.99
2016,9,17,13,45,132.5,350.5,4.5,21.0,449.0,369.98,285.9
2016,9,17,14,0,129.0,337.0,4.6,21.0,430.0,346.56,267.85
2016,9,17,14,15,100.0,313.5,4.6,21.0,383.5,310.48,240.03
2016,9,17,14,30,71.0,290.0,4.6,21.0,337.0,273.21,211.43
2016,9,17,14,45,66.5,270.5,4.7,21.0,312.5,249.43,192.98
2016,9,17,15,0,62.0,251.0,4.8,21.0,288.0,226.29,174.94
2016,9,17,15,15,48.5,225.5,4.8,20.5,253.5,197.79,153.27
2016,9,17,15,30,35.0,200.0,4.8,20.0,219.0,171.13,133.1
2016,9,17,15,45,32.0,181.5,4.8,20.0,197.0,151.97,118.34
2016,9,17,16,0,29.0,163.0,4.8,20.0,175.0,133.25,104.21
2016,9,17,16,15,348.0,115.5,4.75,19.5,233.5,79.08,63.49
2016,9,17,16,30,667.0,68.0,4.7,19.0,292.0,45.73,34.62
2016,9,17,16,45,611.0,62.5,4.7,19.0,240.0,43.64,32.79
2016,9,17,17,0,555.0,57.0,4.7,19.0,188.0,41.51,30.78
2016,9,17,17,15,471.0,48.0,4.65,18.5,139.5,36.21,25.88
2016,9,17,17,30,387.0,39.0,4.6,18.0,91.0,30.69,20.5
2016,9,17,17,45,246.5,26.0,4.55,17.5,53.5,20.95,9.32
2016,9,17,18,0,106.0,13.0,4.5,17.0,16.0,12.39,0.0
2016,9,17,18,15,53.0,6.5,4.4,17.0,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,176.0,16.0,0.85,16.0,35.0,122.31,15.89
2016,9,18,6,30,352.0,32.0,0.9,16.0,70.0,250.59,191.58
2016,9,18,6,45,446.5,41.5,1.0,16.5,117.5,328.6,262.85
2016,9,18,7,0,541.0,51.0,1.1,17.0,165.0,413.77,334.44
2016,9,18,7,15,599.5,57.5,1.05,17.5,216.5,478.19,386.31
2016,9,18,7,30,658.0,64.0,1.0,18.0,268.0,545.24,437.5
2016,9,18,7,45,697.0,68.5,0.95,18.5,319.5,594.49,472.48
2016,9,18,8,0,736.0,73.0,0.9,19.0,371.0,647.91,508.34
2016,9,18,8,15,764.0,77.0,0.9,19.5,420.5,692.06,536.77
2016,9,18,8,30,792.0,81.0,0.9,20.0,470.0,734.99,563.64
2016,9,18,8,45,812.0,84.0,0.9,20.5,516.0,768.72,583.56
2016,9,18,9,0,832.0,87.0,0.9,21.0,562.0,800.29,601.77
2016,9,18,9,15,847.0,89.5,1.0,21.5,603.0,818.29,612.18
2016,9,18,9,30,862.0,92.0,1.1,22.0,644.0,840.07,625.27
2016,9,18,9,45,881.0,90.0,1.2,22.5,681.0,857.3,635.28
2016,9,18,10,0,900.0,88.0,1.3,23.0,718.0,871.59,643.44
2016,9,18,10,15,908.0,89.5,1.5,23.0,746.5,877.23,648.51
2016,9,18,10,30,916.0,91.0,1.7,23.0,775.0,879.51,651.4
2016,9,18,10,45,920.5,92.0,1.95,23.5,796.0,874.92,648.94
2016,9,18,11,0,925.0,93.0,2.2,24.0,817.0,866.96,644.13
2016,9,18,11,15,928.5,93.5,2.4,24.0,830.0,854.31,636.88
2016,9,18,11,30,932.0,94.0,2.6,24.0,843.0,838.37,627.35
2016,9,18,11,45,932.0,94.5,2.85,24.5,847.5,816.49,612.76
2016,9,18,12,0,932.0,95.0,3.1,25.0,852.0,791.61,595.96
2016,9,18,12,15,931.5,95.0,3.25,25.0,849.0,762.98,577.03
2016,9,18,12,30,931.0,95.0,3.4,25.0,846.0,731.62,555.99
2016,9,18,12,45,924.0,97.0,3.6,25.0,833.5,695.27,529.53
2016,9,18,13,0,917.0,99.0,3.8,25.0,821.0,656.88,500.92
2016,9,18,13,15,912.5,98.0,3.85,25.0,802.0,615.38,468.95
2016,9,18,13,30,908.0,97.0,3.9,25.0,783.0,572.1,434.87
2016,9,18,13,45,899.5,96.0,3.95,25.0,756.0,525.28,397.27
2016,9,18,14,0,891.0,95.0,4.0,25.0,729.0,477.42,357.87
2016,9,18,14,15,881.0,93.5,4.05,24.5,695.0,427.72,316.66
2016,9,18,14,30,871.0,92.0,4.1,24.0,661.0,377.57,273.94
2016,9,18,14,45,856.5,90.0,4.15,24.0,621.0,325.46,228.45
2016,9,18,15,0,842.0,88.0,4.2,24.0,581.0,267.85,178.53
2016,9,18,15,15,823.0,85.0,4.2,24.0,536.0,214.93,133.32
2016,9,18,15,30,804.0,82.0,4.2,24.0,491.0,163.51,92.25
2016,9,18,15,45,777.0,79.0,4.2,24.0,442.0,113.2,58.72
2016,9,18,16,0,750.0,76.0,4.2,24.0,393.0,65.7,39.18
2016,9,18,16,15,713.5,71.0,4.15,23.5,341.5,50.89,38.34
2016,9,18,16,30,677.0,66.0,4.1,23.0,290.0,44.48,32.96
2016,9,18,16,45,620.5,60.5,4.1,22.5,238.0,42.31,31.14
2016,9,18,17,0,564.0,55.0,4.1,22.0,186.0,40.1,29.14
