Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,29,6,15,88.0,14.5,4.4,13.0,21.0,53.06,0.0
2016,9,29,6,30,176.0,29.0,4.4,13.0,42.0,147.17,90.55
2016,9,29,6,45,287.5,42.5,4.45,13.5,84.5,230.85,184.83
2016,9,29,7,0,399.0,56.0,4.5,14.0,127.0,320.7,264.76
2016,9,29,7,15,470.5,65.5,4.45,14.0,176.0,389.81,325.68
2016,9,29,7,30,542.0,75.0,4.4,14.0,225.0,462.28,387.32
2016,9,29,7,45,271.0,94.5,4.35,14.5,169.5,314.51,263.55
2016,9,29,8,0,0.0,114.0,4.3,15.0,114.0,111.77,88.93
2016,9,29,8,15,4.5,135.5,4.3,15.0,138.0,136.51,109.71
2016,9,29,8,30,9.0,157.0,4.3,15.0,162.0,161.26,130.02
2016,9,29,8,45,13.0,175.0,4.35,15.5,182.0,181.81,146.38
2016,9,29,9,0,17.0,193.0,4.4,16.0,202.0,202.35,162.53
2016,9,29,9,15,15.0,200.5,4.45,16.0,209.0,207.03,165.8
2016,9,29,9,30,13.0,208.0,4.5,16.0,216.0,211.79,169.16
2016,9,29,9,45,38.0,248.0,4.6,16.5,273.0,282.15,225.58
2016,9,29,10,0,63.0,288.0,4.7,17.0,330.0,342.76,273.08
2016,9,29,10,15,74.0,305.5,4.8,17.0,356.5,366.95,291.73
2016,9,29,10,30,85.0,323.0,4.9,17.0,383.0,390.47,309.86
2016,9,29,10,45,127.5,339.0,5.05,17.5,432.5,444.91,352.09
2016,9,29,11,0,170.0,355.0,5.2,18.0,482.0,488.39,385.32
2016,9,29,11,15,190.0,360.0,5.3,18.0,503.5,501.43,395.3
2016,9,29,11,30,210.0,365.0,5.4,18.0,525.0,512.96,404.2
2016,9,29,11,45,212.5,365.0,5.55,18.0,527.5,505.39,398.3
2016,9,29,12,0,215.0,365.0,5.7,18.0,530.0,497.0,391.81
2016,9,29,12,15,224.5,363.0,5.8,18.0,534.5,490.61,386.87
2016,9,29,12,30,234.0,361.0,5.9,18.0,539.0,482.97,380.89
2016,9,29,12,45,320.5,333.5,6.0,18.0,573.0,497.8,393.21
2016,9,29,13,0,407.0,306.0,6.1,18.0,607.0,505.04,398.93
2016,9,29,13,15,375.0,305.5,6.2,18.0,577.0,466.78,368.1
2016,9,29,13,30,343.0,305.0,6.3,18.0,547.0,430.24,338.52
2016,9,29,13,45,343.0,292.0,6.45,18.0,526.0,399.29,313.1
2016,9,29,14,0,343.0,279.0,6.6,18.0,505.0,367.98,286.93
2016,9,29,14,15,316.0,268.5,6.65,18.0,468.0,329.21,254.88
2016,9,29,14,30,289.0,258.0,6.7,18.0,431.0,292.76,224.74
2016,9,29,14,45,329.5,231.0,6.8,18.0,415.5,262.32,197.33
2016,9,29,15,0,370.0,204.0,6.9,18.0,400.0,227.92,166.48
2016,9,29,15,15,562.0,143.5,6.95,17.5,412.0,177.51,117.16
2016,9,29,15,30,754.0,83.0,7.0,17.0,424.0,115.36,63.3
2016,9,29,15,45,720.5,79.0,7.1,17.0,375.0,68.31,42.96
2016,9,29,16,0,687.0,75.0,7.2,17.0,326.0,49.57,38.26
2016,9,29,16,15,641.0,69.5,7.2,16.5,276.0,47.6,36.65
2016,9,29,16,30,595.0,64.0,7.2,16.0,226.0,45.58,34.89
2016,9,29,16,45,519.5,56.5,7.2,15.5,176.0,41.74,31.36
2016,9,29,17,0,444.0,49.0,7.2,15.0,126.0,37.81,27.54
2016,9,29,17,15,329.0,37.0,7.05,14.5,83.5,29.43,19.44
2016,9,29,17,30,214.0,25.0,6.9,14.0,41.0,20.59,6.01
2016,9,29,17,45,107.0,12.5,6.75,14.0,20.5,11.91,0.0
2016,9,29,18,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,6,15,110.0,13.0,5.2,13.0,21.0,61.15,0.0
2016,9,30,6,30,220.0,26.0,5.3,13.0,42.0,162.29,94.34
2016,9,30,6,45,333.0,38.0,5.4,13.0,85.0,249.39,200.02
2016,9,30,7,0,446.0,50.0,5.5,13.0,128.0,339.72,282.05
2016,9,30,7,15,516.5,58.0,5.5,13.0,177.5,407.46,342.83
2016,9,30,7,30,587.0,66.0,5.5,13.0,227.0,478.57,404.37
2016,9,30,7,45,388.0,106.0,5.55,13.5,221.5,406.27,342.69
2016,9,30,8,0,189.0,146.0,5.6,14.0,216.0,301.47,252.33
2016,9,30,8,15,191.5,168.0,5.6,14.0,247.0,330.71,276.12
2016,9,30,8,30,194.0,190.0,5.6,14.0,278.0,359.06,298.5
2016,9,30,8,45,494.5,141.0,5.65,14.5,396.0,555.78,462.09
2016,9,30,9,0,795.0,92.0,5.7,15.0,514.0,741.77,607.15
2016,9,30,9,15,811.5,95.0,5.75,15.0,554.0,765.95,623.45
2016,9,30,9,30,828.0,98.0,5.8,15.0,594.0,787.45,638.42
2016,9,30,9,45,846.0,97.5,5.9,15.5,629.0,803.34,648.17
2016,9,30,10,0,864.0,97.0,6.0,16.0,664.0,810.9,651.75
2016,9,30,10,15,872.5,98.5,6.05,16.0,691.5,815.57,654.36
2016,9,30,10,30,881.0,100.0,6.1,16.0,719.0,817.02,654.71
2016,9,30,10,45,887.0,101.0,6.15,16.0,739.0,812.67,650.89
2016,9,30,11,0,893.0,102.0,6.2,16.0,759.0,805.06,644.79
2016,9,30,11,15,896.5,102.5,6.25,16.0,771.0,791.75,634.57
2016,9,30,11,30,900.0,103.0,6.3,16.0,783.0,775.29,622.09
2016,9,30,11,45,901.5,103.0,6.35,16.5,787.0,753.78,604.73
2016,9,30,12,0,903.0,103.0,6.4,17.0,791.0,729.33,585.19
2016,9,30,12,15,902.0,102.5,6.45,17.0,786.5,699.9,561.59
2016,9,30,12,30,901.0,102.0,6.5,17.0,782.0,667.89,535.65
2016,9,30,12,45,896.5,102.0,6.55,17.0,769.5,631.82,506.08
2016,9,30,13,0,892.0,102.0,6.6,17.0,757.0,593.7,474.33
2016,9,30,13,15,886.0,101.0,6.6,17.0,736.5,552.02,439.05
2016,9,30,13,30,880.0,100.0,6.6,17.0,716.0,508.79,401.76
2016,9,30,13,45,873.0,97.5,6.65,17.0,688.5,462.48,361.25
2016,9,30,14,0,866.0,95.0,6.7,17.0,661.0,415.12,318.95
2016,9,30,14,15,853.5,93.0,6.7,16.5,626.5,365.51,274.58
2016,9,30,14,30,841.0,91.0,6.7,16.0,592.0,310.65,225.3
2016,9,30,14,45,826.0,88.0,6.75,16.0,552.0,259.26,178.4
2016,9,30,15,0,811.0,85.0,6.8,16.0,512.0,208.56,133.3
2016,9,30,15,15,788.5,81.5,6.8,16.0,466.5,157.46,91.53
2016,9,30,15,30,766.0,78.0,6.8,16.0,421.0,108.3,58.26
2016,9,30,15,45,735.5,74.0,6.8,16.0,372.5,60.81,39.33
2016,9,30,16,0,705.0,70.0,6.8,16.0,324.0,50.88,39.59
2016,9,30,16,15,659.5,64.5,6.75,15.5,273.5,44.0,33.6
2016,9,30,16,30,614.0,59.0,6.7,15.0,223.0,41.77,31.64
2016,9,30,16,45,543.0,51.5,6.7,15.0,173.5,37.75,27.86
2016,9,30,17,0,472.0,44.0,6.7,15.0,124.0,33.58,23.78
2016,9,30,17,15,355.0,33.0,6.55,14.5,81.0,25.94,16.32
2016,9,30,17,30,238.0,22.0,6.4,14.0,38.0,17.9,2.27
2016,9,30,17,45,119.0,11.0,6.3,14.0,19.0,10.48,0.0
2016,9,30,18,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,6,15,116.0,12.5,3.3,13.5,20.5,63.02,0.0
2016,10,1,6,30,232.0,25.0,3.3,14.0,41.0,165.19,87.82
2016,10,1,6,45,353.0,36.5,3.35,14.5,85.0,257.2,203.55
2016,10,1,7,0,474.0,48.0,3.4,15.0,129.0,351.77,287.54
2016,10,1,7,15,546.0,55.5,3.5,15.0,179.5,420.45,347.98
2016,10,1,7,30,618.0,63.0,3.6,15.0,230.0,492.57,409.03
2016,10,1,7,45,666.5,68.0,3.7,15.5,281.5,548.75,454.47
2016,10,1,8,0,715.0,73.0,3.8,16.0,333.0,605.73,498.86
2016,10,1,8,15,747.0,77.0,3.75,16.0,382.0,646.67,528.98
2016,10,1,8,30,779.0,81.0,3.7,16.0,431.0,690.19,560.36
2016,10,1,8,45,804.0,83.5,3.7,16.5,477.0,725.16,583.77
2016,10,1,9,0,829.0,86.0,3.7,17.0,523.0,758.1,605.31
2016,10,1,9,15,846.0,88.0,3.7,17.0,563.5,781.83,620.99
2016,10,1,9,30,863.0,90.0,3.7,17.0,604.0,802.82,634.68
2016,10,1,9,45,880.5,89.5,3.7,17.5,640.0,812.96,639.33
2016,10,1,10,0,898.0,89.0,3.7,18.0,676.0,825.81,646.1
2016,10,1,10,15,906.5,90.5,3.75,18.0,703.5,830.44,648.51
2016,10,1,10,30,915.0,92.0,3.8,18.0,731.0,831.73,648.73
2016,10,1,10,45,921.0,93.0,3.85,18.0,751.0,827.11,644.89
2016,10,1,11,0,927.0,94.0,3.9,18.0,771.0,819.1,638.81
2016,10,1,11,15,930.5,94.5,4.0,18.0,783.5,805.3,628.92
2016,10,1,11,30,934.0,95.0,4.1,18.0,796.0,788.22,616.78
2016,10,1,11,45,934.5,95.5,4.2,18.5,800.0,765.78,599.66
2016,10,1,12,0,935.0,96.0,4.3,19.0,804.0,740.32,580.4
2016,10,1,12,15,934.0,95.5,4.45,19.0,799.5,710.01,557.64
2016,10,1,12,30,933.0,95.0,4.6,19.0,795.0,677.03,532.32
2016,10,1,12,45,930.0,94.5,4.85,19.0,782.5,640.34,503.92
2016,10,1,13,0,927.0,94.0,5.1,19.0,770.0,601.42,472.94
2016,10,1,13,15,921.5,93.0,5.25,19.0,749.5,558.69,437.86
2016,10,1,13,30,916.0,92.0,5.4,19.0,729.0,514.29,400.5
2016,10,1,13,45,907.0,91.0,5.55,19.0,701.0,466.92,359.81
2016,10,1,14,0,898.0,90.0,5.7,19.0,673.0,418.6,317.29
2016,10,1,14,15,886.5,88.0,5.75,18.5,638.0,367.87,272.41
2016,10,1,14,30,875.0,86.0,5.8,18.0,603.0,316.88,226.55
2016,10,1,14,45,858.5,84.0,5.9,18.0,562.0,259.11,175.0
2016,10,1,15,0,842.0,82.0,6.0,18.0,521.0,207.37,129.63
2016,10,1,15,15,819.5,79.0,6.05,18.0,475.0,155.14,87.77
2016,10,1,15,30,797.0,76.0,6.1,18.0,429.0,104.83,54.98
2016,10,1,15,45,765.0,72.0,6.15,18.0,379.0,55.79,43.48
2016,10,1,16,0,733.0,68.0,6.2,18.0,329.0,49.55,38.1
2016,10,1,16,15,686.0,63.0,6.2,17.5,277.5,47.44,36.36
2016,10,1,16,30,639.0,58.0,6.2,17.0,226.0,41.27,30.91
2016,10,1,16,45,563.5,51.0,6.2,16.5,175.0,37.62,27.54
2016,10,1,17,0,488.0,44.0,6.2,16.0,124.0,33.88,23.88
2016,10,1,17,15,360.0,33.0,6.1,15.5,80.0,26.23,16.29
2016,10,1,17,30,232.0,22.0,6.0,15.0,36.0,18.17,0.0
2016,10,1,17,45,116.0,11.0,5.95,15.0,18.0,10.48,0.0
2016,10,1,18,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,6,15,116.0,12.0,3.5,13.5,19.5,62.23,0.0
2016,10,2,6,30,232.0,24.0,3.5,14.0,39.0,162.3,76.81
2016,10,2,6,45,353.0,35.0,3.5,14.5,82.5,254.46,200.58
2016,10,2,7,0,474.0,46.0,3.5,15.0,126.0,347.93,284.15
2016,10,2,7,15,545.0,53.0,3.45,15.0,175.5,414.99,343.3
2016,10,2,7,30,616.0,60.0,3.4,15.0,225.0,485.48,402.92
2016,10,2,7,45,394.0,102.0,3.35,15.5,216.0,402.79,334.26
2016,10,2,8,0,172.0,144.0,3.3,16.0,207.0,286.41,236.14
2016,10,2,8,15,166.0,166.5,3.3,16.0,233.5,309.71,254.72
2016,10,2,8,30,160.0,189.0,3.3,16.0,260.0,331.77,271.49
2016,10,2,8,45,487.0,136.0,3.3,16.0,385.0,540.53,442.48
2016,10,2,9,0,814.0,83.0,3.3,16.0,510.0,739.78,593.74
2016,10,2,9,15,829.5,85.5,3.35,16.0,549.0,762.64,607.88
2016,10,2,9,30,845.0,88.0,3.4,16.0,588.0,782.77,621.28
2016,10,2,9,45,859.5,88.0,3.5,16.5,622.0,790.97,625.1
2016,10,2,10,0,874.0,88.0,3.6,17.0,656.0,801.83,631.05
2016,10,2,10,15,882.5,89.5,3.7,17.0,682.5,806.44,633.74
2016,10,2,10,30,891.0,91.0,3.8,17.0,709.0,807.78,634.26
2016,10,2,10,45,577.0,214.0,3.9,17.0,619.0,682.82,539.2
2016,10,2,11,0,263.0,337.0,4.0,17.0,529.0,546.57,429.84
2016,10,2,11,15,584.5,216.5,4.1,17.0,651.0,668.75,529.26
2016,10,2,11,30,906.0,96.0,4.2,17.0,773.0,764.52,603.23
2016,10,2,11,45,907.5,96.5,4.3,17.0,777.0,743.36,587.36
2016,10,2,12,0,909.0,97.0,4.4,17.0,781.0,719.23,569.84
2016,10,2,12,15,489.5,218.0,4.5,17.0,586.0,530.75,421.48
2016,10,2,12,30,70.0,339.0,4.6,17.0,391.0,356.58,280.45
2016,10,2,12,45,46.0,305.0,4.75,17.0,339.0,306.62,241.76
2016,10,2,13,0,22.0,271.0,4.9,17.0,287.0,260.56,205.48
2016,10,2,13,15,455.5,184.0,5.05,17.0,498.5,395.31,314.28
2016,10,2,13,30,889.0,97.0,5.2,17.0,710.0,501.71,393.71
2016,10,2,13,45,881.5,95.5,5.4,17.0,683.0,455.7,353.38
2016,10,2,14,0,874.0,94.0,5.6,17.0,656.0,408.66,311.64
2016,10,2,14,15,862.0,92.0,5.7,17.0,621.5,358.91,266.81
2016,10,2,14,30,850.0,90.0,5.8,17.0,587.0,303.85,217.19
2016,10,2,14,45,831.5,88.0,5.95,17.0,546.5,252.2,170.65
2016,10,2,15,0,813.0,86.0,6.1,17.0,506.0,201.6,126.46
2016,10,2,15,15,789.5,83.0,6.1,16.5,460.5,150.9,86.4
2016,10,2,15,30,766.0,80.0,6.1,16.0,415.0,102.28,55.61
2016,10,2,15,45,728.0,77.0,6.15,16.0,365.5,55.92,43.96
2016,10,2,16,0,690.0,74.0,6.2,16.0,316.0,49.64,38.51
2016,10,2,16,15,640.5,68.0,6.2,15.5,265.0,47.24,36.48
2016,10,2,16,30,591.0,62.0,6.2,15.0,214.0,44.76,34.27
2016,10,2,16,45,506.0,54.5,6.2,15.0,164.0,40.85,30.55
2016,10,2,17,0,421.0,47.0,6.2,15.0,114.0,36.9,26.54
2016,10,2,17,15,291.5,34.5,6.15,15.0,72.5,27.92,17.48
2016,10,2,17,30,162.0,22.0,6.1,15.0,31.0,17.5,0.0
2016,10,2,17,45,81.0,11.0,6.05,15.0,15.5,10.48,0.0
2016,10,2,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.95,14.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,8.5,2.0,13.5,8.5,8.1,0.0
2016,10,3,6,30,0.0,17.0,2.0,14.0,17.0,15.78,1.25
2016,10,3,6,45,0.5,36.0,2.05,14.5,36.5,37.29,24.62
2016,10,3,7,0,1.0,55.0,2.1,15.0,56.0,57.56,42.58
2016,10,3,7,15,11.0,75.5,2.1,15.0,78.5,84.65,66.17
2016,10,3,7,30,21.0,96.0,2.1,15.0,101.0,119.52,96.05
2016,10,3,7,45,27.5,115.5,2.1,15.0,124.5,144.33,117.02
2016,10,3,8,0,34.0,135.0,2.1,15.0,148.0,169.21,137.68
2016,10,3,8,15,17.0,131.0,2.1,15.0,137.5,140.99,113.57
2016,10,3,8,30,0.0,127.0,2.1,15.0,127.0,122.68,97.6
2016,10,3,8,45,0.0,132.0,2.15,15.5,132.0,126.69,100.48
2016,10,3,9,0,0.0,137.0,2.2,16.0,137.0,130.89,103.44
2016,10,3,9,15,15.0,183.0,2.2,16.0,192.0,188.9,150.84
2016,10,3,9,30,30.0,229.0,2.2,16.0,247.0,257.52,205.58
2016,10,3,9,45,48.5,256.0,2.2,16.5,287.0,299.0,237.64
2016,10,3,10,0,67.0,283.0,2.2,17.0,327.0,339.89,268.76
2016,10,3,10,15,84.5,301.5,2.25,17.0,359.0,370.08,291.84
2016,10,3,10,30,102.0,320.0,2.3,17.0,391.0,399.47,314.14
2016,10,3,10,45,54.0,261.0,2.4,17.0,299.0,297.66,234.46
2016,10,3,11,0,6.0,202.0,2.5,17.0,207.0,195.04,152.68
2016,10,3,11,15,13.5,239.0,2.55,17.0,249.5,235.41,184.92
2016,10,3,11,30,21.0,276.0,2.6,17.0,292.0,275.02,215.87
2016,10,3,11,45,38.5,303.0,2.7,17.0,332.5,315.11,247.22
2016,10,3,12,0,56.0,330.0,2.8,17.0,373.0,348.82,273.35
2016,10,3,12,15,136.0,341.5,2.8,17.0,443.5,408.82,320.48
2016,10,3,12,30,216.0,353.0,2.8,17.0,514.0,459.62,359.46
2016,10,3,12,45,150.5,342.5,2.85,17.0,453.5,400.23,313.13
2016,10,3,13,0,85.0,332.0,2.9,17.0,393.0,346.35,271.26
2016,10,3,13,15,129.5,327.5,2.95,17.0,418.0,356.12,279.14
2016,10,3,13,30,174.0,323.0,3.0,17.0,443.0,362.68,283.78
2016,10,3,13,45,108.5,293.5,3.05,17.0,367.5,302.65,237.13
2016,10,3,14,0,43.0,264.0,3.1,17.0,292.0,246.45,193.77
2016,10,3,14,15,21.5,210.0,3.1,17.0,224.0,195.81,154.14
2016,10,3,14,30,0.0,156.0,3.1,17.0,156.0,142.0,111.62
2016,10,3,14,45,2.0,161.0,3.15,17.0,162.0,145.71,114.94
2016,10,3,15,0,4.0,166.0,3.2,17.0,168.0,148.64,117.55
2016,10,3,15,15,2.0,111.0,3.25,17.0,112.0,101.62,79.29
2016,10,3,15,30,0.0,56.0,3.3,17.0,56.0,52.06,38.29
2016,10,3,15,45,318.0,66.0,3.35,17.0,176.0,44.31,33.6
2016,10,3,16,0,636.0,76.0,3.4,17.0,296.0,51.31,39.85
2016,10,3,16,15,585.5,70.0,3.4,16.5,247.0,49.0,37.9
2016,10,3,16,30,535.0,64.0,3.4,16.0,198.0,46.64,35.79
2016,10,3,16,45,449.0,56.0,3.45,16.0,150.5,42.42,31.77
2016,10,3,17,0,363.0,48.0,3.5,16.0,103.0,38.13,27.44
2016,10,3,17,15,239.0,34.0,3.45,16.0,64.5,26.57,15.98
2016,10,3,17,30,115.0,20.0,3.4,16.0,26.0,15.9,0.0
2016,10,3,17,45,57.5,10.0,3.4,16.0,13.0,9.53,0.0
2016,10,3,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,6,15,59.5,12.0,4.7,15.0,15.5,37.17,0.0
2016,10,4,6,30,119.0,24.0,4.7,15.0,31.0,105.74,30.74
2016,10,4,6,45,220.5,40.5,4.7,15.0,70.5,190.94,148.15
2016,10,4,7,0,322.0,57.0,4.7,15.0,110.0,273.03,222.83
2016,10,4,7,15,187.5,79.0,4.7,15.0,112.5,219.9,181.43
2016,10,4,7,30,53.0,101.0,4.7,15.0,115.0,146.84,119.66
2016,10,4,7,45,66.5,121.0,4.75,15.5,142.5,177.5,145.74
2016,10,4,8,0,80.0,141.0,4.8,16.0,170.0,208.58,171.48
2016,10,4,8,15,183.5,156.5,4.75,16.0,234.5,308.86,255.86
2016,10,4,8,30,287.0,172.0,4.7,16.0,299.0,414.59,342.31
2016,10,4,8,45,308.0,188.5,4.7,16.0,337.0,451.39,370.72
2016,10,4,9,0,329.0,205.0,4.7,16.0,375.0,487.57,398.44
2016,10,4,9,15,343.0,220.0,4.6,16.0,409.5,515.69,419.2
2016,10,4,9,30,357.0,235.0,4.5,16.0,444.0,542.58,438.76
2016,10,4,9,45,362.0,249.5,4.45,16.5,471.5,560.37,450.26
2016,10,4,10,0,367.0,264.0,4.4,17.0,499.0,576.52,460.42
2016,10,4,10,15,613.5,187.5,4.35,17.0,600.0,699.4,557.35
2016,10,4,10,30,860.0,111.0,4.3,17.0,701.0,801.91,633.19
2016,10,4,10,45,870.0,110.5,4.25,17.5,722.0,798.28,627.72
2016,10,4,11,0,880.0,110.0,4.2,18.0,743.0,787.63,618.04
2016,10,4,11,15,884.5,110.5,4.4,18.0,755.0,774.87,609.35
2016,10,4,11,30,889.0,111.0,4.6,18.0,767.0,758.96,598.58
2016,10,4,11,45,896.0,108.5,4.8,18.0,772.5,738.76,584.61
2016,10,4,12,0,903.0,106.0,5.0,18.0,778.0,715.45,567.13
2016,10,4,12,15,902.5,105.5,5.25,18.0,773.5,686.13,544.73
2016,10,4,12,30,902.0,105.0,5.5,18.0,769.0,654.22,519.77
2016,10,4,12,45,903.5,102.0,5.75,18.0,757.5,618.7,491.42
2016,10,4,13,0,905.0,99.0,6.0,18.0,746.0,580.75,460.38
2016,10,4,13,15,899.5,98.0,6.15,18.0,725.5,538.83,425.13
2016,10,4,13,30,894.0,97.0,6.3,18.0,705.0,495.29,387.7
2016,10,4,13,45,887.0,94.5,6.5,18.0,677.5,448.42,346.74
2016,10,4,14,0,880.0,92.0,6.7,18.0,650.0,400.5,303.91
2016,10,4,14,15,867.5,90.0,6.75,18.0,615.0,350.42,258.52
2016,10,4,14,30,855.0,88.0,6.8,18.0,580.0,295.04,208.51
2016,10,4,14,45,839.5,85.0,6.9,18.0,539.5,243.13,161.75
2016,10,4,15,0,824.0,82.0,7.0,18.0,499.0,191.97,117.47
2016,10,4,15,15,800.5,79.0,7.0,17.5,453.5,140.94,78.25
2016,10,4,15,30,777.0,76.0,7.0,17.0,408.0,91.98,49.32
2016,10,4,15,45,744.5,71.5,7.05,17.0,359.0,51.05,39.52
2016,10,4,16,0,712.0,67.0,7.1,17.0,310.0,49.42,38.17
2016,10,4,16,15,662.5,62.0,7.0,16.5,259.0,43.03,32.59
2016,10,4,16,30,613.0,57.0,6.9,16.0,208.0,41.15,30.89
2016,10,4,16,45,532.5,49.5,6.85,16.0,158.0,37.05,26.99
2016,10,4,17,0,452.0,42.0,6.8,16.0,108.0,32.86,22.77
2016,10,4,17,15,312.5,30.0,6.65,15.5,67.0,24.15,13.63
2016,10,4,17,30,173.0,18.0,6.5,15.0,26.0,14.92,0.0
2016,10,4,17,45,86.5,9.0,6.35,15.0,13.0,8.58,0.0
2016,10,4,18,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,6,15,96.5,11.0,5.2,13.0,16.5,51.96,0.0
2016,10,5,6,30,193.0,22.0,5.2,13.0,33.0,136.19,25.92
2016,10,5,6,45,327.0,33.5,5.25,13.5,76.0,236.07,184.17
2016,10,5,7,0,461.0,45.0,5.3,14.0,119.0,334.89,274.74
2016,10,5,7,15,538.0,53.0,5.25,14.5,169.0,405.45,337.56
2016,10,5,7,30,615.0,61.0,5.2,15.0,219.0,479.85,401.04
2016,10,5,7,45,668.5,65.5,5.2,15.5,271.0,537.68,448.91
2016,10,5,8,0,722.0,70.0,5.2,16.0,323.0,592.98,493.05
2016,10,5,8,15,755.0,74.0,5.05,16.0,372.0,637.8,527.05
2016,10,5,8,30,788.0,78.0,4.9,16.0,421.0,681.51,558.94
2016,10,5,8,45,814.5,80.0,4.8,16.5,467.0,716.55,582.55
2016,10,5,9,0,841.0,82.0,4.7,17.0,513.0,749.58,604.15
2016,10,5,9,15,857.5,84.5,4.55,17.0,553.5,773.16,619.24
2016,10,5,9,30,874.0,87.0,4.4,17.0,594.0,788.44,628.08
2016,10,5,9,45,890.0,87.0,4.3,17.5,629.5,803.22,635.65
2016,10,5,10,0,906.0,87.0,4.2,18.0,665.0,814.93,641.26
2016,10,5,10,15,914.5,88.5,4.15,18.0,692.5,819.17,642.99
2016,10,5,10,30,923.0,90.0,4.1,18.0,720.0,820.05,642.48
2016,10,5,10,45,930.5,90.0,4.05,18.5,740.5,815.13,636.75
2016,10,5,11,0,938.0,90.0,4.0,19.0,761.0,806.79,628.77
2016,10,5,11,15,941.5,90.5,4.1,19.0,773.0,792.59,618.57
2016,10,5,11,30,945.0,91.0,4.2,19.0,785.0,775.08,606.08
2016,10,5,11,45,947.0,90.5,4.35,19.0,788.5,752.28,590.04
2016,10,5,12,0,949.0,90.0,4.5,19.0,792.0,726.4,571.27
2016,10,5,12,15,948.0,90.0,4.7,19.0,787.5,696.1,548.29
2016,10,5,12,30,947.0,90.0,4.9,19.0,783.0,663.08,522.67
2016,10,5,12,45,940.0,91.5,5.15,19.0,769.0,625.47,492.98
2016,10,5,13,0,933.0,93.0,5.4,19.0,755.0,585.83,460.88
2016,10,5,13,15,926.5,92.0,5.6,19.0,734.0,542.37,424.82
2016,10,5,13,30,920.0,91.0,5.8,19.0,713.0,497.32,386.49
2016,10,5,13,45,910.5,90.0,6.0,19.0,684.0,449.67,345.08
2016,10,5,14,0,901.0,89.0,6.2,19.0,655.0,401.11,301.9
2016,10,5,14,15,888.0,87.0,6.35,18.5,619.5,349.94,256.34
2016,10,5,14,30,875.0,85.0,6.5,18.0,584.0,298.67,210.11
2016,10,5,14,45,855.0,83.0,6.7,18.0,542.0,240.52,158.58
2016,10,5,15,0,835.0,81.0,6.9,18.0,500.0,188.77,114.27
2016,10,5,15,15,810.5,78.0,6.95,18.0,453.5,137.19,75.09
2016,10,5,15,30,786.0,75.0,7.0,18.0,407.0,87.77,46.97
2016,10,5,15,45,746.5,72.0,7.1,18.0,356.5,51.73,39.97
2016,10,5,16,0,707.0,69.0,7.2,18.0,306.0,46.64,35.57
2016,10,5,16,15,654.5,63.5,7.15,17.5,254.5,44.46,33.71
2016,10,5,16,30,602.0,58.0,7.1,17.0,203.0,42.24,31.69
2016,10,5,16,45,514.0,50.0,7.1,16.5,153.0,37.74,27.49
2016,10,5,17,0,426.0,42.0,7.1,16.0,103.0,33.13,22.92
2016,10,5,17,15,282.0,29.5,7.0,15.5,63.0,23.92,12.93
2016,10,5,17,30,138.0,17.0,6.9,15.0,23.0,16.2,0.0
2016,10,5,17,45,69.0,8.5,6.8,15.0,11.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,6,15,94.5,10.0,1.65,13.5,15.5,49.89,0.0
2016,10,6,6,30,189.0,20.0,1.7,14.0,31.0,130.8,5.37
2016,10,6,6,45,322.0,31.5,1.8,14.5,72.5,230.33,176.35
2016,10,6,7,0,455.0,43.0,1.9,15.0,114.0,327.76,264.43
2016,10,6,7,15,531.0,51.0,1.95,15.0,163.5,397.1,325.17
2016,10,6,7,30,607.0,59.0,2.0,15.0,213.0,470.29,386.65
2016,10,6,7,45,658.5,63.5,2.15,15.5,263.5,526.29,432.02
2016,10,6,8,0,710.0,68.0,2.3,16.0,314.0,579.88,473.97
2016,10,6,8,15,743.0,72.0,2.35,16.0,362.5,624.19,507.22
2016,10,6,8,30,776.0,76.0,2.4,16.0,411.0,667.45,538.48
2016,10,6,8,45,801.5,78.5,2.45,16.5,456.5,701.96,561.61
2016,10,6,9,0,827.0,81.0,2.5,17.0,502.0,734.46,582.93
2016,10,6,9,15,843.5,83.5,2.5,17.5,542.0,757.75,596.99
2016,10,6,9,30,860.0,86.0,2.5,18.0,582.0,772.87,605.13
2016,10,6,9,45,880.5,84.0,2.55,18.5,617.5,788.71,614.21
2016,10,6,10,0,901.0,82.0,2.6,19.0,653.0,801.61,621.23
2016,10,6,10,15,909.0,83.5,2.6,19.0,680.0,805.47,622.82
2016,10,6,10,30,917.0,85.0,2.6,19.0,707.0,805.98,622.28
2016,10,6,10,45,921.5,86.0,2.6,19.5,726.0,799.89,616.08
2016,10,6,11,0,926.0,87.0,2.6,20.0,745.0,790.46,607.75
2016,10,6,11,15,929.0,87.5,2.6,20.0,756.5,776.07,597.26
2016,10,6,11,30,932.0,88.0,2.6,20.0,768.0,758.44,584.62
2016,10,6,11,45,933.0,88.0,2.65,20.5,771.5,735.75,567.67
2016,10,6,12,0,934.0,88.0,2.7,21.0,775.0,710.06,547.77
2016,10,6,12,15,933.0,88.0,2.8,21.0,770.0,680.2,525.35
2016,10,6,12,30,932.0,88.0,2.9,21.0,765.0,647.68,500.48
2016,10,6,12,45,928.5,87.5,3.05,21.0,752.0,610.74,471.93
2016,10,6,13,0,925.0,87.0,3.2,21.0,739.0,571.63,440.95
2016,10,6,13,15,919.0,86.0,3.35,21.0,718.5,528.83,406.3
2016,10,6,13,30,913.0,85.0,3.5,21.0,698.0,484.42,369.39
2016,10,6,13,45,904.0,84.0,3.65,21.0,669.5,437.41,329.42
2016,10,6,14,0,895.0,83.0,3.8,21.0,641.0,389.46,287.65
2016,10,6,14,15,883.0,81.0,3.95,20.5,606.0,339.04,243.59
2016,10,6,14,30,871.0,79.0,4.1,20.0,571.0,288.42,198.76
2016,10,6,14,45,853.5,77.0,4.25,20.0,530.0,236.74,153.27
2016,10,6,15,0,836.0,75.0,4.4,20.0,489.0,179.92,105.75
2016,10,6,15,15,813.0,72.0,4.55,20.0,443.5,128.6,67.81
2016,10,6,15,30,790.0,69.0,4.7,20.0,398.0,79.27,41.15
2016,10,6,15,45,755.0,65.5,4.85,20.0,348.5,46.69,35.25
2016,10,6,16,0,720.0,62.0,5.0,20.0,299.0,45.69,34.45
2016,10,6,16,15,670.5,56.5,5.2,19.5,248.5,42.95,32.1
2016,10,6,16,30,621.0,51.0,5.4,19.0,198.0,36.66,26.53
2016,10,6,16,45,538.0,44.0,5.65,18.5,149.0,32.76,22.88
2016,10,6,17,0,455.0,37.0,5.9,18.0,100.0,28.77,18.91
2016,10,6,17,15,311.0,25.5,5.95,17.5,60.0,20.34,9.44
2016,10,6,17,30,167.0,14.0,6.0,17.0,20.0,13.34,0.0
2016,10,6,17,45,83.5,7.0,6.1,16.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,15.0,2.25,14.0,15.0,14.3,0.0
2016,10,7,6,30,0.0,30.0,2.3,14.0,30.0,40.12,0.0
2016,10,7,6,45,235.5,35.5,2.35,14.5,71.5,190.02,144.1
2016,10,7,7,0,471.0,41.0,2.4,15.0,113.0,332.57,268.58
2016,10,7,7,15,545.0,48.0,2.35,15.0,161.5,399.65,327.72
2016,10,7,7,30,619.0,55.0,2.3,15.0,210.0,470.44,387.54
2016,10,7,7,45,667.0,60.0,2.25,15.5,260.0,521.3,428.6
2016,10,7,8,0,715.0,65.0,2.2,16.0,310.0,577.07,471.47
2016,10,7,8,15,747.0,69.0,2.05,16.5,358.5,620.59,502.18
2016,10,7,8,30,779.0,73.0,1.9,17.0,407.0,663.03,530.47
2016,10,7,8,45,802.0,75.5,1.75,17.5,451.5,695.59,550.51
2016,10,7,9,0,825.0,78.0,1.6,18.0,496.0,726.08,568.46
2016,10,7,9,15,841.5,80.5,1.55,18.5,535.5,749.25,581.63
2016,10,7,9,30,858.0,83.0,1.5,19.0,575.0,764.35,589.05
2016,10,7,9,45,861.5,88.5,1.5,19.5,606.5,775.37,594.19
2016,10,7,10,0,865.0,94.0,1.5,20.0,638.0,783.15,597.21
2016,10,7,10,15,873.5,95.5,1.5,20.5,664.5,787.18,597.78
2016,10,7,10,30,882.0,97.0,1.5,21.0,691.0,787.99,596.32
2016,10,7,10,45,886.0,99.0,1.55,22.0,710.0,782.63,590.18
2016,10,7,11,0,890.0,101.0,1.6,23.0,729.0,774.03,582.04
2016,10,7,11,15,893.0,101.5,1.6,23.0,740.5,759.95,572.08
2016,10,7,11,30,896.0,102.0,1.6,23.0,752.0,742.76,560.13
2016,10,7,11,45,769.0,156.5,1.6,23.5,716.5,688.95,519.22
2016,10,7,12,0,642.0,211.0,1.6,24.0,681.0,633.12,476.46
2016,10,7,12,15,632.5,213.0,1.65,24.0,673.0,605.47,456.53
2016,10,7,12,30,623.0,215.0,1.7,24.0,665.0,576.52,435.09
2016,10,7,12,45,613.0,214.5,1.75,24.5,650.5,543.95,409.88
2016,10,7,13,0,603.0,214.0,1.8,25.0,636.0,510.58,383.71
2016,10,7,13,15,723.0,163.0,1.9,25.0,654.5,494.38,370.67
2016,10,7,13,30,843.0,112.0,2.0,25.0,673.0,470.23,349.92
2016,10,7,13,45,737.0,138.5,2.15,25.0,614.5,407.99,301.23
2016,10,7,14,0,631.0,165.0,2.3,25.0,556.0,356.15,260.33
2016,10,7,14,15,547.0,181.0,2.4,24.5,506.0,310.19,224.23
2016,10,7,14,30,463.0,197.0,2.5,24.0,456.0,270.88,193.83
2016,10,7,14,45,440.5,189.5,2.65,24.0,422.0,232.71,162.84
2016,10,7,15,0,418.0,182.0,2.8,24.0,388.0,196.54,134.6
2016,10,7,15,15,532.5,135.5,2.9,23.5,371.5,145.53,91.88
2016,10,7,15,30,647.0,89.0,3.0,23.0,355.0,81.08,47.0
2016,10,7,15,45,582.5,91.5,3.1,22.5,308.5,61.91,48.01
2016,10,7,16,0,518.0,94.0,3.2,22.0,262.0,67.34,52.87
2016,10,7,16,15,499.0,80.5,3.3,21.0,220.0,59.18,45.98
2016,10,7,16,30,480.0,67.0,3.4,20.0,178.0,50.57,38.49
2016,10,7,16,45,390.0,56.0,3.55,19.5,131.5,43.73,32.22
2016,10,7,17,0,300.0,45.0,3.7,19.0,85.0,34.86,23.88
2016,10,7,17,15,150.0,29.5,3.75,18.5,49.5,23.23,10.58
2016,10,7,17,30,0.0,14.0,3.8,18.0,14.0,13.34,0.0
2016,10,7,17,45,0.0,7.0,3.85,18.0,7.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,6,15,61.5,9.5,1.3,16.5,12.5,34.98,0.0
2016,10,8,6,30,123.0,19.0,1.3,17.0,25.0,95.51,0.0
2016,10,8,6,45,252.5,32.5,1.35,17.5,64.5,193.42,143.07
2016,10,8,7,0,382.0,46.0,1.4,18.0,104.0,288.33,228.75
2016,10,8,7,15,463.5,55.5,1.4,18.0,152.0,359.77,290.13
2016,10,8,7,30,545.0,65.0,1.4,18.0,200.0,435.4,352.52
2016,10,8,7,45,598.0,71.5,1.45,18.5,249.5,492.72,397.91
2016,10,8,8,0,651.0,78.0,1.5,19.0,299.0,551.1,442.35
2016,10,8,8,15,687.5,82.5,1.45,19.5,347.0,596.19,474.62
2016,10,8,8,30,724.0,87.0,1.4,20.0,395.0,640.59,504.98
2016,10,8,8,45,750.0,91.0,1.4,20.5,440.0,672.34,525.18
2016,10,8,9,0,776.0,95.0,1.4,21.0,485.0,705.84,546.33
2016,10,8,9,15,794.5,98.0,1.3,21.5,524.5,730.31,559.77
2016,10,8,9,30,813.0,101.0,1.2,22.0,564.0,752.18,571.18
2016,10,8,9,45,861.5,89.5,1.1,22.5,605.5,772.88,581.58
2016,10,8,10,0,910.0,78.0,1.0,23.0,647.0,796.41,593.66
2016,10,8,10,15,918.0,79.0,0.8,23.5,674.0,799.57,590.46
2016,10,8,10,30,926.0,80.0,0.6,24.0,701.0,799.39,585.14
2016,10,8,10,45,930.5,81.5,0.4,24.5,720.0,793.69,576.22
2016,10,8,11,0,935.0,83.0,0.2,25.0,739.0,784.6,565.47
2016,10,8,11,15,938.0,83.5,0.35,25.0,750.5,770.0,558.18
2016,10,8,11,30,941.0,84.0,0.5,25.0,762.0,752.15,548.89
2016,10,8,11,45,941.0,84.5,0.7,25.0,765.0,729.04,536.67
2016,10,8,12,0,941.0,85.0,0.9,25.0,768.0,702.95,520.71
2016,10,8,12,15,939.5,85.0,1.05,25.0,763.0,672.57,500.31
2016,10,8,12,30,938.0,85.0,1.2,25.0,758.0,639.53,477.26
2016,10,8,12,45,933.5,84.5,1.4,25.0,744.5,601.85,450.4
2016,10,8,13,0,929.0,84.0,1.6,25.0,731.0,562.06,420.86
2016,10,8,13,15,923.0,83.0,1.7,24.5,710.0,519.17,388.18
2016,10,8,13,30,917.0,82.0,1.8,24.0,689.0,474.67,353.07
2016,10,8,13,45,907.5,81.0,1.9,24.0,660.5,427.38,313.99
2016,10,8,14,0,898.0,80.0,2.0,24.0,632.0,379.22,273.11
2016,10,8,14,15,885.5,78.5,2.05,23.5,596.5,329.07,230.23
2016,10,8,14,30,873.0,77.0,2.1,23.0,561.0,278.77,186.68
2016,10,8,14,45,855.0,75.0,2.15,23.0,520.0,227.08,142.38
2016,10,8,15,0,837.0,73.0,2.2,23.0,479.0,170.33,96.43
2016,10,8,15,15,813.0,70.0,2.2,22.5,433.0,119.14,60.68
2016,10,8,15,30,789.0,67.0,2.2,22.0,387.0,70.04,37.02
2016,10,8,15,45,754.0,63.0,2.25,22.0,338.0,45.11,33.61
2016,10,8,16,0,719.0,59.0,2.3,22.0,289.0,43.61,32.37
2016,10,8,16,15,667.5,54.0,2.3,21.5,238.5,41.2,30.31
2016,10,8,16,30,616.0,49.0,2.3,21.0,188.0,38.79,28.12
2016,10,8,16,45,531.0,41.5,2.35,20.5,139.5,31.03,21.13
2016,10,8,17,0,446.0,34.0,2.4,20.0,91.0,26.49,16.64
2016,10,8,17,15,296.0,22.5,2.4,19.5,53.0,17.93,5.83
2016,10,8,17,30,146.0,11.0,2.4,19.0,15.0,10.48,0.0
2016,10,8,17,45,73.0,5.5,2.45,18.5,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
