Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,129.0,13.5,3.6,15.5,23.5,68.13,0.0
2016,10,29,7,0,258.0,27.0,3.8,16.0,47.0,176.59,111.17
2016,10,29,7,15,366.0,37.0,3.9,16.0,88.5,253.1,199.37
2016,10,29,7,30,474.0,47.0,4.0,16.0,130.0,332.66,270.23
2016,10,29,7,45,237.0,40.0,4.15,16.0,81.5,195.66,161.07
2016,10,29,8,0,0.0,33.0,4.3,16.0,33.0,30.62,20.4
2016,10,29,8,15,0.0,40.0,4.35,16.0,40.0,37.14,26.02
2016,10,29,8,30,0.0,47.0,4.4,16.0,47.0,43.66,31.55
2016,10,29,8,45,381.0,61.5,4.45,16.5,221.5,335.53,281.19
2016,10,29,9,0,762.0,76.0,4.5,17.0,396.0,606.65,498.26
2016,10,29,9,15,419.5,141.5,4.45,17.0,320.0,454.28,372.03
2016,10,29,9,30,77.0,207.0,4.4,17.0,244.0,266.07,214.87
2016,10,29,9,45,87.5,222.5,4.4,17.5,267.5,287.43,231.73
2016,10,29,10,0,98.0,238.0,4.4,18.0,291.0,308.34,247.57
2016,10,29,10,15,120.0,252.0,4.3,18.0,319.5,342.83,274.56
2016,10,29,10,30,142.0,266.0,4.2,18.0,348.0,367.89,293.87
2016,10,29,10,45,156.5,274.5,4.15,18.0,367.5,381.11,303.77
2016,10,29,11,0,171.0,283.0,4.1,18.0,387.0,393.27,312.85
2016,10,29,11,15,212.5,283.5,4.0,18.0,415.0,413.32,328.42
2016,10,29,11,30,254.0,284.0,3.9,18.0,443.0,435.76,345.48
2016,10,29,11,45,260.5,284.0,3.85,18.0,447.5,429.12,339.65
2016,10,29,12,0,267.0,284.0,3.8,18.0,452.0,421.33,332.98
2016,10,29,12,15,268.5,280.5,3.75,18.0,448.0,406.5,320.78
2016,10,29,12,30,270.0,277.0,3.7,18.0,444.0,390.89,307.87
2016,10,29,12,45,579.0,179.0,3.65,18.5,527.5,433.18,338.88
2016,10,29,13,0,888.0,81.0,3.6,19.0,611.0,455.16,350.49
2016,10,29,13,15,880.0,79.5,3.55,18.5,589.5,413.57,314.43
2016,10,29,13,30,872.0,78.0,3.5,18.0,568.0,370.71,276.71
2016,10,29,13,45,606.5,142.0,3.5,18.0,474.5,300.37,222.57
2016,10,29,14,0,341.0,206.0,3.5,18.0,381.0,257.4,193.25
2016,10,29,14,15,428.0,173.0,3.5,18.0,377.5,225.19,162.41
2016,10,29,14,30,515.0,140.0,3.5,18.0,374.0,187.53,127.0
2016,10,29,14,45,489.5,130.5,3.5,18.0,337.0,148.02,97.01
2016,10,29,15,0,464.0,121.0,3.5,18.0,300.0,110.75,73.42
2016,10,29,15,15,440.5,110.0,3.5,17.5,263.5,77.12,62.36
2016,10,29,15,30,417.0,99.0,3.5,17.0,227.0,70.82,57.02
2016,10,29,15,45,503.0,75.0,3.5,17.0,204.5,55.18,43.2
2016,10,29,16,0,589.0,51.0,3.5,17.0,182.0,37.18,27.18
2016,10,29,16,15,508.5,44.0,3.5,16.5,137.0,33.16,23.38
2016,10,29,16,30,428.0,37.0,3.5,16.0,92.0,29.07,19.24
2016,10,29,16,45,283.0,25.5,3.55,16.0,55.5,20.49,9.09
2016,10,29,17,0,138.0,14.0,3.6,16.0,19.0,13.34,0.0
2016,10,29,17,15,69.0,7.0,3.65,15.5,9.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,9.5,7.75,15.5,9.5,9.05,0.0
2016,10,30,7,0,0.0,19.0,7.9,16.0,19.0,17.64,5.41
2016,10,30,7,15,0.0,36.5,7.95,16.0,36.5,36.57,24.08
2016,10,30,7,30,0.0,54.0,8.0,16.0,54.0,54.8,40.12
2016,10,30,7,45,2.5,72.5,8.05,16.0,73.5,75.06,57.74
2016,10,30,8,0,5.0,91.0,8.1,16.0,93.0,95.05,74.97
2016,10,30,8,15,12.0,108.5,8.05,16.0,113.0,116.44,93.27
2016,10,30,8,30,19.0,126.0,8.0,16.0,133.0,137.97,111.47
2016,10,30,8,45,9.5,129.0,8.0,16.5,132.5,132.84,106.58
2016,10,30,9,0,0.0,132.0,8.0,17.0,132.0,128.09,101.95
2016,10,30,9,15,82.0,171.0,7.9,17.0,210.5,231.09,188.93
2016,10,30,9,30,164.0,210.0,7.8,17.0,289.0,337.2,276.55
2016,10,30,9,45,84.5,192.5,7.7,17.0,233.5,252.08,205.05
2016,10,30,10,0,5.0,175.0,7.6,17.0,178.0,171.01,136.41
2016,10,30,10,15,164.5,209.0,7.4,17.0,303.5,326.64,266.48
2016,10,30,10,30,324.0,243.0,7.2,17.0,429.0,472.4,384.46
2016,10,30,10,45,180.0,244.0,7.05,17.5,348.0,364.64,294.72
2016,10,30,11,0,36.0,245.0,6.9,18.0,267.0,261.47,208.49
2016,10,30,11,15,427.5,179.5,6.7,18.0,445.0,455.41,369.4
2016,10,30,11,30,819.0,114.0,6.5,18.0,623.0,618.15,498.72
2016,10,30,11,45,481.5,203.0,6.35,18.0,502.5,483.5,388.19
2016,10,30,12,0,144.0,292.0,6.2,18.0,382.0,356.46,283.79
2016,10,30,12,15,136.5,289.0,6.1,18.0,373.5,341.73,271.87
2016,10,30,12,30,129.0,286.0,6.0,18.0,365.0,327.1,259.83
2016,10,30,12,45,82.0,263.0,5.9,18.0,313.0,277.04,219.73
2016,10,30,13,0,35.0,240.0,5.8,18.0,261.0,231.71,183.57
2016,10,30,13,15,420.5,171.0,5.7,18.0,406.0,311.21,242.66
2016,10,30,13,30,806.0,102.0,5.6,18.0,551.0,363.3,273.94
2016,10,30,13,45,614.5,144.0,5.6,18.0,476.5,302.22,224.91
2016,10,30,14,0,423.0,186.0,5.6,18.0,402.0,257.26,191.28
2016,10,30,14,15,581.5,139.5,5.55,17.5,414.0,227.9,159.4
2016,10,30,14,30,740.0,93.0,5.5,17.0,426.0,180.9,112.64
2016,10,30,14,45,427.5,126.0,5.45,17.0,314.5,136.61,90.98
2016,10,30,15,0,115.0,159.0,5.4,17.0,203.0,130.07,100.37
2016,10,30,15,15,104.0,141.5,5.35,17.0,177.5,108.98,90.4
2016,10,30,15,30,93.0,124.0,5.3,17.0,152.0,96.69,79.71
2016,10,30,15,45,287.0,94.0,5.3,17.0,160.5,72.5,58.4
2016,10,30,16,0,481.0,64.0,5.3,17.0,169.0,48.68,37.23
2016,10,30,16,15,391.0,54.5,5.2,16.5,126.0,42.91,31.81
2016,10,30,16,30,301.0,45.0,5.1,16.0,83.0,34.99,24.17
2016,10,30,16,45,150.5,30.0,5.0,16.0,49.0,23.69,10.51
2016,10,30,17,0,0.0,15.0,4.9,16.0,15.0,14.3,0.0
2016,10,30,17,15,0.0,7.5,4.7,15.5,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,6,45,105.0,13.5,2.25,14.0,21.0,57.13,0.0
2016,10,31,7,0,210.0,27.0,2.3,14.0,42.0,150.73,81.64
2016,10,31,7,15,326.0,38.5,2.3,14.0,82.5,231.86,181.54
2016,10,31,7,30,442.0,50.0,2.3,14.0,123.0,315.28,255.72
2016,10,31,7,45,520.5,56.0,2.35,14.5,169.0,377.82,309.93
2016,10,31,8,0,599.0,62.0,2.4,15.0,215.0,442.71,364.09
2016,10,31,8,15,644.0,67.0,2.45,15.0,260.0,488.07,401.65
2016,10,31,8,30,689.0,72.0,2.5,15.0,305.0,533.22,437.86
2016,10,31,8,45,722.0,75.5,2.6,15.5,347.0,568.19,464.47
2016,10,31,9,0,755.0,79.0,2.7,16.0,389.0,599.17,487.42
2016,10,31,9,15,776.0,81.5,2.75,16.0,426.5,622.05,504.31
2016,10,31,9,30,797.0,84.0,2.8,16.0,464.0,642.47,519.1
2016,10,31,9,45,520.0,157.0,2.9,16.5,411.5,534.2,430.92
2016,10,31,10,0,243.0,230.0,3.0,17.0,359.0,413.89,332.25
2016,10,31,10,15,165.5,242.5,3.05,17.0,332.0,362.37,290.57
2016,10,31,10,30,88.0,255.0,3.1,17.0,305.0,312.16,249.25
2016,10,31,10,45,129.5,266.5,3.15,17.0,342.5,354.05,282.65
2016,10,31,11,0,171.0,278.0,3.2,17.0,380.0,386.88,308.31
2016,10,31,11,15,230.0,275.5,3.25,17.0,415.5,414.57,330.13
2016,10,31,11,30,289.0,273.0,3.3,17.0,451.0,444.02,352.88
2016,10,31,11,45,166.0,266.0,3.4,17.0,368.0,351.53,279.33
2016,10,31,12,0,43.0,259.0,3.5,17.0,285.0,266.77,211.35
2016,10,31,12,15,47.5,260.0,3.6,17.0,289.0,266.46,211.3
2016,10,31,12,30,52.0,261.0,3.7,17.0,293.0,265.62,210.59
2016,10,31,12,45,57.5,258.0,3.8,17.0,293.0,261.13,206.97
2016,10,31,13,0,63.0,255.0,3.9,17.0,293.0,256.02,202.8
2016,10,31,13,15,48.0,237.5,4.0,17.0,265.5,230.35,182.4
2016,10,31,13,30,33.0,220.0,4.1,17.0,238.0,206.19,163.3
2016,10,31,13,45,144.0,218.0,4.25,17.0,291.5,229.84,179.52
2016,10,31,14,0,255.0,216.0,4.4,17.0,345.0,241.54,184.47
2016,10,31,14,15,341.0,185.5,4.5,17.0,345.5,218.39,161.15
2016,10,31,14,30,427.0,155.0,4.6,17.0,346.0,182.67,127.58
2016,10,31,14,45,577.0,114.5,4.75,17.0,347.5,140.65,88.36
2016,10,31,15,0,727.0,74.0,4.9,17.0,349.0,86.59,47.91
2016,10,31,15,15,689.5,70.0,5.0,17.0,305.5,47.06,36.08
2016,10,31,15,30,652.0,66.0,5.1,17.0,262.0,45.84,35.03
2016,10,31,15,45,593.0,61.0,5.2,17.0,216.0,43.8,33.14
2016,10,31,16,0,534.0,56.0,5.3,17.0,170.0,41.8,31.18
2016,10,31,16,15,445.5,47.5,5.25,16.5,126.0,36.64,26.31
2016,10,31,16,30,357.0,39.0,5.2,16.0,82.0,31.35,20.97
2016,10,31,16,45,178.5,26.5,5.2,16.0,48.0,20.89,7.65
2016,10,31,17,0,0.0,14.0,5.2,16.0,14.0,13.34,0.0
2016,10,31,17,15,0.0,7.0,5.35,15.5,7.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.25,15.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,1,6,45,105.0,13.0,4.5,13.5,20.0,56.3,0.0
2016,11,1,7,0,210.0,26.0,4.4,14.0,40.0,147.54,70.69
2016,11,1,7,15,329.0,37.0,4.3,14.0,80.5,230.49,180.17
2016,11,1,7,30,448.0,48.0,4.2,14.0,121.0,314.47,256.06
2016,11,1,7,45,524.0,54.5,4.1,14.5,166.5,375.92,310.1
2016,11,1,8,0,600.0,61.0,4.0,15.0,212.0,439.7,364.08
2016,11,1,8,15,646.0,66.0,3.9,15.0,257.0,485.48,402.45
2016,11,1,8,30,692.0,71.0,3.8,15.0,302.0,531.09,439.36
2016,11,1,8,45,726.0,74.0,3.7,15.5,344.0,563.14,463.75
2016,11,1,9,0,760.0,77.0,3.6,16.0,386.0,597.04,488.68
2016,11,1,9,15,782.0,79.5,3.5,16.0,423.5,620.53,505.8
2016,11,1,9,30,804.0,82.0,3.4,16.0,461.0,641.58,520.72
2016,11,1,9,45,823.5,83.0,3.3,16.0,493.5,656.6,530.82
2016,11,1,10,0,843.0,84.0,3.2,16.0,526.0,668.74,538.58
2016,11,1,10,15,854.0,85.5,3.15,16.0,551.5,672.71,540.22
2016,11,1,10,30,865.0,87.0,3.1,16.0,577.0,673.55,539.48
2016,11,1,10,45,870.5,88.0,3.1,16.0,594.5,667.05,533.4
2016,11,1,11,0,876.0,89.0,3.1,16.0,612.0,655.15,523.31
2016,11,1,11,15,880.0,90.0,3.15,16.0,622.0,641.97,512.24
2016,11,1,11,30,884.0,91.0,3.2,16.0,632.0,625.76,498.69
2016,11,1,11,45,882.5,92.0,3.25,16.5,634.0,603.4,479.33
2016,11,1,12,0,881.0,93.0,3.3,17.0,636.0,578.39,457.71
2016,11,1,12,15,879.5,92.5,3.35,17.0,630.0,549.4,433.55
2016,11,1,12,30,878.0,92.0,3.4,17.0,624.0,518.04,407.02
2016,11,1,12,45,872.0,91.5,3.45,17.0,610.5,480.81,375.37
2016,11,1,13,0,866.0,91.0,3.5,17.0,597.0,442.85,342.38
2016,11,1,13,15,857.5,90.0,3.45,17.0,575.5,401.93,306.19
2016,11,1,13,30,849.0,89.0,3.4,17.0,554.0,359.85,268.37
2016,11,1,13,45,836.0,87.0,3.35,17.0,526.0,314.65,227.64
2016,11,1,14,0,823.0,85.0,3.3,17.0,498.0,269.14,186.5
2016,11,1,14,15,805.5,83.0,3.3,17.0,463.5,222.69,145.41
2016,11,1,14,30,788.0,81.0,3.3,17.0,429.0,176.83,106.83
2016,11,1,14,45,760.0,78.0,3.3,17.0,389.0,129.99,72.31
2016,11,1,15,0,732.0,75.0,3.3,17.0,349.0,85.32,47.77
2016,11,1,15,15,695.0,71.0,3.35,16.5,305.0,48.05,37.04
2016,11,1,15,30,658.0,67.0,3.4,16.0,261.0,46.87,36.1
2016,11,1,15,45,599.5,61.5,3.5,16.0,215.0,44.44,33.86
2016,11,1,16,0,541.0,56.0,3.6,16.0,169.0,42.04,31.51
2016,11,1,16,15,451.0,47.0,3.65,15.5,125.0,36.4,26.19
2016,11,1,16,30,361.0,38.0,3.7,15.0,81.0,30.61,20.34
2016,11,1,16,45,214.0,25.0,3.8,15.0,47.0,20.53,6.3
2016,11,1,17,0,67.0,12.0,3.9,15.0,13.0,11.44,0.0
2016,11,1,17,15,33.5,6.0,3.95,14.5,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,2,6,45,124.5,11.5,2.8,12.0,19.5,62.61,0.0
2016,11,2,7,0,249.0,23.0,2.9,12.0,39.0,159.24,64.35
2016,11,2,7,15,367.0,33.5,2.95,12.5,80.0,244.03,190.18
2016,11,2,7,30,485.0,44.0,3.0,13.0,121.0,327.38,266.02
2016,11,2,7,45,554.0,51.0,3.1,13.5,167.0,386.06,318.03
2016,11,2,8,0,623.0,58.0,3.2,14.0,213.0,446.83,369.75
2016,11,2,8,15,668.0,63.0,3.15,14.0,258.0,492.3,407.88
2016,11,2,8,30,713.0,68.0,3.1,14.0,303.0,534.36,442.05
2016,11,2,8,45,744.5,71.5,3.05,14.5,345.5,569.02,468.37
2016,11,2,9,0,776.0,75.0,3.0,15.0,388.0,601.98,492.51
2016,11,2,9,15,797.0,77.5,2.85,15.5,425.5,624.88,507.89
2016,11,2,9,30,818.0,80.0,2.7,16.0,463.0,645.29,520.92
2016,11,2,9,45,842.5,79.0,2.6,16.5,496.5,661.34,530.66
2016,11,2,10,0,867.0,78.0,2.5,17.0,530.0,670.75,535.35
2016,11,2,10,15,877.0,79.5,2.25,17.0,555.0,674.36,535.52
2016,11,2,10,30,887.0,81.0,2.0,17.0,580.0,674.82,533.18
2016,11,2,10,45,893.5,82.0,1.75,17.5,597.5,669.26,525.25
2016,11,2,11,0,900.0,83.0,1.5,18.0,615.0,660.52,514.83
2016,11,2,11,15,903.0,83.5,1.4,18.0,625.0,645.91,502.15
2016,11,2,11,30,906.0,84.0,1.3,18.0,635.0,628.25,487.15
2016,11,2,11,45,906.5,84.5,1.25,18.0,637.0,606.18,469.13
2016,11,2,12,0,907.0,85.0,1.2,18.0,639.0,581.3,448.79
2016,11,2,12,15,905.0,84.5,1.25,18.0,633.5,551.46,425.11
2016,11,2,12,30,903.0,84.0,1.3,18.0,628.0,519.21,399.01
2016,11,2,12,45,901.0,82.0,1.4,18.0,614.5,483.29,369.67
2016,11,2,13,0,899.0,80.0,1.5,18.0,601.0,445.27,337.77
2016,11,2,13,15,891.0,79.0,1.65,18.0,580.0,404.01,302.59
2016,11,2,13,30,883.0,78.0,1.8,18.0,559.0,361.43,265.35
2016,11,2,13,45,871.0,76.5,1.95,18.0,530.5,316.17,225.29
2016,11,2,14,0,859.0,75.0,2.1,18.0,502.0,266.1,181.04
2016,11,2,14,15,842.0,73.0,2.25,18.0,467.0,218.25,139.2
2016,11,2,14,30,825.0,71.0,2.4,18.0,432.0,170.87,99.8
2016,11,2,14,45,800.0,68.5,2.6,18.0,392.0,123.07,65.08
2016,11,2,15,0,775.0,66.0,2.8,18.0,352.0,77.03,40.73
2016,11,2,15,15,740.5,62.0,2.95,17.5,308.0,45.6,34.74
2016,11,2,15,30,706.0,58.0,3.1,17.0,264.0,43.91,33.33
2016,11,2,15,45,652.0,53.0,3.3,17.0,217.5,41.31,30.94
2016,11,2,16,0,598.0,48.0,3.5,17.0,171.0,35.36,25.49
2016,11,2,16,15,512.5,40.5,3.55,16.5,126.5,30.78,21.15
2016,11,2,16,30,427.0,33.0,3.6,16.0,82.0,26.08,16.31
2016,11,2,16,45,271.5,21.5,3.65,15.5,47.0,17.31,3.17
2016,11,2,17,0,116.0,10.0,3.7,15.0,12.0,9.53,0.0
2016,11,2,17,15,58.0,5.0,3.7,15.0,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,3,6,45,124.5,11.0,3.7,13.0,18.5,61.72,0.0
2016,11,3,7,0,249.0,22.0,3.8,13.0,37.0,156.05,46.5
2016,11,3,7,15,368.5,32.0,3.9,13.0,77.5,241.71,186.9
2016,11,3,7,30,488.0,42.0,4.0,13.0,118.0,324.73,264.03
2016,11,3,7,45,559.5,49.0,4.1,13.5,164.0,384.45,317.43
2016,11,3,8,0,631.0,56.0,4.2,14.0,210.0,446.46,370.7
2016,11,3,8,15,676.0,61.0,4.1,14.5,255.5,491.91,408.35
2016,11,3,8,30,721.0,66.0,4.0,15.0,301.0,534.09,442.1
2016,11,3,8,45,753.5,69.0,3.9,15.5,343.5,568.78,468.63
2016,11,3,9,0,786.0,72.0,3.8,16.0,386.0,601.79,492.95
2016,11,3,9,15,807.0,74.5,3.5,16.5,423.5,624.71,508.18
2016,11,3,9,30,828.0,77.0,3.2,17.0,461.0,645.12,520.91
2016,11,3,9,45,851.5,76.5,2.95,17.5,494.5,661.02,530.05
2016,11,3,10,0,875.0,76.0,2.7,18.0,528.0,670.32,534.04
2016,11,3,10,15,885.0,77.5,2.4,18.0,553.0,673.91,534.05
2016,11,3,10,30,895.0,79.0,2.1,18.0,578.0,674.32,531.47
2016,11,3,10,45,900.5,80.0,1.85,18.5,595.5,668.06,523.1
2016,11,3,11,0,906.0,81.0,1.6,19.0,613.0,658.62,512.28
2016,11,3,11,15,909.5,81.5,1.4,19.0,623.5,644.26,499.07
2016,11,3,11,30,913.0,82.0,1.2,19.0,634.0,626.82,483.44
2016,11,3,11,45,912.0,82.5,1.05,19.5,635.5,603.8,463.1
2016,11,3,12,0,911.0,83.0,0.9,20.0,637.0,578.04,440.59
2016,11,3,12,15,909.0,83.0,0.8,20.0,631.0,548.64,416.42
2016,11,3,12,30,907.0,83.0,0.7,20.0,625.0,516.82,390.04
2016,11,3,12,45,901.5,82.5,0.65,20.5,611.0,480.67,359.67
2016,11,3,13,0,896.0,82.0,0.6,21.0,597.0,442.64,327.34
2016,11,3,13,15,888.0,80.5,0.75,21.0,576.0,401.09,293.43
2016,11,3,13,30,880.0,79.0,0.9,21.0,555.0,358.26,257.31
2016,11,3,13,45,866.0,78.0,1.05,21.0,526.0,309.26,215.65
2016,11,3,14,0,852.0,77.0,1.2,21.0,497.0,263.32,175.79
2016,11,3,14,15,792.0,78.0,1.3,20.5,447.0,210.5,132.96
2016,11,3,14,30,732.0,79.0,1.4,20.0,397.0,162.34,95.9
2016,11,3,14,45,748.5,73.5,1.55,20.0,372.0,120.32,64.69
2016,11,3,15,0,765.0,68.0,1.7,20.0,347.0,75.98,40.9
2016,11,3,15,15,729.0,64.0,1.75,19.5,303.5,47.45,36.06
2016,11,3,15,30,693.0,60.0,1.8,19.0,260.0,45.83,34.73
2016,11,3,15,45,637.0,54.5,1.9,19.0,213.5,39.06,28.7
2016,11,3,16,0,581.0,49.0,2.0,19.0,167.0,36.36,26.12
2016,11,3,16,15,492.0,41.0,2.0,18.5,122.5,31.36,21.44
2016,11,3,16,30,403.0,33.0,2.0,18.0,78.0,26.24,16.17
2016,11,3,16,45,201.5,16.5,2.05,18.0,39.0,12.74,0.0
2016,11,3,17,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,4,6,45,105.0,11.0,2.6,14.0,17.0,53.34,0.0
2016,11,4,7,0,210.0,22.0,2.4,14.0,34.0,136.45,21.46
2016,11,4,7,15,333.0,33.0,2.2,14.0,73.5,224.37,170.57
2016,11,4,7,30,456.0,44.0,2.0,14.0,113.0,308.77,247.97
2016,11,4,7,45,530.5,51.5,1.85,14.5,158.5,369.69,300.91
2016,11,4,8,0,605.0,59.0,1.7,15.0,204.0,433.0,353.37
2016,11,4,8,15,652.0,64.0,1.55,15.0,249.0,478.89,390.63
2016,11,4,8,30,699.0,69.0,1.4,15.0,294.0,524.63,426.14
2016,11,4,8,45,731.0,73.0,1.25,15.5,336.5,556.25,448.65
2016,11,4,9,0,763.0,77.0,1.1,16.0,379.0,589.67,471.36
2016,11,4,9,15,785.5,80.0,0.9,16.5,416.5,613.82,485.72
2016,11,4,9,30,808.0,83.0,0.7,17.0,454.0,635.52,497.45
2016,11,4,9,45,824.5,85.0,0.55,17.5,486.0,649.47,503.55
2016,11,4,10,0,841.0,87.0,0.4,18.0,518.0,660.52,507.28
2016,11,4,10,15,852.0,88.5,0.45,18.0,543.0,664.37,509.49
2016,11,4,10,30,863.0,90.0,0.5,18.0,568.0,665.08,509.54
2016,11,4,10,45,870.5,91.0,0.55,18.5,586.0,659.83,504.4
2016,11,4,11,0,878.0,92.0,0.6,19.0,604.0,651.41,497.0
2016,11,4,11,15,882.0,92.5,0.75,19.0,614.0,637.16,487.47
2016,11,4,11,30,886.0,93.0,0.9,19.0,624.0,619.88,475.36
2016,11,4,11,45,886.5,93.0,1.05,19.5,626.0,597.14,457.95
2016,11,4,12,0,887.0,93.0,1.2,20.0,628.0,571.67,438.02
2016,11,4,12,15,884.5,93.0,1.3,20.0,622.0,542.04,414.9
2016,11,4,12,30,882.0,93.0,1.4,20.0,616.0,510.08,389.36
2016,11,4,12,45,881.0,90.5,1.55,20.0,603.0,474.23,360.33
2016,11,4,13,0,880.0,88.0,1.7,20.0,590.0,436.32,328.71
2016,11,4,13,15,645.0,145.5,1.75,20.0,506.0,363.28,272.52
2016,11,4,13,30,410.0,203.0,1.8,20.0,422.0,305.87,229.95
2016,11,4,13,45,624.5,142.0,1.9,20.0,456.5,292.56,211.53
2016,11,4,14,0,839.0,81.0,2.0,20.0,491.0,261.05,175.72
2016,11,4,14,15,821.0,78.5,2.0,19.5,456.5,213.7,135.11
2016,11,4,14,30,803.0,76.0,2.0,19.0,422.0,166.97,97.19
2016,11,4,14,45,779.0,72.5,2.05,19.0,382.5,119.75,63.82
2016,11,4,15,0,755.0,69.0,2.1,19.0,343.0,74.24,41.05
2016,11,4,15,15,718.0,65.0,2.1,18.5,299.0,48.46,37.1
2016,11,4,15,30,681.0,61.0,2.1,18.0,255.0,42.66,32.09
2016,11,4,15,45,626.5,55.0,2.1,18.0,209.0,39.61,29.31
2016,11,4,16,0,572.0,49.0,2.1,18.0,163.0,36.51,26.35
2016,11,4,16,15,481.5,41.0,2.1,17.5,119.0,31.52,21.63
2016,11,4,16,30,391.0,33.0,2.1,17.0,75.0,26.41,16.24
2016,11,4,16,45,195.5,16.5,2.1,17.0,37.5,12.83,0.0
2016,11,4,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,6,45,110.0,10.0,1.6,14.0,16.0,54.07,0.0
2016,11,5,7,0,220.0,20.0,1.7,14.0,32.0,137.09,0.0
2016,11,5,7,15,340.0,31.0,1.7,14.5,71.0,224.33,168.11
2016,11,5,7,30,460.0,42.0,1.7,15.0,110.0,306.79,244.48
2016,11,5,7,45,529.0,49.5,1.75,15.5,154.0,364.47,295.04
2016,11,5,8,0,598.0,57.0,1.8,16.0,198.0,424.33,345.25
2016,11,5,8,15,643.5,62.0,1.75,16.0,242.0,468.95,382.05
2016,11,5,8,30,689.0,67.0,1.7,16.0,286.0,513.41,417.31
2016,11,5,8,45,391.5,115.0,1.7,16.5,243.0,390.27,317.85
2016,11,5,9,0,94.0,163.0,1.7,17.0,200.0,231.76,187.15
2016,11,5,9,15,213.5,170.0,1.65,17.0,264.5,322.86,262.2
2016,11,5,9,30,333.0,177.0,1.6,17.0,329.0,415.79,335.35
2016,11,5,9,45,332.0,192.5,1.6,17.0,352.5,430.13,344.91
2016,11,5,10,0,331.0,208.0,1.6,17.0,376.0,442.92,353.67
2016,11,5,10,15,331.5,218.5,1.6,17.0,394.0,449.78,357.97
2016,11,5,10,30,332.0,229.0,1.6,17.0,412.0,455.23,361.21
2016,11,5,10,45,222.0,246.5,1.65,17.5,370.5,389.77,308.54
2016,11,5,11,0,112.0,264.0,1.7,18.0,329.0,327.25,258.05
2016,11,5,11,15,111.5,268.5,1.75,18.0,334.0,326.8,257.69
2016,11,5,11,30,111.0,273.0,1.8,18.0,339.0,325.97,256.73
2016,11,5,11,45,85.5,266.5,1.9,18.0,317.5,300.27,236.38
2016,11,5,12,0,60.0,260.0,2.0,18.0,296.0,275.85,217.12
2016,11,5,12,15,116.0,266.0,2.05,18.0,335.0,307.07,241.7
2016,11,5,12,30,172.0,272.0,2.1,18.0,374.0,331.54,260.22
2016,11,5,12,45,190.0,264.0,2.2,18.0,374.5,322.72,252.72
2016,11,5,13,0,208.0,256.0,2.3,18.0,375.0,312.26,243.79
2016,11,5,13,15,153.0,246.0,2.25,18.0,331.5,272.2,212.31
2016,11,5,13,30,98.0,236.0,2.2,18.0,288.0,238.52,186.31
2016,11,5,13,45,321.0,191.0,2.2,18.0,349.0,250.36,188.95
2016,11,5,14,0,544.0,146.0,2.2,18.0,410.0,243.06,173.29
2016,11,5,14,15,375.0,162.5,2.15,18.0,338.5,196.73,140.61
2016,11,5,14,30,206.0,179.0,2.1,18.0,267.0,172.89,128.4
2016,11,5,14,45,184.5,163.0,2.05,18.0,236.0,145.16,108.07
2016,11,5,15,0,163.0,147.0,2.0,18.0,205.0,119.57,91.22
2016,11,5,15,15,152.0,129.5,2.0,17.5,178.5,100.9,83.05
2016,11,5,15,30,141.0,112.0,2.0,17.0,152.0,88.41,72.32
2016,11,5,15,45,126.5,93.0,2.0,17.0,124.0,74.57,60.03
2016,11,5,16,0,112.0,74.0,2.0,17.0,96.0,60.33,47.19
2016,11,5,16,15,87.0,55.0,1.95,16.5,69.5,45.68,33.89
2016,11,5,16,30,62.0,36.0,1.9,16.0,43.0,30.63,19.62
2016,11,5,16,45,31.0,18.0,1.85,16.0,21.5,15.89,0.0
2016,11,5,17,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,0.85,15.5,6.5,6.2,0.0
2016,11,6,7,0,0.0,13.0,0.8,16.0,13.0,12.06,0.0
2016,11,6,7,15,0.0,30.0,0.85,16.0,30.0,30.41,17.94
2016,11,6,7,30,0.0,47.0,0.9,16.0,47.0,48.36,34.38
2016,11,6,7,45,7.0,65.5,0.95,16.0,67.0,71.16,54.15
2016,11,6,8,0,14.0,84.0,1.0,16.0,87.0,93.78,73.62
2016,11,6,8,15,20.5,101.5,1.0,16.0,107.0,114.9,91.58
2016,11,6,8,30,27.0,119.0,1.0,16.0,127.0,143.65,115.52
2016,11,6,8,45,31.5,135.0,1.0,16.5,146.0,162.28,130.49
2016,11,6,9,0,36.0,151.0,1.0,17.0,165.0,180.84,145.14
2016,11,6,9,15,54.5,170.5,1.0,17.0,194.0,212.29,170.48
2016,11,6,9,30,73.0,190.0,1.0,17.0,223.0,243.54,195.24
2016,11,6,9,45,118.5,207.0,1.0,17.5,265.0,297.56,237.56
2016,11,6,10,0,164.0,224.0,1.0,18.0,307.0,342.29,271.62
2016,11,6,10,15,108.0,226.5,1.05,18.0,282.5,297.11,235.13
2016,11,6,10,30,52.0,229.0,1.1,18.0,258.0,260.51,205.47
2016,11,6,10,45,142.0,243.5,1.15,18.0,325.0,335.56,265.1
2016,11,6,11,0,232.0,258.0,1.2,18.0,392.0,400.48,314.95
2016,11,6,11,15,283.0,254.0,1.2,18.0,420.0,425.01,332.96
2016,11,6,11,30,334.0,250.0,1.2,18.0,448.0,440.93,344.51
2016,11,6,11,45,333.0,251.0,1.2,18.5,449.0,429.63,334.44
2016,11,6,12,0,332.0,252.0,1.2,19.0,450.0,417.31,323.75
2016,11,6,12,15,254.0,261.0,1.15,19.0,411.5,372.89,289.03
2016,11,6,12,30,176.0,270.0,1.1,19.0,373.0,330.97,256.54
2016,11,6,12,45,211.5,260.0,1.05,19.0,381.0,327.81,253.47
2016,11,6,13,0,247.0,250.0,1.0,19.0,389.0,321.29,247.14
2016,11,6,13,15,240.0,241.0,0.95,19.0,372.0,298.35,228.43
2016,11,6,13,30,233.0,232.0,0.9,19.0,355.0,275.07,209.41
2016,11,6,13,45,150.5,218.0,0.85,19.0,296.0,227.7,173.78
2016,11,6,14,0,68.0,204.0,0.8,19.0,237.0,190.92,147.28
2016,11,6,14,15,106.0,192.5,0.8,19.0,239.5,182.26,138.94
2016,11,6,14,30,144.0,181.0,0.8,19.0,242.0,165.54,124.1
2016,11,6,14,45,129.0,163.5,0.85,19.0,214.0,140.38,105.59
2016,11,6,15,0,114.0,146.0,0.9,19.0,186.0,116.85,89.53
2016,11,6,15,15,105.5,128.0,0.9,18.5,161.5,99.7,81.55
2016,11,6,15,30,97.0,110.0,0.9,18.0,137.0,86.89,70.62
2016,11,6,15,45,86.0,91.0,0.9,18.0,111.5,73.04,58.4
2016,11,6,16,0,75.0,72.0,0.9,18.0,86.0,58.79,45.62
2016,11,6,16,15,54.0,53.5,0.8,17.5,62.0,44.47,32.66
2016,11,6,16,30,33.0,35.0,0.7,17.0,38.0,30.78,19.46
2016,11,6,16,45,16.5,17.5,0.65,17.0,19.0,15.98,0.0
2016,11,6,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,9.5,2.1,15.0,9.5,9.05,0.0
2016,11,7,7,0,0.0,19.0,2.1,15.0,19.0,19.85,0.0
2016,11,7,7,15,76.5,34.5,2.05,15.0,45.0,94.09,66.18
2016,11,7,7,30,153.0,50.0,2.0,15.0,71.0,150.26,118.43
2016,11,7,7,45,180.5,67.5,1.95,15.5,101.5,187.91,151.83
2016,11,7,8,0,208.0,85.0,1.9,16.0,132.0,226.15,184.71
2016,11,7,8,15,225.0,102.0,1.85,16.0,163.0,258.1,211.8
2016,11,7,8,30,242.0,119.0,1.8,16.0,194.0,289.81,237.92
2016,11,7,8,45,253.0,135.0,1.75,16.5,223.0,316.17,258.54
2016,11,7,9,0,264.0,151.0,1.7,17.0,252.0,341.77,277.97
2016,11,7,9,15,311.5,160.0,1.65,17.5,290.5,381.51,308.58
2016,11,7,9,30,359.0,169.0,1.6,18.0,329.0,421.03,338.21
2016,11,7,9,45,388.5,176.0,1.55,18.5,360.5,454.92,362.51
2016,11,7,10,0,418.0,183.0,1.5,19.0,392.0,478.18,378.5
2016,11,7,10,15,445.0,187.0,1.4,19.0,419.0,494.95,389.92
2016,11,7,10,30,472.0,191.0,1.3,19.0,446.0,509.74,399.69
2016,11,7,10,45,450.5,203.5,1.25,19.5,453.5,500.53,390.47
2016,11,7,11,0,429.0,216.0,1.2,20.0,461.0,489.85,380.41
2016,11,7,11,15,367.5,235.0,1.1,20.0,447.0,455.41,352.99
2016,11,7,11,30,306.0,254.0,1.0,20.0,433.0,427.5,330.53
2016,11,7,11,45,321.5,251.5,0.9,20.5,440.5,422.55,325.34
2016,11,7,12,0,337.0,249.0,0.8,21.0,448.0,415.94,318.58
2016,11,7,12,15,426.5,222.5,0.75,21.0,471.5,424.32,323.81
2016,11,7,12,30,516.0,196.0,0.7,21.0,495.0,423.87,321.61
2016,11,7,12,45,476.0,202.5,0.65,21.0,473.5,390.64,295.02
2016,11,7,13,0,436.0,209.0,0.6,21.0,452.0,358.84,269.67
2016,11,7,13,15,413.5,205.0,0.65,21.0,429.0,326.01,243.67
2016,11,7,13,30,391.0,201.0,0.7,21.0,406.0,295.77,219.35
2016,11,7,13,45,327.5,200.5,0.75,21.0,366.0,257.61,190.02
2016,11,7,14,0,264.0,200.0,0.8,21.0,326.0,224.27,164.99
2016,11,7,14,15,257.0,187.0,0.85,20.5,302.0,196.36,142.94
2016,11,7,14,30,250.0,174.0,0.9,20.0,278.0,168.94,121.87
2016,11,7,14,45,270.5,153.0,1.0,20.0,256.0,138.42,98.6
2016,11,7,15,0,291.0,132.0,1.1,20.0,234.0,106.07,77.86
2016,11,7,15,15,269.5,118.0,1.1,19.5,203.0,88.78,71.89
2016,11,7,15,30,248.0,104.0,1.1,19.0,172.0,79.32,63.82
2016,11,7,15,45,222.5,86.5,1.1,19.0,139.5,67.09,53.0
2016,11,7,16,0,197.0,69.0,1.1,19.0,107.0,54.44,41.64
2016,11,7,16,15,153.5,52.0,1.1,18.5,76.5,41.71,30.1
2016,11,7,16,30,110.0,35.0,1.1,18.0,46.0,28.6,17.34
2016,11,7,16,45,55.0,17.5,1.1,18.0,23.0,14.68,0.0
2016,11,7,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
