Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,12.0,0.75,15.5,12.0,11.44,0.0
2016,11,8,7,0,0.0,24.0,0.8,16.0,24.0,29.1,0.0
2016,11,8,7,15,201.0,32.0,0.8,16.0,59.5,157.69,111.0
2016,11,8,7,30,402.0,40.0,0.8,16.0,95.0,270.6,212.18
2016,11,8,7,45,480.5,47.5,0.85,16.5,138.0,330.72,264.04
2016,11,8,8,0,559.0,55.0,0.9,17.0,181.0,393.65,316.15
2016,11,8,8,15,607.0,60.0,0.95,17.0,223.5,438.24,352.9
2016,11,8,8,30,655.0,65.0,1.0,17.0,266.0,482.89,388.48
2016,11,8,8,45,690.0,68.5,1.05,17.5,306.5,517.38,414.5
2016,11,8,9,0,725.0,72.0,1.1,18.0,347.0,548.32,437.14
2016,11,8,9,15,747.5,75.0,1.1,18.0,383.0,571.75,453.98
2016,11,8,9,30,770.0,78.0,1.1,18.0,419.0,592.9,468.79
2016,11,8,9,45,799.5,76.0,1.15,18.5,452.0,610.36,480.33
2016,11,8,10,0,829.0,74.0,1.2,19.0,485.0,625.12,489.7
2016,11,8,10,15,840.0,75.0,1.2,19.0,509.0,625.31,488.82
2016,11,8,10,30,851.0,76.0,1.2,19.0,533.0,626.07,488.28
2016,11,8,10,45,857.0,77.5,1.25,19.5,550.0,621.18,483.01
2016,11,8,11,0,863.0,79.0,1.3,20.0,567.0,613.25,475.48
2016,11,8,11,15,867.0,79.5,1.3,20.0,577.0,600.05,464.55
2016,11,8,11,30,871.0,80.0,1.3,20.0,587.0,583.91,451.33
2016,11,8,11,45,870.5,80.5,1.35,20.0,589.0,562.4,434.26
2016,11,8,12,0,870.0,81.0,1.4,20.0,591.0,538.27,414.88
2016,11,8,12,15,868.0,80.5,1.4,20.0,586.0,509.9,391.66
2016,11,8,12,30,866.0,80.0,1.4,20.0,581.0,479.24,366.19
2016,11,8,12,45,858.5,80.5,1.45,20.5,567.0,445.01,336.97
2016,11,8,13,0,851.0,81.0,1.5,21.0,553.0,409.13,305.85
2016,11,8,13,15,565.5,151.0,1.5,21.0,460.0,332.13,247.82
2016,11,8,13,30,280.0,221.0,1.5,21.0,367.0,276.93,208.92
2016,11,8,13,45,545.0,148.5,1.5,21.0,413.0,268.54,193.19
2016,11,8,14,0,810.0,76.0,1.5,21.0,459.0,240.15,158.26
2016,11,8,14,15,792.0,73.5,1.55,21.0,426.0,194.7,119.65
2016,11,8,14,30,774.0,71.0,1.6,21.0,393.0,149.88,84.2
2016,11,8,14,45,748.0,68.0,1.65,21.0,354.5,104.94,54.34
2016,11,8,15,0,722.0,65.0,1.7,21.0,316.0,61.92,35.78
2016,11,8,15,15,684.5,61.0,1.9,20.5,274.0,45.59,34.3
2016,11,8,15,30,647.0,57.0,2.1,20.0,232.0,40.0,29.46
2016,11,8,15,45,588.0,51.5,2.35,20.0,188.5,37.24,26.92
2016,11,8,16,0,529.0,46.0,2.6,20.0,145.0,34.46,24.23
2016,11,8,16,15,435.5,37.5,3.0,19.5,103.5,28.92,19.02
2016,11,8,16,30,342.0,29.0,3.4,19.0,62.0,23.19,12.68
2016,11,8,16,45,171.0,14.5,3.85,18.5,31.0,11.37,0.0
2016,11,8,17,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,6,45,59.0,8.0,2.7,14.5,10.5,7.63,0.0
2016,11,9,7,0,118.0,16.0,2.6,15.0,21.0,65.3,0.0
2016,11,9,7,15,234.5,29.5,2.5,15.0,55.5,169.01,116.99
2016,11,9,7,30,351.0,43.0,2.4,15.0,90.0,246.96,195.25
2016,11,9,7,45,428.0,53.0,2.35,15.5,132.5,307.7,248.96
2016,11,9,8,0,505.0,63.0,2.3,16.0,175.0,371.22,302.79
2016,11,9,8,15,556.0,69.5,2.15,16.0,217.5,418.17,342.07
2016,11,9,8,30,607.0,76.0,2.0,16.0,260.0,465.26,379.98
2016,11,9,8,45,643.0,81.0,1.85,16.5,300.5,501.27,407.13
2016,11,9,9,0,679.0,86.0,1.7,17.0,341.0,536.07,432.27
2016,11,9,9,15,601.0,109.0,1.55,17.0,351.5,517.7,415.98
2016,11,9,9,30,523.0,132.0,1.4,17.0,362.0,490.99,393.58
2016,11,9,9,45,665.5,108.5,1.3,17.5,422.5,560.12,445.32
2016,11,9,10,0,808.0,85.0,1.2,18.0,483.0,620.96,488.52
2016,11,9,10,15,704.0,116.5,1.15,18.5,475.5,585.9,458.65
2016,11,9,10,30,600.0,148.0,1.1,19.0,468.0,545.81,426.12
2016,11,9,10,45,721.5,120.0,1.1,19.5,517.0,582.87,453.05
2016,11,9,11,0,843.0,92.0,1.1,20.0,566.0,613.83,474.11
2016,11,9,11,15,847.0,92.5,1.1,20.0,576.0,600.3,462.64
2016,11,9,11,30,851.0,93.0,1.1,20.0,586.0,583.86,449.32
2016,11,9,11,45,623.0,162.5,1.1,20.5,524.0,505.76,388.59
2016,11,9,12,0,395.0,232.0,1.1,21.0,462.0,427.72,328.35
2016,11,9,12,15,619.5,163.0,1.2,21.0,520.0,462.8,354.62
2016,11,9,12,30,844.0,94.0,1.3,21.0,578.0,478.61,363.92
2016,11,9,12,45,845.5,90.5,1.4,21.0,566.0,444.48,335.49
2016,11,9,13,0,847.0,87.0,1.5,21.0,554.0,408.22,304.9
2016,11,9,13,15,838.0,85.5,1.6,21.0,533.0,368.17,270.64
2016,11,9,13,30,829.0,84.0,1.7,21.0,512.0,327.06,234.78
2016,11,9,13,45,813.0,83.0,1.85,21.0,484.0,283.72,196.9
2016,11,9,14,0,797.0,82.0,2.0,21.0,456.0,240.36,159.0
2016,11,9,14,15,778.0,79.5,2.0,21.0,422.5,195.4,120.88
2016,11,9,14,30,759.0,77.0,2.0,21.0,389.0,151.21,86.13
2016,11,9,14,45,730.5,73.5,2.05,21.0,350.5,106.51,56.8
2016,11,9,15,0,702.0,70.0,2.1,21.0,312.0,59.43,35.22
2016,11,9,15,15,663.0,65.5,2.05,20.5,270.0,45.1,33.87
2016,11,9,15,30,624.0,61.0,2.0,20.0,228.0,43.35,32.38
2016,11,9,15,45,566.5,54.5,1.95,20.0,184.5,39.88,29.21
2016,11,9,16,0,509.0,48.0,1.9,20.0,141.0,36.36,25.85
2016,11,9,16,15,414.5,39.0,1.85,19.5,100.0,30.43,20.27
2016,11,9,16,30,320.0,30.0,1.8,19.0,59.0,24.3,13.3
2016,11,9,16,45,160.0,15.0,1.8,19.0,29.5,11.92,0.0
2016,11,9,17,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,8.0,1.9,15.0,8.0,7.63,0.0
2016,11,10,7,0,0.0,16.0,1.9,15.0,16.0,15.25,0.0
2016,11,10,7,15,101.0,31.0,1.95,15.5,44.0,99.35,64.66
2016,11,10,7,30,202.0,46.0,2.0,16.0,72.0,177.39,138.52
2016,11,10,7,45,247.5,61.5,2.1,16.5,106.5,222.59,178.82
2016,11,10,8,0,293.0,77.0,2.2,17.0,141.0,269.58,219.2
2016,11,10,8,15,321.5,91.5,2.15,17.0,175.5,306.96,250.93
2016,11,10,8,30,350.0,106.0,2.1,17.0,210.0,344.36,281.71
2016,11,10,8,45,378.0,116.0,2.05,17.5,243.5,375.94,306.52
2016,11,10,9,0,406.0,126.0,2.0,18.0,277.0,406.98,330.17
2016,11,10,9,15,246.0,155.5,1.8,18.0,249.5,332.26,268.51
2016,11,10,9,30,86.0,185.0,1.6,18.0,222.0,245.92,197.01
2016,11,10,9,45,311.0,167.5,1.45,18.5,317.0,383.09,307.67
2016,11,10,10,0,536.0,150.0,1.3,19.0,412.0,513.2,406.2
2016,11,10,10,15,506.0,167.0,1.1,19.0,424.5,507.51,398.32
2016,11,10,10,30,476.0,184.0,0.9,19.0,437.0,499.73,389.93
2016,11,10,10,45,301.5,219.5,0.7,19.5,381.5,413.6,321.42
2016,11,10,11,0,127.0,255.0,0.5,20.0,326.0,331.19,255.87
2016,11,10,11,15,322.5,224.0,0.8,20.0,408.5,414.32,322.07
2016,11,10,11,30,518.0,193.0,1.1,20.0,491.0,489.32,379.14
2016,11,10,11,45,515.5,195.0,1.45,20.0,492.5,474.13,367.7
2016,11,10,12,0,513.0,197.0,1.8,20.0,494.0,457.4,355.17
2016,11,10,12,15,672.0,144.0,1.9,20.0,529.0,468.39,362.58
2016,11,10,12,30,831.0,91.0,2.0,20.0,564.0,467.15,359.22
2016,11,10,12,45,826.0,90.0,2.15,20.0,551.0,433.21,330.58
2016,11,10,13,0,821.0,89.0,2.3,20.0,538.0,397.59,300.0
2016,11,10,13,15,812.0,87.5,2.25,20.0,517.5,358.63,265.8
2016,11,10,13,30,803.0,86.0,2.2,20.0,497.0,318.66,230.25
2016,11,10,13,45,731.0,96.5,2.15,20.5,455.5,269.06,188.39
2016,11,10,14,0,659.0,107.0,2.1,21.0,414.0,226.88,153.38
2016,11,10,14,15,433.5,138.5,2.0,21.0,334.5,181.63,124.27
2016,11,10,14,30,208.0,170.0,1.9,21.0,255.0,162.8,118.96
2016,11,10,14,45,200.0,154.5,1.85,21.0,229.5,136.71,100.12
2016,11,10,15,0,192.0,139.0,1.8,21.0,204.0,111.35,84.51
2016,11,10,15,15,181.0,121.5,1.75,20.5,176.5,95.37,77.31
2016,11,10,15,30,170.0,104.0,1.7,20.0,149.0,82.75,66.5
2016,11,10,15,45,328.0,75.5,1.7,20.0,142.0,56.18,43.29
2016,11,10,16,0,486.0,47.0,1.7,20.0,135.0,35.58,25.15
2016,11,10,16,15,391.5,38.0,1.65,19.5,95.0,29.62,19.54
2016,11,10,16,30,297.0,29.0,1.6,19.0,55.0,23.46,12.35
2016,11,10,16,45,148.5,14.5,1.55,19.0,27.5,11.53,0.0
2016,11,10,17,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,5.5,1.1,15.0,5.5,0.0,0.0
2016,11,11,7,0,0.0,11.0,1.2,15.0,11.0,10.48,0.0
2016,11,11,7,15,33.5,28.0,1.25,15.5,32.0,55.07,31.99
2016,11,11,7,30,67.0,45.0,1.3,16.0,53.0,92.68,69.96
2016,11,11,7,45,87.0,63.5,1.4,16.5,79.5,125.08,98.59
2016,11,11,8,0,107.0,82.0,1.5,17.0,106.0,157.6,126.59
2016,11,11,8,15,120.0,100.5,1.5,17.0,132.5,186.41,151.13
2016,11,11,8,30,133.0,119.0,1.5,17.0,159.0,215.06,174.98
2016,11,11,8,45,143.0,136.0,1.5,17.5,184.0,239.77,194.74
2016,11,11,9,0,153.0,153.0,1.5,18.0,209.0,264.13,213.73
2016,11,11,9,15,97.5,163.0,1.55,18.0,200.0,230.52,185.62
2016,11,11,9,30,42.0,173.0,1.6,18.0,191.0,204.5,163.45
2016,11,11,9,45,137.0,190.5,1.65,18.5,256.0,289.36,232.13
2016,11,11,10,0,232.0,208.0,1.7,19.0,321.0,365.3,291.47
2016,11,11,10,15,228.0,220.0,1.7,19.0,335.5,371.66,295.2
2016,11,11,10,30,224.0,232.0,1.7,19.0,350.0,377.06,298.55
2016,11,11,10,45,152.5,238.5,1.7,19.0,320.0,334.6,264.24
2016,11,11,11,0,81.0,245.0,1.7,19.0,290.0,287.59,226.5
2016,11,11,11,15,121.0,254.0,1.65,19.0,322.5,320.85,252.56
2016,11,11,11,30,161.0,263.0,1.6,19.0,355.0,346.33,271.86
2016,11,11,11,45,221.5,257.5,1.6,19.0,384.5,366.53,287.19
2016,11,11,12,0,282.0,252.0,1.6,19.0,414.0,386.04,301.51
2016,11,11,12,15,371.0,229.5,1.55,19.0,440.5,396.13,308.19
2016,11,11,12,30,460.0,207.0,1.5,19.0,467.0,401.87,310.76
2016,11,11,12,45,261.0,220.0,1.5,19.0,367.0,309.96,240.14
2016,11,11,13,0,62.0,233.0,1.5,19.0,267.0,233.44,182.17
2016,11,11,13,15,332.0,185.5,1.45,19.0,356.0,277.45,211.85
2016,11,11,13,30,602.0,138.0,1.4,19.0,445.0,299.75,220.31
2016,11,11,13,45,447.0,163.0,1.4,19.0,384.0,251.0,183.28
2016,11,11,14,0,292.0,188.0,1.4,19.0,323.0,217.42,160.35
2016,11,11,14,15,308.5,171.0,1.4,18.5,304.5,189.34,136.71
2016,11,11,14,30,325.0,154.0,1.4,18.0,286.0,159.62,112.65
2016,11,11,14,45,308.0,142.0,1.4,18.0,257.0,129.66,91.91
2016,11,11,15,0,291.0,130.0,1.4,18.0,228.0,101.15,76.48
2016,11,11,15,15,274.0,114.0,1.3,18.0,196.5,86.15,70.06
2016,11,11,15,30,257.0,98.0,1.2,18.0,165.0,75.21,60.47
2016,11,11,15,45,231.5,81.0,1.2,18.0,133.0,63.19,49.74
2016,11,11,16,0,206.0,64.0,1.2,18.0,101.0,50.78,38.5
2016,11,11,16,15,158.0,47.0,1.1,17.5,70.5,37.93,26.74
2016,11,11,16,30,110.0,30.0,1.0,17.0,40.0,24.7,13.09
2016,11,11,16,45,55.0,15.0,0.95,17.0,20.0,14.3,0.0
2016,11,11,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,12,6,45,62.5,6.5,3.1,15.0,8.5,0.0,0.0
2016,11,12,7,0,125.0,13.0,3.0,15.0,17.0,64.12,0.0
2016,11,12,7,15,260.0,24.5,2.9,15.0,50.5,168.67,102.68
2016,11,12,7,30,395.0,36.0,2.8,15.0,84.0,256.75,200.79
2016,11,12,7,45,476.0,43.0,2.75,15.5,126.0,315.94,254.62
2016,11,12,8,0,557.0,50.0,2.7,16.0,168.0,378.2,308.11
2016,11,12,8,15,607.5,55.0,2.5,16.0,210.0,423.31,346.47
2016,11,12,8,30,658.0,60.0,2.3,16.0,252.0,468.68,383.45
2016,11,12,8,45,693.0,63.5,2.15,16.5,292.0,500.25,407.69
2016,11,12,9,0,728.0,67.0,2.0,17.0,332.0,533.45,432.08
2016,11,12,9,15,751.5,70.0,1.85,17.0,368.0,557.26,449.2
2016,11,12,9,30,775.0,73.0,1.7,17.0,404.0,578.83,464.07
2016,11,12,9,45,798.0,73.0,1.55,17.5,435.5,594.16,473.01
2016,11,12,10,0,821.0,73.0,1.4,18.0,467.0,606.81,479.59
2016,11,12,10,15,832.5,74.5,1.4,18.0,491.5,611.07,481.63
2016,11,12,10,30,844.0,76.0,1.4,18.0,516.0,609.59,479.49
2016,11,12,10,45,605.5,148.5,1.45,18.5,470.0,534.01,419.14
2016,11,12,11,0,367.0,221.0,1.5,19.0,424.0,444.48,348.53
2016,11,12,11,15,323.0,234.5,1.6,19.0,415.0,422.9,331.84
2016,11,12,11,30,279.0,248.0,1.7,19.0,406.0,401.42,314.71
2016,11,12,11,45,263.5,251.5,1.85,19.0,401.5,386.14,302.69
2016,11,12,12,0,248.0,255.0,2.0,19.0,397.0,370.67,290.39
2016,11,12,12,15,278.0,247.5,2.3,19.0,405.0,366.92,287.34
2016,11,12,12,30,308.0,240.0,2.6,19.0,413.0,360.78,281.97
2016,11,12,12,45,306.5,234.0,2.9,19.0,403.0,340.34,265.26
2016,11,12,13,0,305.0,228.0,3.2,19.0,393.0,319.35,247.83
2016,11,12,13,15,267.0,224.0,3.45,19.0,364.5,287.23,221.96
2016,11,12,13,30,229.0,220.0,3.7,19.0,336.0,259.39,199.62
2016,11,12,13,45,269.0,202.0,4.0,19.0,331.0,239.06,181.06
2016,11,12,14,0,309.0,184.0,4.3,19.0,326.0,216.99,160.61
2016,11,12,14,15,537.0,127.0,4.45,19.0,351.5,186.8,125.56
2016,11,12,14,30,765.0,70.0,4.6,19.0,377.0,140.29,78.37
2016,11,12,14,45,738.5,67.0,4.75,19.0,339.5,96.27,50.2
2016,11,12,15,0,712.0,64.0,4.9,19.0,302.0,54.23,34.67
2016,11,12,15,15,673.0,59.5,5.05,18.5,260.5,44.85,33.93
2016,11,12,15,30,634.0,55.0,5.2,18.0,219.0,38.9,28.7
2016,11,12,15,45,573.0,49.5,5.4,18.0,176.0,36.08,26.05
2016,11,12,16,0,512.0,44.0,5.6,18.0,133.0,33.24,23.26
2016,11,12,16,15,412.0,35.5,5.7,17.5,93.0,27.61,17.86
2016,11,12,16,30,312.0,27.0,5.8,17.0,53.0,21.81,10.49
2016,11,12,16,45,156.0,13.5,5.9,16.5,26.5,12.87,0.0
2016,11,12,17,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,6,45,66.5,6.0,0.8,15.0,7.5,0.0,0.0
2016,11,13,7,0,133.0,12.0,0.7,15.0,15.0,66.04,0.0
2016,11,13,7,15,272.5,23.0,0.6,15.0,49.5,170.4,95.88
2016,11,13,7,30,412.0,34.0,0.5,15.0,84.0,261.16,200.66
2016,11,13,7,45,489.5,42.0,0.45,15.0,125.5,319.82,253.17
2016,11,13,8,0,567.0,50.0,0.4,15.0,167.0,381.48,304.73
2016,11,13,8,15,618.0,55.5,0.65,15.0,210.0,427.55,344.3
2016,11,13,8,30,669.0,61.0,0.9,15.0,253.0,473.85,382.92
2016,11,13,8,45,342.0,96.5,1.2,15.5,195.5,327.83,267.68
2016,11,13,9,0,15.0,132.0,1.5,16.0,138.0,139.52,111.37
2016,11,13,9,15,16.5,145.0,1.65,16.0,152.0,152.56,122.46
2016,11,13,9,30,18.0,158.0,1.8,16.0,166.0,165.57,132.93
2016,11,13,9,45,38.0,178.5,2.0,16.5,196.5,205.48,165.28
2016,11,13,10,0,58.0,199.0,2.2,17.0,227.0,237.76,190.95
2016,11,13,10,15,47.0,203.5,2.25,17.0,226.5,232.93,186.44
2016,11,13,10,30,36.0,208.0,2.3,17.0,226.0,228.23,182.19
2016,11,13,10,45,23.5,200.5,2.35,17.5,212.5,205.17,162.97
2016,11,13,11,0,11.0,193.0,2.4,18.0,199.0,189.13,149.49
2016,11,13,11,15,10.5,194.5,2.5,18.0,200.5,189.28,149.54
2016,11,13,11,30,10.0,196.0,2.6,18.0,202.0,189.45,149.6
2016,11,13,11,45,24.5,214.0,2.75,18.0,228.0,213.1,168.62
2016,11,13,12,0,39.0,232.0,2.9,18.0,254.0,237.5,188.03
2016,11,13,12,15,38.5,230.0,2.95,18.0,251.5,232.25,183.7
2016,11,13,12,30,38.0,228.0,3.0,18.0,249.0,226.93,179.41
2016,11,13,12,45,37.5,223.0,3.1,18.5,243.5,218.87,172.63
2016,11,13,13,0,37.0,218.0,3.2,19.0,238.0,210.77,165.85
2016,11,13,13,15,19.0,189.5,3.2,19.0,199.5,178.64,140.44
2016,11,13,13,30,1.0,161.0,3.2,19.0,161.0,146.88,115.37
2016,11,13,13,45,0.5,152.5,3.2,19.0,152.5,138.48,108.79
2016,11,13,14,0,0.0,144.0,3.2,19.0,144.0,130.14,102.21
2016,11,13,14,15,0.0,133.0,3.1,19.0,133.0,119.84,93.97
2016,11,13,14,30,0.0,122.0,3.0,19.0,122.0,109.58,85.71
2016,11,13,14,45,365.0,92.5,2.95,19.0,213.0,89.65,57.41
2016,11,13,15,0,730.0,63.0,2.9,19.0,304.0,52.08,40.18
2016,11,13,15,15,690.5,58.5,2.85,18.5,262.0,44.16,33.34
2016,11,13,15,30,651.0,54.0,2.8,18.0,220.0,41.93,31.38
2016,11,13,15,45,590.0,48.5,2.8,18.0,176.5,35.39,25.46
2016,11,13,16,0,529.0,43.0,2.8,18.0,133.0,32.51,22.62
2016,11,13,16,15,429.0,34.5,2.8,17.5,92.5,26.83,17.18
2016,11,13,16,30,329.0,26.0,2.8,17.0,52.0,20.98,9.5
2016,11,13,16,45,164.5,13.0,2.8,16.5,26.0,12.39,0.0
2016,11,13,17,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,6,45,66.0,5.5,3.0,14.0,7.0,0.0,0.0
2016,11,14,7,0,132.0,11.0,3.0,14.0,14.0,64.25,0.0
2016,11,14,7,15,276.5,22.0,2.95,14.0,48.0,168.89,86.75
2016,11,14,7,30,421.0,33.0,2.9,14.0,82.0,262.81,204.12
2016,11,14,7,45,504.5,40.5,2.85,14.5,124.5,323.76,260.77
2016,11,14,8,0,588.0,48.0,2.8,15.0,167.0,388.03,316.38
2016,11,14,8,15,639.0,53.0,2.65,15.0,210.5,430.26,353.02
2016,11,14,8,30,690.0,58.0,2.5,15.0,254.0,476.74,391.39
2016,11,14,8,45,347.5,92.0,2.4,15.5,191.0,324.5,267.41
2016,11,14,9,0,5.0,126.0,2.3,16.0,128.0,127.04,101.14
2016,11,14,9,15,9.5,139.5,2.15,16.0,143.5,142.44,114.14
2016,11,14,9,30,14.0,153.0,2.0,16.0,159.0,157.86,126.65
2016,11,14,9,45,25.5,171.0,1.9,16.5,182.5,182.31,146.26
2016,11,14,10,0,37.0,189.0,1.8,17.0,206.0,213.78,171.17
2016,11,14,10,15,25.0,187.0,1.65,17.0,199.0,195.38,155.67
2016,11,14,10,30,13.0,185.0,1.5,17.0,192.0,184.65,146.54
2016,11,14,10,45,24.0,202.0,1.4,17.5,215.0,206.94,164.03
2016,11,14,11,0,35.0,219.0,1.3,18.0,238.0,233.75,184.69
2016,11,14,11,15,39.5,226.0,1.3,18.0,248.0,240.66,189.85
2016,11,14,11,30,44.0,233.0,1.3,18.0,258.0,247.13,194.74
2016,11,14,11,45,34.5,225.5,1.3,18.0,245.0,231.88,182.5
2016,11,14,12,0,25.0,218.0,1.3,18.0,232.0,215.42,169.42
2016,11,14,12,15,24.5,216.0,1.45,18.0,229.5,211.61,166.53
2016,11,14,12,30,24.0,214.0,1.6,18.0,227.0,207.76,163.57
2016,11,14,12,45,18.0,202.0,1.75,18.5,212.0,192.69,151.43
2016,11,14,13,0,12.0,190.0,1.9,19.0,197.0,178.17,139.79
2016,11,14,13,15,7.0,177.0,2.15,18.5,181.0,163.67,128.72
2016,11,14,13,30,2.0,164.0,2.4,18.0,165.0,149.71,118.01
2016,11,14,13,45,1.0,146.0,2.65,18.0,146.5,132.98,104.67
2016,11,14,14,0,0.0,128.0,2.9,18.0,128.0,116.52,91.43
2016,11,14,14,15,0.0,104.0,3.05,18.0,104.0,95.31,74.12
2016,11,14,14,30,0.0,80.0,3.2,18.0,80.0,74.13,56.67
2016,11,14,14,45,0.0,72.0,3.4,18.0,72.0,66.86,50.71
2016,11,14,15,0,0.0,64.0,3.6,18.0,64.0,59.53,46.9
2016,11,14,15,15,324.0,59.5,3.7,17.5,141.5,42.14,31.68
2016,11,14,15,30,648.0,55.0,3.8,17.0,219.0,39.19,29.07
2016,11,14,15,45,586.0,49.5,3.9,17.0,175.5,36.35,26.39
2016,11,14,16,0,524.0,44.0,4.0,17.0,132.0,33.52,23.57
2016,11,14,16,15,421.0,35.0,4.0,16.5,91.5,27.41,17.68
2016,11,14,16,30,318.0,26.0,4.0,16.0,51.0,21.09,9.18
2016,11,14,16,45,159.0,13.0,4.0,15.5,25.5,12.39,0.0
2016,11,14,17,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,15,6,45,79.5,5.0,1.1,14.0,6.5,0.0,0.0
2016,11,15,7,0,159.0,10.0,1.1,14.0,13.0,73.77,0.0
2016,11,15,7,15,305.0,19.5,1.2,14.0,46.5,176.32,78.33
2016,11,15,7,30,451.0,29.0,1.3,14.0,80.0,265.35,203.51
2016,11,15,7,45,527.0,35.5,1.45,14.5,121.5,322.83,257.75
2016,11,15,8,0,603.0,42.0,1.6,15.0,163.0,382.82,309.77
2016,11,15,8,15,651.0,46.5,1.65,15.0,205.0,427.04,347.92
2016,11,15,8,30,699.0,51.0,1.7,15.0,247.0,471.18,384.57
2016,11,15,8,45,728.5,54.5,1.75,15.5,286.0,502.81,409.5
2016,11,15,9,0,758.0,58.0,1.8,16.0,325.0,532.89,432.35
2016,11,15,9,15,780.0,60.5,1.85,16.0,360.5,555.36,449.51
2016,11,15,9,30,802.0,63.0,1.9,16.0,396.0,575.54,464.53
2016,11,15,9,45,795.5,71.5,1.95,16.5,422.5,582.55,468.12
2016,11,15,10,0,789.0,80.0,2.0,17.0,449.0,586.45,469.28
2016,11,15,10,15,800.5,81.5,2.1,17.0,473.0,590.73,472.0
2016,11,15,10,30,812.0,83.0,2.2,17.0,497.0,592.11,472.39
2016,11,15,10,45,817.5,84.5,2.3,17.0,513.5,586.92,467.7
2016,11,15,11,0,823.0,86.0,2.4,17.0,530.0,578.83,460.7
2016,11,15,11,15,494.0,170.0,2.6,17.0,438.0,458.49,365.6
2016,11,15,11,30,165.0,254.0,2.8,17.0,346.0,337.89,268.78
2016,11,15,11,45,209.0,251.0,3.05,17.5,368.0,351.11,279.13
2016,11,15,12,0,253.0,248.0,3.3,18.0,390.0,364.44,288.67
2016,11,15,12,15,158.5,243.0,3.7,17.5,332.0,302.19,239.8
2016,11,15,12,30,64.0,238.0,4.1,17.0,274.0,247.05,196.43
2016,11,15,12,45,33.0,203.5,4.6,17.0,222.5,199.59,158.65
2016,11,15,13,0,2.0,169.0,5.1,17.0,171.0,155.82,123.58
2016,11,15,13,15,1.0,155.0,5.45,17.0,156.0,142.34,112.77
2016,11,15,13,30,0.0,141.0,5.8,17.0,141.0,129.08,102.06
2016,11,15,13,45,18.5,160.0,6.15,17.0,168.0,149.15,118.19
2016,11,15,14,0,37.0,179.0,6.5,17.0,195.0,162.45,128.51
2016,11,15,14,15,25.0,161.0,6.5,16.5,171.5,146.23,115.95
2016,11,15,14,30,13.0,143.0,6.5,16.0,148.0,127.51,101.34
2016,11,15,14,45,10.0,129.5,6.55,16.0,133.0,114.08,90.51
2016,11,15,15,0,7.0,116.0,6.6,16.0,118.0,100.95,83.79
2016,11,15,15,15,3.5,101.0,6.55,16.0,102.0,88.27,72.63
2016,11,15,15,30,0.0,86.0,6.5,16.0,86.0,75.55,61.27
2016,11,15,15,45,0.0,68.5,6.45,16.0,68.5,60.81,47.97
2016,11,15,16,0,0.0,51.0,6.4,16.0,51.0,45.87,34.37
2016,11,15,16,15,0.0,35.0,6.25,15.5,35.0,31.93,21.52
2016,11,15,16,30,0.0,19.0,6.1,15.0,19.0,17.64,6.36
2016,11,15,16,45,0.0,9.5,6.0,15.0,9.5,9.05,0.0
2016,11,15,17,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,16,7,15,217.5,16.0,6.45,13.0,40.0,131.67,46.44
2016,11,16,7,30,435.0,32.0,6.5,13.0,80.0,265.22,205.4
2016,11,16,7,45,521.0,39.5,6.6,13.5,123.0,327.16,265.95
2016,11,16,8,0,607.0,47.0,6.7,14.0,166.0,392.54,324.52
2016,11,16,8,15,659.0,51.5,6.75,14.0,209.5,434.77,363.09
2016,11,16,8,30,711.0,56.0,6.8,14.0,253.0,481.31,403.67
2016,11,16,8,45,742.5,60.0,6.85,14.5,293.5,514.87,431.61
2016,11,16,9,0,774.0,64.0,6.9,15.0,334.0,546.83,457.27
2016,11,16,9,15,797.5,66.5,6.95,15.0,371.0,570.31,476.26
2016,11,16,9,30,821.0,69.0,7.0,15.0,408.0,591.42,492.89
2016,11,16,9,45,836.5,71.5,7.05,15.0,439.0,605.02,503.14
2016,11,16,10,0,852.0,74.0,7.1,15.0,470.0,615.76,510.88
2016,11,16,10,15,863.0,75.5,7.2,15.0,494.5,619.61,513.08
2016,11,16,10,30,874.0,77.0,7.3,15.0,519.0,620.37,512.68
2016,11,16,10,45,879.0,78.5,7.4,15.0,536.0,612.1,505.0
2016,11,16,11,0,884.0,80.0,7.5,15.0,553.0,603.47,496.82
2016,11,16,11,15,887.5,80.5,7.6,15.0,563.0,589.9,484.52
2016,11,16,11,30,891.0,81.0,7.7,15.0,573.0,573.39,469.62
2016,11,16,11,45,888.0,82.5,7.8,15.0,574.5,551.55,450.15
2016,11,16,12,0,885.0,84.0,7.9,15.0,576.0,527.15,428.24
2016,11,16,12,15,882.5,83.5,7.9,15.0,570.5,498.6,402.48
2016,11,16,12,30,880.0,83.0,7.9,15.0,565.0,467.77,374.36
2016,11,16,12,45,872.5,83.0,7.9,15.0,551.5,431.54,341.37
2016,11,16,13,0,865.0,83.0,7.9,15.0,538.0,394.83,307.36
2016,11,16,13,15,856.0,82.0,7.85,15.0,517.5,355.25,270.46
2016,11,16,13,30,847.0,81.0,7.8,15.0,497.0,314.55,232.22
2016,11,16,13,45,832.0,79.5,7.8,15.0,469.5,271.04,191.8
2016,11,16,14,0,817.0,78.0,7.8,15.0,442.0,227.37,151.86
2016,11,16,14,15,797.0,75.5,7.75,14.5,409.0,182.16,112.85
2016,11,16,14,30,777.0,73.0,7.7,14.0,376.0,137.75,78.18
2016,11,16,14,45,747.5,70.0,7.7,14.0,337.5,93.45,50.73
2016,11,16,15,0,718.0,67.0,7.7,14.0,299.0,51.43,40.44
2016,11,16,15,15,676.0,62.5,7.65,14.0,257.0,43.74,33.56
2016,11,16,15,30,634.0,58.0,7.6,14.0,215.0,41.88,31.81
2016,11,16,15,45,567.5,52.0,7.55,14.0,171.5,38.72,28.78
2016,11,16,16,0,501.0,46.0,7.5,14.0,128.0,35.57,25.6
2016,11,16,16,15,390.5,36.5,7.4,13.5,88.0,29.05,19.19
2016,11,16,16,30,280.0,27.0,7.3,13.0,48.0,22.31,9.06
2016,11,16,16,45,140.0,13.5,7.2,13.0,24.0,12.87,0.0
2016,11,16,17,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,17,7,15,209.0,15.5,2.15,11.0,37.5,125.76,30.39
2016,11,17,7,30,418.0,31.0,2.1,11.0,75.0,254.8,195.26
2016,11,17,7,45,506.0,38.0,2.05,11.5,117.5,316.24,254.96
2016,11,17,8,0,594.0,45.0,2.0,12.0,160.0,377.09,308.53
2016,11,17,8,15,646.5,50.0,2.0,12.0,203.0,424.05,349.57
2016,11,17,8,30,699.0,55.0,2.0,12.0,246.0,470.98,389.03
2016,11,17,8,45,736.0,58.0,2.0,12.5,287.0,506.24,417.19
2016,11,17,9,0,773.0,61.0,2.0,13.0,328.0,540.1,443.2
2016,11,17,9,15,797.0,64.0,1.95,13.0,365.0,564.4,461.56
2016,11,17,9,30,821.0,67.0,1.9,13.0,402.0,586.37,477.62
2016,11,17,9,45,840.0,68.0,1.9,13.5,433.5,600.38,486.64
2016,11,17,10,0,859.0,69.0,1.9,14.0,465.0,608.27,490.9
2016,11,17,10,15,870.5,70.5,1.85,14.0,490.0,612.8,492.96
2016,11,17,10,30,882.0,72.0,1.8,14.0,515.0,614.28,492.58
2016,11,17,10,45,890.5,72.5,1.75,14.0,533.0,609.74,487.59
2016,11,17,11,0,899.0,73.0,1.7,14.0,551.0,602.08,480.14
2016,11,17,11,15,903.0,73.5,1.65,14.0,561.0,588.72,468.26
2016,11,17,11,30,907.0,74.0,1.6,14.0,571.0,572.35,453.93
2016,11,17,11,45,909.0,73.5,1.55,14.5,574.0,550.94,434.76
2016,11,17,12,0,911.0,73.0,1.5,15.0,577.0,526.73,413.19
2016,11,17,12,15,909.0,73.0,1.5,15.0,571.5,498.42,389.12
2016,11,17,12,30,907.0,73.0,1.5,15.0,566.0,467.71,362.62
2016,11,17,12,45,902.5,72.0,1.55,15.0,553.0,432.78,332.42
2016,11,17,13,0,898.0,71.0,1.6,15.0,540.0,395.92,299.92
2016,11,17,13,15,889.5,70.0,1.75,15.0,519.5,356.01,264.5
2016,11,17,13,30,881.0,69.0,1.9,15.0,499.0,314.82,227.28
2016,11,17,13,45,867.5,67.5,2.05,15.5,471.5,270.92,187.29
2016,11,17,14,0,854.0,66.0,2.2,16.0,444.0,226.58,147.43
2016,11,17,14,15,835.5,64.0,2.25,16.0,411.0,176.43,104.94
2016,11,17,14,30,817.0,62.0,2.3,16.0,378.0,130.97,70.05
2016,11,17,14,45,791.5,59.0,2.4,16.0,339.5,85.11,42.37
2016,11,17,15,0,766.0,56.0,2.5,16.0,301.0,41.12,30.99
2016,11,17,15,15,727.0,52.5,2.45,15.5,259.0,39.53,29.65
2016,11,17,15,30,688.0,49.0,2.4,15.0,217.0,37.98,28.25
2016,11,17,15,45,628.0,43.5,2.35,15.0,173.5,34.61,25.06
2016,11,17,16,0,568.0,38.0,2.3,15.0,130.0,31.24,21.73
2016,11,17,16,15,464.5,30.0,2.25,14.5,89.0,25.29,15.89
2016,11,17,16,30,361.0,22.0,2.2,14.0,48.0,19.18,6.42
2016,11,17,16,45,180.5,11.0,2.2,14.0,24.0,10.48,0.0
2016,11,17,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
