Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,7,45,57.0,43.0,9.25,13.0,51.5,84.99,63.28
2016,11,28,8,0,96.0,61.0,9.5,13.0,76.0,124.67,99.17
2016,11,28,8,15,120.5,79.0,9.55,13.0,103.5,157.99,129.05
2016,11,28,8,30,145.0,97.0,9.6,13.0,131.0,191.61,158.83
2016,11,28,8,45,164.0,113.5,9.65,13.0,158.5,220.45,184.1
2016,11,28,9,0,183.0,130.0,9.7,13.0,186.0,249.21,208.89
2016,11,28,9,15,206.0,140.0,9.7,13.0,211.0,280.29,235.3
2016,11,28,9,30,229.0,150.0,9.7,13.0,236.0,303.03,254.44
2016,11,28,9,45,417.0,129.5,9.7,13.5,301.0,395.38,332.79
2016,11,28,10,0,605.0,109.0,9.7,14.0,366.0,483.99,406.38
2016,11,28,10,15,561.0,128.5,9.65,14.0,377.5,471.44,394.57
2016,11,28,10,30,517.0,148.0,9.6,14.0,389.0,461.03,384.52
2016,11,28,10,45,519.0,154.0,9.55,14.0,404.0,460.77,383.27
2016,11,28,11,0,521.0,160.0,9.5,14.0,419.0,458.56,380.29
2016,11,28,11,15,629.0,143.5,9.45,14.0,462.5,491.7,406.62
2016,11,28,11,30,737.0,127.0,9.4,14.0,506.0,516.41,425.37
2016,11,28,11,45,740.5,126.5,9.35,14.0,509.5,498.65,408.91
2016,11,28,12,0,744.0,126.0,9.3,14.0,513.0,478.5,390.25
2016,11,28,12,15,741.5,125.5,9.2,14.0,508.5,453.37,367.17
2016,11,28,12,30,739.0,125.0,9.1,14.0,504.0,426.33,342.14
2016,11,28,12,45,715.5,129.5,9.05,14.5,489.5,394.2,312.21
2016,11,28,13,0,692.0,134.0,9.0,15.0,475.0,361.79,281.91
2016,11,28,13,15,623.5,135.0,8.85,15.0,433.5,312.47,239.32
2016,11,28,13,30,555.0,136.0,8.7,15.0,392.0,265.78,199.34
2016,11,28,13,45,511.0,136.0,8.6,15.0,361.5,229.43,167.78
2016,11,28,14,0,467.0,136.0,8.5,15.0,331.0,195.82,139.44
2016,11,28,14,15,281.5,143.5,8.35,14.5,258.5,155.33,113.37
2016,11,28,14,30,96.0,151.0,8.2,14.0,186.0,134.86,105.2
2016,11,28,14,45,83.0,137.5,8.1,14.0,165.5,116.44,91.55
2016,11,28,15,0,70.0,124.0,8.0,14.0,145.0,100.62,84.18
2016,11,28,15,15,60.0,106.5,7.8,14.0,122.5,87.47,72.41
2016,11,28,15,30,50.0,89.0,7.6,14.0,100.0,74.01,60.2
2016,11,28,15,45,39.0,70.5,7.4,14.0,78.0,59.57,46.98
2016,11,28,16,0,28.0,52.0,7.2,14.0,56.0,44.8,33.33
2016,11,28,16,15,14.0,34.5,7.0,13.5,36.5,30.42,19.45
2016,11,28,16,30,0.0,17.0,6.8,13.0,17.0,15.76,0.0
2016,11,28,16,45,0.0,8.5,6.65,13.0,8.5,8.1,0.0
2016,11,28,17,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,6.05,11.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,6.55,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,11,29,7,15,193.0,10.5,6.15,10.5,23.0,85.84,0.0
2016,11,29,7,30,386.0,21.0,6.0,11.0,46.0,202.44,92.97
2016,11,29,7,45,490.5,28.0,5.9,11.5,86.0,274.01,213.19
2016,11,29,8,0,595.0,35.0,5.8,12.0,126.0,343.84,279.53
2016,11,29,8,15,654.5,39.5,5.7,12.0,168.5,391.78,324.21
2016,11,29,8,30,714.0,44.0,5.6,12.0,211.0,440.2,367.51
2016,11,29,8,45,751.5,47.5,5.5,12.0,251.5,475.53,398.63
2016,11,29,9,0,789.0,51.0,5.4,12.0,292.0,509.61,427.52
2016,11,29,9,15,814.0,53.5,5.2,12.0,328.5,533.77,447.21
2016,11,29,9,30,839.0,56.0,5.0,12.0,365.0,552.13,461.59
2016,11,29,9,45,856.0,57.5,4.8,12.5,396.0,565.94,470.81
2016,11,29,10,0,873.0,59.0,4.6,13.0,427.0,577.04,477.42
2016,11,29,10,15,884.0,60.5,4.4,13.0,452.0,581.77,479.54
2016,11,29,10,30,895.0,62.0,4.2,13.0,477.0,583.48,479.03
2016,11,29,10,45,901.5,63.0,4.05,13.5,495.0,578.99,472.85
2016,11,29,11,0,908.0,64.0,3.9,14.0,513.0,571.42,464.22
2016,11,29,11,15,911.5,64.5,3.85,14.0,523.5,558.6,452.43
2016,11,29,11,30,915.0,65.0,3.8,14.0,534.0,542.8,438.05
2016,11,29,11,45,914.0,66.0,3.8,14.0,537.0,522.34,419.83
2016,11,29,12,0,913.0,67.0,3.8,14.0,540.0,499.17,399.09
2016,11,29,12,15,911.5,67.0,3.9,14.0,535.5,472.18,375.05
2016,11,29,12,30,910.0,67.0,4.0,14.0,531.0,442.76,348.48
2016,11,29,12,45,895.5,69.5,4.1,14.5,517.5,408.48,316.96
2016,11,29,13,0,881.0,72.0,4.2,15.0,504.0,372.83,283.92
2016,11,29,13,15,872.5,71.0,4.3,15.0,485.0,334.68,248.79
2016,11,29,13,30,864.0,70.0,4.4,15.0,466.0,295.27,212.21
2016,11,29,13,45,849.0,69.0,4.5,15.0,440.0,249.86,170.96
2016,11,29,14,0,834.0,68.0,4.6,15.0,414.0,207.27,132.81
2016,11,29,14,15,815.0,65.5,4.6,14.5,382.0,162.8,95.64
2016,11,29,14,30,796.0,63.0,4.6,14.0,350.0,118.94,63.34
2016,11,29,14,45,768.0,60.0,4.7,14.0,313.0,75.13,39.33
2016,11,29,15,0,740.0,57.0,4.8,14.0,276.0,42.83,32.77
2016,11,29,15,15,698.0,53.0,4.7,13.5,235.5,40.81,30.99
2016,11,29,15,30,656.0,49.0,4.6,13.0,195.0,38.84,29.15
2016,11,29,15,45,588.0,43.0,4.6,13.0,153.0,34.98,25.44
2016,11,29,16,0,520.0,37.0,4.6,13.0,111.0,28.45,19.22
2016,11,29,16,15,402.0,28.5,4.5,12.5,73.0,22.49,12.95
2016,11,29,16,30,284.0,20.0,4.4,12.0,35.0,16.32,0.0
2016,11,29,16,45,142.0,10.0,4.35,12.0,17.5,9.53,0.0
2016,11,29,17,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,7.5,2.2,11.0,7.5,7.15,0.0
2016,11,30,7,30,0.0,15.0,2.1,11.0,15.0,13.92,0.24
2016,11,30,7,45,0.0,30.0,2.05,11.5,30.0,29.13,17.93
2016,11,30,8,0,0.0,45.0,2.0,12.0,45.0,44.71,32.01
2016,11,30,8,15,0.0,61.5,2.0,12.0,61.5,61.62,46.9
2016,11,30,8,30,0.0,78.0,2.0,12.0,78.0,78.13,61.34
2016,11,30,8,45,3.5,93.5,2.0,12.0,94.5,95.1,76.03
2016,11,30,9,0,7.0,109.0,2.0,12.0,111.0,112.05,90.52
2016,11,30,9,15,11.0,122.0,2.1,12.0,126.0,126.45,102.71
2016,11,30,9,30,15.0,135.0,2.2,12.0,141.0,140.9,114.8
2016,11,30,9,45,398.0,106.0,2.35,12.5,272.5,356.49,296.86
2016,11,30,10,0,781.0,77.0,2.5,13.0,404.0,545.83,447.54
2016,11,30,10,15,398.5,124.0,2.65,13.0,291.0,371.17,305.45
2016,11,30,10,30,16.0,171.0,2.8,13.0,178.0,172.98,139.88
2016,11,30,10,45,41.5,190.5,2.95,13.0,210.5,210.88,171.67
2016,11,30,11,0,67.0,210.0,3.1,13.0,243.0,242.23,197.27
2016,11,30,11,15,105.5,219.5,3.35,13.0,273.0,269.02,219.13
2016,11,30,11,30,144.0,229.0,3.6,13.0,303.0,298.01,242.46
2016,11,30,11,45,228.0,222.0,3.9,13.5,339.5,326.54,264.9
2016,11,30,12,0,312.0,215.0,4.2,14.0,376.0,353.62,285.46
2016,11,30,12,15,220.5,221.5,4.6,13.5,335.0,305.3,246.62
2016,11,30,12,30,129.0,228.0,5.0,13.0,294.0,264.05,213.66
2016,11,30,12,45,64.5,179.5,5.4,13.0,212.5,189.16,152.64
2016,11,30,13,0,0.0,131.0,5.8,13.0,131.0,120.88,96.78
2016,11,30,13,15,7.0,149.0,6.0,13.0,152.5,138.51,111.55
2016,11,30,13,30,14.0,167.0,6.2,13.0,174.0,154.77,125.03
2016,11,30,13,45,7.0,137.0,6.45,13.0,140.5,126.0,101.24
2016,11,30,14,0,0.0,107.0,6.7,13.0,107.0,97.99,78.02
2016,11,30,14,15,75.5,128.0,6.65,13.0,155.5,122.16,95.23
2016,11,30,14,30,151.0,149.0,6.6,13.0,204.0,134.42,102.96
2016,11,30,14,45,139.5,135.5,6.6,13.0,182.0,113.12,87.65
2016,11,30,15,0,128.0,122.0,6.6,13.0,160.0,95.32,79.76
2016,11,30,15,15,344.5,91.0,6.5,12.5,172.0,66.62,54.21
2016,11,30,15,30,561.0,60.0,6.4,12.0,184.0,44.78,34.57
2016,11,30,15,45,478.0,53.5,6.35,12.0,143.0,41.24,31.08
2016,11,30,16,0,395.0,47.0,6.3,12.0,102.0,37.76,27.43
2016,11,30,16,15,276.0,35.0,6.2,12.0,66.5,28.73,18.08
2016,11,30,16,30,157.0,23.0,6.1,12.0,31.0,18.29,0.0
2016,11,30,16,45,78.5,11.5,6.1,12.0,15.5,10.96,0.0
2016,11,30,17,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,1,7,15,150.0,10.5,5.5,10.5,19.5,68.19,0.0
2016,12,1,7,30,300.0,21.0,5.4,11.0,39.0,167.5,49.23
2016,12,1,7,45,417.5,29.5,5.35,11.5,78.0,245.68,188.11
2016,12,1,8,0,535.0,38.0,5.3,12.0,117.0,315.12,254.89
2016,12,1,8,15,600.5,43.5,5.45,12.0,159.0,366.0,302.07
2016,12,1,8,30,666.0,49.0,5.6,12.0,201.0,417.54,348.24
2016,12,1,8,45,710.5,53.0,5.75,12.0,242.0,456.42,382.75
2016,12,1,9,0,755.0,57.0,5.9,12.0,283.0,494.29,415.36
2016,12,1,9,15,783.0,59.5,5.95,12.0,319.5,519.77,436.85
2016,12,1,9,30,811.0,62.0,6.0,12.0,356.0,543.13,455.98
2016,12,1,9,45,827.0,65.0,6.05,12.5,387.5,557.78,466.67
2016,12,1,10,0,843.0,68.0,6.1,13.0,419.0,569.7,474.77
2016,12,1,10,15,856.5,69.5,6.1,13.0,444.5,575.58,478.57
2016,12,1,10,30,870.0,71.0,6.1,13.0,470.0,578.47,479.76
2016,12,1,10,45,878.5,72.5,6.1,13.5,488.5,573.31,473.47
2016,12,1,11,0,887.0,74.0,6.1,14.0,507.0,567.6,466.51
2016,12,1,11,15,892.0,74.5,6.1,14.0,518.5,555.88,455.46
2016,12,1,11,30,897.0,75.0,6.1,14.0,530.0,541.19,441.77
2016,12,1,11,45,898.5,75.5,6.1,14.0,533.5,521.83,424.03
2016,12,1,12,0,900.0,76.0,6.1,14.0,537.0,499.71,403.71
2016,12,1,12,15,898.0,75.5,6.0,14.0,533.0,472.39,378.67
2016,12,1,12,30,896.0,75.0,5.9,14.0,529.0,442.72,351.23
2016,12,1,12,45,890.5,74.5,5.85,14.0,517.0,409.5,320.48
2016,12,1,13,0,885.0,74.0,5.8,14.0,505.0,374.41,287.65
2016,12,1,13,15,876.0,73.0,5.7,14.0,485.5,333.52,249.65
2016,12,1,13,30,867.0,72.0,5.6,14.0,466.0,293.56,212.08
2016,12,1,13,45,850.5,71.0,5.55,14.0,439.5,250.93,172.73
2016,12,1,14,0,834.0,70.0,5.5,14.0,413.0,208.16,134.21
2016,12,1,14,15,813.5,67.5,5.5,14.0,381.0,163.63,96.72
2016,12,1,14,30,793.0,65.0,5.5,14.0,349.0,119.84,64.39
2016,12,1,14,45,761.5,62.0,5.5,14.0,311.5,76.17,40.62
2016,12,1,15,0,730.0,59.0,5.5,14.0,274.0,44.64,34.38
2016,12,1,15,15,685.5,55.0,5.4,13.5,233.0,42.67,32.64
2016,12,1,15,30,641.0,51.0,5.3,13.0,192.0,40.78,30.86
2016,12,1,15,45,572.5,44.5,5.2,13.0,150.5,33.34,23.96
2016,12,1,16,0,504.0,38.0,5.1,13.0,109.0,29.4,20.03
2016,12,1,16,15,383.5,29.0,5.15,12.5,71.5,23.0,13.29
2016,12,1,16,30,263.0,20.0,5.2,12.0,34.0,16.36,0.0
2016,12,1,16,45,131.5,10.0,5.3,12.0,17.0,9.53,0.0
2016,12,1,17,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,8.25,10.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,7.65,9.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,7.55,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,7.05,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,2,7,15,172.0,9.5,6.85,9.5,19.5,75.36,0.0
2016,12,2,7,30,344.0,19.0,6.8,10.0,39.0,177.71,33.89
2016,12,2,7,45,455.0,27.0,6.75,10.5,78.0,253.12,193.28
2016,12,2,8,0,566.0,35.0,6.7,11.0,117.0,325.35,264.31
2016,12,2,8,15,630.0,40.5,6.75,11.0,159.0,375.77,311.82
2016,12,2,8,30,694.0,46.0,6.8,11.0,201.0,426.91,358.19
2016,12,2,8,45,732.5,49.5,6.85,11.5,241.5,462.37,389.52
2016,12,2,9,0,771.0,53.0,6.9,12.0,282.0,496.62,418.59
2016,12,2,9,15,798.0,56.0,6.85,12.0,318.5,522.3,440.3
2016,12,2,9,30,825.0,59.0,6.8,12.0,355.0,545.81,459.53
2016,12,2,9,45,840.5,61.5,6.8,12.5,386.5,559.74,469.64
2016,12,2,10,0,856.0,64.0,6.8,13.0,418.0,570.91,477.12
2016,12,2,10,15,869.0,65.5,6.65,13.0,443.5,573.78,478.34
2016,12,2,10,30,882.0,67.0,6.5,13.0,469.0,576.77,479.33
2016,12,2,10,45,889.0,68.5,6.35,13.5,487.0,573.33,474.05
2016,12,2,11,0,896.0,70.0,6.2,14.0,505.0,566.83,466.14
2016,12,2,11,15,900.5,70.5,6.1,14.0,516.0,554.86,454.68
2016,12,2,11,30,905.0,71.0,6.0,14.0,527.0,539.92,440.58
2016,12,2,11,45,906.0,71.0,5.9,14.0,530.5,519.79,422.07
2016,12,2,12,0,907.0,71.0,5.8,14.0,534.0,496.93,401.01
2016,12,2,12,15,905.0,71.0,5.7,14.0,530.0,470.09,376.35
2016,12,2,12,30,903.0,71.0,5.6,14.0,526.0,440.86,349.27
2016,12,2,12,45,899.0,69.5,5.6,14.5,514.0,407.19,317.61
2016,12,2,13,0,895.0,68.0,5.6,15.0,502.0,371.57,283.88
2016,12,2,13,15,886.0,67.0,5.6,15.0,483.0,333.09,248.0
2016,12,2,13,30,877.0,66.0,5.6,15.0,464.0,293.36,210.76
2016,12,2,13,45,859.0,65.5,5.7,15.0,437.5,250.99,171.83
2016,12,2,14,0,841.0,65.0,5.8,15.0,411.0,204.68,130.57
2016,12,2,14,15,821.0,63.0,5.8,15.0,379.0,160.47,93.43
2016,12,2,14,30,801.0,61.0,5.8,15.0,347.0,116.92,61.41
2016,12,2,14,45,768.5,59.0,5.85,15.0,309.5,73.77,38.32
2016,12,2,15,0,736.0,57.0,5.9,15.0,272.0,42.96,32.74
2016,12,2,15,15,692.0,52.5,5.75,14.5,231.5,40.48,30.54
2016,12,2,15,30,648.0,48.0,5.6,14.0,191.0,38.02,28.27
2016,12,2,15,45,577.0,42.5,5.45,14.0,149.5,34.6,24.96
2016,12,2,16,0,506.0,37.0,5.3,14.0,108.0,28.52,19.16
2016,12,2,16,15,386.0,28.0,5.2,13.5,70.5,22.09,12.44
2016,12,2,16,30,266.0,19.0,5.1,13.0,33.0,15.41,0.0
2016,12,2,16,45,133.0,9.5,5.1,12.5,16.5,9.05,0.0
2016,12,2,17,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,7,15,134.5,10.0,4.05,11.0,17.0,61.07,0.0
2016,12,3,7,30,269.0,20.0,4.0,11.0,34.0,150.37,8.31
2016,12,3,7,45,384.5,28.5,3.95,11.5,71.0,228.01,170.79
2016,12,3,8,0,500.0,37.0,3.9,12.0,108.0,300.03,240.67
2016,12,3,8,15,566.5,43.0,3.95,12.0,148.5,349.73,286.5
2016,12,3,8,30,633.0,49.0,4.0,12.0,189.0,397.43,329.08
2016,12,3,8,45,678.0,52.5,4.1,12.5,228.5,435.36,361.8
2016,12,3,9,0,723.0,56.0,4.2,13.0,268.0,472.37,392.59
2016,12,3,9,15,751.5,59.0,4.15,13.0,304.5,498.35,413.93
2016,12,3,9,30,780.0,62.0,4.1,13.0,341.0,522.32,432.99
2016,12,3,9,45,798.0,64.5,4.1,13.5,371.5,537.47,443.82
2016,12,3,10,0,816.0,67.0,4.1,14.0,402.0,550.0,452.23
2016,12,3,10,15,727.0,89.0,4.1,14.0,401.0,521.84,428.38
2016,12,3,10,30,638.0,111.0,4.1,14.0,400.0,489.38,401.21
2016,12,3,10,45,661.0,109.5,4.15,14.5,419.5,492.55,402.32
2016,12,3,11,0,684.0,108.0,4.2,15.0,439.0,493.04,400.95
2016,12,3,11,15,779.0,90.5,4.25,15.0,475.5,511.89,414.84
2016,12,3,11,30,874.0,73.0,4.3,15.0,512.0,525.07,423.61
2016,12,3,11,45,875.5,73.5,4.4,15.0,515.5,506.41,406.93
2016,12,3,12,0,877.0,74.0,4.5,15.0,519.0,485.06,387.83
2016,12,3,12,15,875.5,73.5,4.5,15.0,515.5,458.8,364.2
2016,12,3,12,30,874.0,73.0,4.5,15.0,512.0,430.22,338.19
2016,12,3,12,45,872.5,71.5,4.5,15.5,501.0,398.48,308.51
2016,12,3,13,0,871.0,70.0,4.5,16.0,490.0,364.69,276.67
2016,12,3,13,15,863.0,69.0,4.4,16.0,472.0,327.47,242.16
2016,12,3,13,30,855.0,68.0,4.3,16.0,454.0,288.96,206.31
2016,12,3,13,45,842.0,66.5,4.25,16.0,429.0,244.32,165.8
2016,12,3,14,0,829.0,65.0,4.2,16.0,404.0,202.32,128.27
2016,12,3,14,15,810.0,62.5,4.1,15.5,372.5,158.43,91.84
2016,12,3,14,30,791.0,60.0,4.0,15.0,341.0,115.12,60.24
2016,12,3,14,45,760.5,58.0,3.9,15.0,305.0,72.59,37.53
2016,12,3,15,0,730.0,56.0,3.8,15.0,269.0,42.12,32.0
2016,12,3,15,15,688.0,52.0,3.7,14.5,229.0,40.06,30.19
2016,12,3,15,30,646.0,48.0,3.6,14.0,189.0,38.05,28.31
2016,12,3,15,45,572.5,42.5,3.55,14.0,147.5,34.62,24.99
2016,12,3,16,0,499.0,37.0,3.5,14.0,106.0,28.54,19.19
2016,12,3,16,15,249.5,35.0,3.5,13.5,69.5,27.42,16.78
2016,12,3,16,30,0.0,33.0,3.5,13.0,33.0,27.51,0.0
2016,12,3,16,45,0.0,16.5,3.55,13.0,16.5,15.73,0.0
2016,12,3,17,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,15.5,3.55,11.0,15.5,14.77,0.0
2016,12,4,7,30,0.0,31.0,3.6,11.0,31.0,40.27,0.0
2016,12,4,7,45,225.5,35.5,3.65,11.5,67.0,165.77,122.21
2016,12,4,8,0,451.0,40.0,3.7,12.0,103.0,279.51,223.79
2016,12,4,8,15,522.0,46.5,3.8,12.0,143.0,330.97,270.84
2016,12,4,8,30,593.0,53.0,3.9,12.0,183.0,383.93,317.64
2016,12,4,8,45,368.5,86.0,4.0,12.5,172.0,309.81,257.66
2016,12,4,9,0,144.0,119.0,4.1,13.0,161.0,213.43,176.66
2016,12,4,9,15,153.5,133.0,4.2,13.0,183.0,233.19,193.58
2016,12,4,9,30,163.0,147.0,4.3,13.0,205.0,252.55,209.64
2016,12,4,9,45,364.5,130.0,4.45,13.5,274.5,361.28,300.48
2016,12,4,10,0,566.0,113.0,4.6,14.0,344.0,458.76,379.66
2016,12,4,10,15,508.0,134.0,4.65,14.0,351.0,441.2,364.03
2016,12,4,10,30,450.0,155.0,4.7,14.0,358.0,425.38,350.03
2016,12,4,10,45,415.0,170.0,4.8,14.0,363.0,414.58,340.33
2016,12,4,11,0,380.0,185.0,4.9,14.0,368.0,396.82,325.07
2016,12,4,11,15,407.5,184.0,4.95,14.0,384.0,406.92,332.44
2016,12,4,11,30,435.0,183.0,5.0,14.0,400.0,409.07,333.2
2016,12,4,11,45,441.0,183.0,5.1,14.0,405.0,399.26,324.22
2016,12,4,12,0,447.0,183.0,5.2,14.0,410.0,387.83,313.75
2016,12,4,12,15,526.5,160.0,5.35,14.0,425.0,385.36,310.03
2016,12,4,12,30,606.0,137.0,5.5,14.0,440.0,379.37,302.54
2016,12,4,12,45,497.5,160.0,5.65,14.0,405.5,335.18,265.58
2016,12,4,13,0,389.0,183.0,5.8,14.0,371.0,297.79,234.77
2016,12,4,13,15,407.0,171.5,5.85,14.0,361.5,275.18,213.79
2016,12,4,13,30,425.0,160.0,5.9,14.0,352.0,250.36,190.56
2016,12,4,13,45,363.5,160.5,5.95,14.0,318.0,217.83,163.73
2016,12,4,14,0,302.0,161.0,6.0,14.0,284.0,188.2,140.29
2016,12,4,14,15,267.5,157.5,5.9,14.0,260.5,163.61,121.0
2016,12,4,14,30,233.0,154.0,5.8,14.0,237.0,141.43,105.12
2016,12,4,14,45,227.0,138.0,5.75,14.0,212.0,114.16,86.03
2016,12,4,15,0,221.0,122.0,5.7,14.0,187.0,91.44,76.0
2016,12,4,15,15,196.0,106.5,5.55,13.5,157.5,80.92,66.69
2016,12,4,15,30,171.0,91.0,5.4,13.0,128.0,70.09,56.91
2016,12,4,15,45,149.0,73.0,5.25,13.0,100.0,57.17,44.99
2016,12,4,16,0,127.0,55.0,5.1,13.0,72.0,43.84,32.56
2016,12,4,16,15,63.5,38.0,5.0,13.0,46.5,31.89,20.44
2016,12,4,16,30,0.0,21.0,4.9,13.0,21.0,18.93,0.0
2016,12,4,16,45,0.0,10.5,4.8,13.0,10.5,10.01,0.0
2016,12,4,17,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.5,6.4,11.0,8.5,8.1,0.0
2016,12,5,7,30,0.0,17.0,6.3,11.0,17.0,16.47,0.0
2016,12,5,7,45,29.0,33.0,6.25,11.0,37.0,51.98,34.49
2016,12,5,8,0,58.0,49.0,6.2,11.0,57.0,90.32,69.92
2016,12,5,8,15,70.5,66.5,6.1,11.0,79.5,116.59,93.76
2016,12,5,8,30,83.0,84.0,6.0,11.0,102.0,142.6,117.01
2016,12,5,8,45,91.5,101.0,5.95,11.5,124.0,165.67,137.12
2016,12,5,9,0,100.0,118.0,5.9,12.0,146.0,188.42,156.53
2016,12,5,9,15,107.0,132.0,5.85,12.0,166.5,206.3,171.76
2016,12,5,9,30,114.0,146.0,5.8,12.0,187.0,223.88,186.48
2016,12,5,9,45,182.5,156.0,5.8,12.0,227.5,271.11,226.58
2016,12,5,10,0,251.0,166.0,5.8,12.0,268.0,325.73,272.13
2016,12,5,10,15,263.0,175.5,5.7,12.0,288.5,339.19,282.63
2016,12,5,10,30,275.0,185.0,5.6,12.0,309.0,351.52,292.13
2016,12,5,10,45,414.0,165.0,5.6,12.5,359.5,408.43,338.55
2016,12,5,11,0,553.0,145.0,5.6,13.0,410.0,455.11,375.52
2016,12,5,11,15,574.0,142.5,5.65,13.0,423.0,452.5,372.24
2016,12,5,11,30,595.0,140.0,5.7,13.0,436.0,450.41,369.23
2016,12,5,11,45,633.0,129.5,5.8,13.0,447.0,443.05,361.88
2016,12,5,12,0,671.0,119.0,5.9,13.0,458.0,432.17,351.24
2016,12,5,12,15,619.5,133.5,5.95,13.0,444.5,402.71,325.31
2016,12,5,12,30,568.0,148.0,6.0,13.0,431.0,371.87,298.3
2016,12,5,12,45,471.5,166.5,6.1,13.0,398.0,331.14,263.92
2016,12,5,13,0,375.0,185.0,6.2,13.0,365.0,294.68,233.57
2016,12,5,13,15,320.5,186.0,6.15,13.0,336.0,261.95,205.99
2016,12,5,13,30,266.0,187.0,6.1,13.0,307.0,232.44,181.55
2016,12,5,13,45,252.5,177.5,6.1,13.0,286.0,207.08,159.66
2016,12,5,14,0,239.0,168.0,6.1,13.0,265.0,182.51,138.79
2016,12,5,14,15,229.5,155.5,6.0,13.0,243.0,157.07,117.68
2016,12,5,14,30,220.0,143.0,5.9,13.0,221.0,132.33,98.39
2016,12,5,14,45,200.5,131.5,5.85,13.0,196.5,108.64,82.34
2016,12,5,15,0,181.0,120.0,5.8,13.0,172.0,94.05,78.61
2016,12,5,15,15,165.0,103.5,5.8,12.5,146.0,82.19,68.07
2016,12,5,15,30,149.0,87.0,5.8,12.0,120.0,70.0,57.05
2016,12,5,15,45,127.0,69.5,5.8,12.0,93.0,56.81,44.84
2016,12,5,16,0,105.0,52.0,5.8,12.0,66.0,43.27,32.19
2016,12,5,16,15,52.5,36.0,5.7,11.5,43.0,30.45,19.37
2016,12,5,16,30,0.0,20.0,5.6,11.0,20.0,18.14,0.0
2016,12,5,16,45,0.0,10.0,5.55,11.0,10.0,9.53,0.0
2016,12,5,17,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,5.75,10.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,7.85,9.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,13.0,7.35,9.0,13.0,12.39,0.0
2016,12,6,7,30,0.0,26.0,7.3,9.0,26.0,31.58,0.0
2016,12,6,7,45,177.0,34.0,7.25,9.5,57.5,142.29,102.53
2016,12,6,8,0,354.0,42.0,7.2,10.0,89.0,234.78,189.46
2016,12,6,8,15,408.0,52.0,7.15,10.0,125.0,279.54,231.75
2016,12,6,8,30,462.0,62.0,7.1,10.0,161.0,325.4,273.55
2016,12,6,8,45,497.5,70.0,7.05,10.5,196.0,359.95,304.25
2016,12,6,9,0,533.0,78.0,7.0,11.0,231.0,393.83,333.34
2016,12,6,9,15,565.5,81.5,6.85,11.0,262.5,420.12,355.89
2016,12,6,9,30,598.0,85.0,6.7,11.0,294.0,444.96,376.6
2016,12,6,9,45,711.5,76.5,6.55,11.5,347.5,500.02,421.43
2016,12,6,10,0,825.0,68.0,6.4,12.0,401.0,552.21,462.78
2016,12,6,10,15,759.5,81.5,6.3,12.0,402.5,527.19,440.94
2016,12,6,10,30,694.0,95.0,6.2,12.0,404.0,500.8,418.0
2016,12,6,10,45,784.0,83.5,6.1,12.0,447.0,529.07,440.14
2016,12,6,11,0,874.0,72.0,6.0,12.0,490.0,552.5,457.67
2016,12,6,11,15,879.0,73.0,5.95,12.0,501.5,541.95,447.27
2016,12,6,11,30,884.0,74.0,5.9,12.0,513.0,528.46,434.35
2016,12,6,11,45,883.5,75.0,5.85,12.0,516.5,509.37,416.64
2016,12,6,12,0,883.0,76.0,5.8,12.0,520.0,487.65,396.45
2016,12,6,12,15,674.5,125.0,5.7,12.0,463.0,418.15,338.29
2016,12,6,12,30,466.0,174.0,5.6,12.0,406.0,354.28,285.56
2016,12,6,12,45,664.0,125.0,5.6,12.0,447.5,366.6,290.88
2016,12,6,13,0,862.0,76.0,5.6,12.0,489.0,364.1,281.56
2016,12,6,13,15,693.0,107.5,5.6,12.0,431.0,305.82,233.19
2016,12,6,13,30,524.0,139.0,5.6,12.0,373.0,258.27,195.27
2016,12,6,13,45,488.0,137.0,5.7,12.0,345.5,223.8,165.18
2016,12,6,14,0,452.0,135.0,5.8,12.0,318.0,191.43,137.61
2016,12,6,14,15,614.0,100.5,5.85,12.0,329.0,161.7,104.83
2016,12,6,14,30,776.0,66.0,5.9,12.0,340.0,119.31,65.2
2016,12,6,14,45,745.5,63.0,5.95,12.0,303.5,76.77,41.81
2016,12,6,15,0,715.0,60.0,6.0,12.0,267.0,45.65,35.57
2016,12,6,15,15,670.5,55.5,5.95,11.5,227.5,43.25,33.42
2016,12,6,15,30,626.0,51.0,5.9,11.0,188.0,37.3,27.97
2016,12,6,15,45,555.0,45.0,5.9,11.0,147.0,33.85,24.6
2016,12,6,16,0,484.0,39.0,5.9,11.0,106.0,30.38,21.04
2016,12,6,16,15,361.5,29.5,5.85,10.5,69.5,23.52,13.76
2016,12,6,16,30,239.0,20.0,5.8,10.0,33.0,16.4,0.0
2016,12,6,16,45,119.5,10.0,5.8,10.0,16.5,9.53,0.0
2016,12,6,17,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,5.35,9.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.0,2.6,8.0,7.0,6.67,0.0
2016,12,7,7,30,0.0,14.0,2.6,8.0,14.0,13.0,0.0
2016,12,7,7,45,12.0,29.5,2.65,8.5,31.5,39.46,24.28
2016,12,7,8,0,24.0,45.0,2.7,9.0,49.0,62.17,46.6
2016,12,7,8,15,33.0,62.0,2.75,9.0,68.5,85.29,67.47
2016,12,7,8,30,42.0,79.0,2.8,9.0,88.0,108.1,87.82
2016,12,7,8,45,47.5,95.0,2.85,9.0,107.5,127.61,105.09
2016,12,7,9,0,53.0,111.0,2.9,9.0,127.0,146.98,121.94
2016,12,7,9,15,57.5,126.0,3.05,9.0,144.5,164.38,136.87
2016,12,7,9,30,62.0,141.0,3.2,9.0,162.0,181.57,151.42
2016,12,7,9,45,154.0,152.5,3.4,9.5,212.5,250.86,210.32
2016,12,7,10,0,246.0,164.0,3.6,10.0,263.0,320.18,267.84
2016,12,7,10,15,135.5,167.5,3.55,10.0,222.5,251.28,209.07
2016,12,7,10,30,25.0,171.0,3.5,10.0,182.0,178.36,146.65
2016,12,7,10,45,168.5,182.5,3.5,10.0,262.5,278.38,231.33
2016,12,7,11,0,312.0,194.0,3.5,10.0,343.0,368.47,305.09
2016,12,7,11,15,209.5,207.0,3.6,10.0,308.0,315.29,260.16
2016,12,7,11,30,107.0,220.0,3.7,10.0,273.0,265.81,218.65
2016,12,7,11,45,63.0,204.5,3.8,10.0,236.0,225.15,184.81
2016,12,7,12,0,19.0,189.0,3.9,10.0,199.0,184.96,151.28
2016,12,7,12,15,54.5,203.5,4.15,10.0,231.0,213.71,175.16
2016,12,7,12,30,90.0,218.0,4.4,10.0,263.0,237.69,194.57
2016,12,7,12,45,166.0,212.0,4.7,10.0,292.0,256.14,208.56
2016,12,7,13,0,242.0,206.0,5.0,10.0,321.0,267.94,216.15
2016,12,7,13,15,124.5,182.0,5.15,10.0,241.0,200.4,161.71
2016,12,7,13,30,7.0,158.0,5.3,10.0,161.0,145.13,118.45
2016,12,7,13,45,3.5,134.0,5.5,10.0,135.5,122.57,99.62
2016,12,7,14,0,0.0,110.0,5.7,10.0,110.0,100.5,81.08
2016,12,7,14,15,0.0,75.0,5.85,10.0,75.0,69.67,54.73
2016,12,7,14,30,0.0,40.0,6.0,10.0,40.0,37.14,26.67
2016,12,7,14,45,0.0,35.5,6.2,10.0,35.5,32.95,23.05
2016,12,7,15,0,0.0,31.0,6.4,10.0,31.0,28.76,20.54
2016,12,7,15,15,0.0,26.5,6.5,10.0,26.5,24.58,16.7
2016,12,7,15,30,0.0,22.0,6.6,10.0,22.0,20.39,12.82
2016,12,7,15,45,0.0,17.0,6.75,10.0,17.0,15.75,8.49
2016,12,7,16,0,0.0,12.0,6.9,10.0,12.0,11.11,4.15
2016,12,7,16,15,0.0,7.5,7.0,10.0,7.5,6.94,0.08
2016,12,7,16,30,0.0,3.0,7.1,10.0,3.0,2.77,0.0
2016,12,7,16,45,0.0,1.5,7.2,10.0,1.5,1.43,0.0
2016,12,7,17,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,7.8,10.5,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.9,11.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.8,12.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.75,13.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.5,7.65,14.0,5.5,5.24,0.0
2016,12,8,7,30,0.0,11.0,7.6,14.0,11.0,10.2,0.0
2016,12,8,7,45,0.0,26.5,7.55,14.0,26.5,26.59,13.75
2016,12,8,8,0,0.0,42.0,7.5,14.0,42.0,43.05,29.8
2016,12,8,8,15,7.0,58.5,7.4,14.0,60.0,63.33,47.65
2016,12,8,8,30,14.0,75.0,7.3,14.0,78.0,83.43,65.27
2016,12,8,8,45,20.0,91.0,7.2,14.0,96.0,102.39,81.79
2016,12,8,9,0,26.0,107.0,7.1,14.0,114.0,127.71,103.52
2016,12,8,9,15,31.0,121.0,6.9,14.0,130.5,143.99,117.37
2016,12,8,9,30,36.0,135.0,6.7,14.0,147.0,160.2,131.0
2016,12,8,9,45,167.5,146.0,6.5,14.5,211.5,250.88,207.95
2016,12,8,10,0,299.0,157.0,6.3,15.0,276.0,341.91,283.24
2016,12,8,10,15,149.5,148.0,6.1,15.0,207.5,237.88,195.68
2016,12,8,10,30,0.0,139.0,5.9,15.0,139.0,132.22,105.8
2016,12,8,10,45,11.5,160.5,5.75,15.0,166.0,159.13,128.26
2016,12,8,11,0,23.0,182.0,5.6,15.0,193.0,185.51,149.99
2016,12,8,11,15,37.0,194.0,5.35,15.0,212.5,207.38,167.85
2016,12,8,11,30,51.0,206.0,5.1,15.0,232.0,223.79,181.07
2016,12,8,11,45,50.5,208.0,4.95,15.0,234.0,222.5,179.71
2016,12,8,12,0,50.0,210.0,4.8,15.0,236.0,221.06,178.28
2016,12,8,12,15,25.0,185.0,4.65,15.0,198.0,182.52,146.62
2016,12,8,12,30,0.0,160.0,4.5,15.0,160.0,148.07,118.4
2016,12,8,12,45,26.5,179.5,4.35,15.0,192.5,174.85,140.21
2016,12,8,13,0,53.0,199.0,4.2,15.0,225.0,198.16,158.7
2016,12,8,13,15,86.0,197.0,4.05,15.0,236.5,202.2,160.92
