Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,13,30,119.0,195.0,3.9,15.0,248.0,201.92,159.23
2016,12,8,13,45,59.5,135.5,3.8,15.0,162.0,134.48,105.34
2016,12,8,14,0,0.0,76.0,3.7,15.0,76.0,70.72,54.42
2016,12,8,14,15,23.5,108.0,3.55,15.0,116.5,99.21,77.49
2016,12,8,14,30,47.0,140.0,3.4,15.0,157.0,122.44,96.15
2016,12,8,14,45,42.5,126.0,3.3,15.0,140.0,106.75,83.88
2016,12,8,15,0,38.0,112.0,3.2,15.0,123.0,92.48,76.54
2016,12,8,15,15,31.5,96.0,3.05,15.0,104.5,80.21,65.62
2016,12,8,15,30,25.0,80.0,2.9,15.0,86.0,67.66,54.29
2016,12,8,15,45,15.0,63.5,2.8,15.0,67.0,55.98,43.59
2016,12,8,16,0,5.0,47.0,2.7,15.0,48.0,41.92,30.64
2016,12,8,16,15,2.5,30.5,2.55,14.5,31.0,27.69,16.91
2016,12,8,16,30,0.0,14.0,2.4,14.0,14.0,12.99,0.0
2016,12,8,16,45,0.0,7.0,2.3,14.0,7.0,6.67,0.0
2016,12,8,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,2.5,2.6,13.0,2.5,2.38,0.0
2016,12,9,7,30,0.0,5.0,2.6,13.0,5.0,4.77,0.0
2016,12,9,7,45,0.0,13.0,2.65,13.5,13.0,12.05,2.99
2016,12,9,8,0,0.0,21.0,2.7,14.0,21.0,19.48,10.41
2016,12,9,8,15,0.0,30.0,2.75,14.0,30.0,27.84,17.84
2016,12,9,8,30,0.0,39.0,2.8,14.0,39.0,36.22,25.22
2016,12,9,8,45,0.0,47.5,2.85,14.5,47.5,44.14,32.07
2016,12,9,9,0,0.0,56.0,2.9,15.0,56.0,52.07,38.83
2016,12,9,9,15,0.0,64.5,2.85,15.0,64.5,60.12,45.69
2016,12,9,9,30,0.0,73.0,2.8,15.0,73.0,68.28,52.58
2016,12,9,9,45,32.0,118.5,2.75,15.0,131.5,137.06,110.72
2016,12,9,10,0,64.0,164.0,2.7,15.0,190.0,203.35,165.55
2016,12,9,10,15,32.0,145.5,2.55,15.0,158.5,162.86,131.43
2016,12,9,10,30,0.0,127.0,2.4,15.0,127.0,120.32,95.65
2016,12,9,10,45,68.0,168.0,2.3,15.5,200.0,202.37,163.62
2016,12,9,11,0,136.0,209.0,2.2,16.0,273.0,283.69,228.61
2016,12,9,11,15,89.5,205.5,2.15,16.0,248.0,246.32,197.67
2016,12,9,11,30,43.0,202.0,2.1,16.0,223.0,215.87,172.69
2016,12,9,11,45,60.0,209.5,2.05,16.0,239.5,228.57,182.82
2016,12,9,12,0,77.0,217.0,2.0,16.0,256.0,240.11,191.74
2016,12,9,12,15,111.5,219.0,2.0,16.0,274.5,254.81,203.02
2016,12,9,12,30,146.0,221.0,2.0,16.0,293.0,264.37,209.85
2016,12,9,12,45,122.5,215.0,2.05,16.0,274.5,242.65,192.22
2016,12,9,13,0,99.0,209.0,2.1,16.0,256.0,222.34,175.93
2016,12,9,13,15,173.5,198.0,2.1,16.0,277.0,228.69,178.82
2016,12,9,13,30,248.0,187.0,2.1,16.0,298.0,227.98,175.03
2016,12,9,13,45,208.0,179.5,2.1,16.0,269.0,201.11,153.53
2016,12,9,14,0,168.0,172.0,2.1,16.0,240.0,175.82,133.9
2016,12,9,14,15,112.0,157.0,2.1,15.5,201.0,145.96,112.01
2016,12,9,14,30,56.0,142.0,2.1,15.0,162.0,124.69,97.48
2016,12,9,14,45,52.5,127.5,2.1,15.0,144.5,108.22,84.76
2016,12,9,15,0,49.0,113.0,2.1,15.0,127.0,93.15,77.08
2016,12,9,15,15,311.5,81.0,2.1,15.0,150.5,59.08,46.96
2016,12,9,15,30,574.0,49.0,2.1,15.0,174.0,35.52,25.95
2016,12,9,15,45,507.5,43.0,2.15,15.0,136.0,32.02,22.61
2016,12,9,16,0,441.0,37.0,2.2,15.0,98.0,28.48,19.06
2016,12,9,16,15,328.0,28.0,2.2,15.0,64.0,22.05,12.32
2016,12,9,16,30,215.0,19.0,2.2,15.0,30.0,15.37,0.0
2016,12,9,16,45,107.5,9.5,2.25,15.0,15.0,9.05,0.0
2016,12,9,17,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,1.5,5.75,14.5,1.5,1.39,0.0
2016,12,10,8,0,0.0,3.0,6.0,15.0,3.0,2.77,0.0
2016,12,10,8,15,0.0,4.5,6.1,15.0,4.5,4.16,0.0
2016,12,10,8,30,0.0,6.0,6.2,15.0,6.0,5.55,0.0
2016,12,10,8,45,0.0,7.5,6.3,15.0,7.5,6.94,0.27
2016,12,10,9,0,0.0,9.0,6.4,15.0,9.0,8.33,1.48
2016,12,10,9,15,0.0,10.5,6.25,15.0,10.5,9.73,2.68
2016,12,10,9,30,0.0,12.0,6.1,15.0,12.0,11.12,3.87
2016,12,10,9,45,0.0,51.0,6.0,15.0,51.0,47.39,34.82
2016,12,10,10,0,0.0,90.0,5.9,15.0,90.0,84.55,66.21
2016,12,10,10,15,0.0,67.0,5.85,15.0,67.0,62.33,47.34
2016,12,10,10,30,0.0,44.0,5.8,15.0,44.0,40.88,29.13
2016,12,10,10,45,0.0,75.5,5.75,15.0,75.5,70.27,53.93
2016,12,10,11,0,0.0,107.0,5.7,15.0,107.0,100.18,78.96
2016,12,10,11,15,0.0,57.5,5.5,15.0,57.5,53.48,39.65
2016,12,10,11,30,0.0,8.0,5.3,15.0,8.0,7.42,0.65
2016,12,10,11,45,0.0,34.0,5.15,15.0,34.0,31.59,21.15
2016,12,10,12,0,0.0,60.0,5.0,15.0,60.0,55.81,41.59
2016,12,10,12,15,0.0,53.0,4.75,15.0,53.0,49.29,36.09
2016,12,10,12,30,0.0,46.0,4.5,15.0,46.0,42.76,30.6
2016,12,10,12,45,0.0,33.0,4.25,15.0,33.0,30.65,20.38
2016,12,10,13,0,0.0,20.0,4.0,15.0,20.0,18.56,10.14
2016,12,10,13,15,0.0,36.5,3.75,15.0,36.5,33.91,23.19
2016,12,10,13,30,0.0,53.0,3.5,15.0,53.0,49.27,36.24
2016,12,10,13,45,0.0,47.5,3.25,15.0,47.5,44.14,31.94
2016,12,10,14,0,0.0,42.0,3.0,15.0,42.0,39.01,27.64
2016,12,10,14,15,0.0,43.0,2.9,14.5,43.0,39.94,28.54
2016,12,10,14,30,0.0,44.0,2.8,14.0,44.0,40.87,29.43
2016,12,10,14,45,0.0,39.5,2.75,14.0,39.5,36.67,25.87
2016,12,10,15,0,0.0,35.0,2.7,14.0,35.0,32.48,23.55
2016,12,10,15,15,0.0,29.5,2.85,14.0,29.5,27.37,18.91
2016,12,10,15,30,0.0,24.0,3.0,14.0,24.0,22.25,14.24
2016,12,10,15,45,0.0,18.5,3.15,14.0,18.5,17.14,9.55
2016,12,10,16,0,0.0,13.0,3.3,14.0,13.0,12.04,4.84
2016,12,10,16,15,0.0,8.5,3.45,14.0,8.5,7.87,0.78
2016,12,10,16,30,0.0,4.0,3.6,14.0,4.0,3.7,0.0
2016,12,10,16,45,0.0,2.0,3.75,14.0,2.0,1.91,0.0
2016,12,10,17,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,8.5,3.65,10.0,8.5,8.1,0.0
2016,12,11,7,30,0.0,17.0,3.6,10.0,17.0,16.2,0.0
2016,12,11,7,45,121.5,29.0,3.6,10.0,44.0,99.51,62.31
2016,12,11,8,0,243.0,41.0,3.6,10.0,71.0,180.03,142.06
2016,12,11,8,15,281.0,55.0,3.65,10.0,102.0,218.12,178.19
2016,12,11,8,30,319.0,69.0,3.7,10.0,133.0,257.06,213.45
2016,12,11,8,45,344.5,81.0,3.8,10.5,164.0,287.52,240.35
2016,12,11,9,0,370.0,93.0,3.9,11.0,195.0,317.62,266.08
2016,12,11,9,15,390.0,102.5,3.75,11.0,223.0,341.19,286.02
2016,12,11,9,30,410.0,112.0,3.6,11.0,251.0,363.76,304.57
2016,12,11,9,45,268.0,139.5,3.5,11.0,234.0,306.81,256.2
2016,12,11,10,0,126.0,167.0,3.4,11.0,217.0,248.55,206.21
2016,12,11,10,15,150.0,178.0,3.4,11.0,241.0,270.76,224.62
2016,12,11,10,30,174.0,189.0,3.4,11.0,265.0,292.21,241.97
2016,12,11,10,45,315.0,176.0,3.4,11.5,321.0,357.33,295.24
2016,12,11,11,0,456.0,163.0,3.4,12.0,377.0,419.08,344.13
2016,12,11,11,15,281.0,189.5,3.35,12.0,322.5,339.64,278.14
2016,12,11,11,30,106.0,216.0,3.3,12.0,268.0,261.44,213.28
2016,12,11,11,45,292.0,193.5,3.25,12.0,338.0,332.21,270.96
2016,12,11,12,0,478.0,171.0,3.2,12.0,408.0,389.62,315.36
2016,12,11,12,15,289.5,194.0,3.2,12.0,337.5,310.98,251.29
2016,12,11,12,30,101.0,217.0,3.2,12.0,267.0,241.37,195.37
2016,12,11,12,45,50.5,165.0,3.2,12.0,190.0,170.92,137.89
2016,12,11,13,0,0.0,113.0,3.2,12.0,113.0,104.63,83.4
2016,12,11,13,15,13.0,142.5,3.3,12.0,148.5,134.55,108.38
2016,12,11,13,30,26.0,172.0,3.4,12.0,184.0,162.12,131.0
2016,12,11,13,45,13.0,129.5,3.55,12.0,135.5,120.83,96.89
2016,12,11,14,0,0.0,87.0,3.7,12.0,87.0,80.47,63.4
2016,12,11,14,15,0.0,102.5,3.65,12.0,102.5,93.45,74.56
2016,12,11,14,30,0.0,118.0,3.6,12.0,118.0,105.14,84.56
2016,12,11,14,45,0.0,105.5,3.6,12.0,105.5,93.65,74.85
2016,12,11,15,0,0.0,93.0,3.6,12.0,93.0,82.36,68.45
2016,12,11,15,15,0.0,79.0,3.5,11.5,79.0,70.48,57.86
2016,12,11,15,30,0.0,65.0,3.4,11.0,65.0,58.46,46.96
2016,12,11,15,45,0.0,51.0,3.3,11.0,51.0,46.3,35.72
2016,12,11,16,0,0.0,37.0,3.2,11.0,37.0,34.0,24.25
2016,12,11,16,15,0.0,24.0,3.1,11.0,24.0,22.29,12.82
2016,12,11,16,30,0.0,11.0,3.0,11.0,11.0,10.19,0.0
2016,12,11,16,45,0.0,5.5,2.9,11.0,5.5,5.24,0.0
2016,12,11,17,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,6.0,3.55,9.0,6.0,0.0,0.0
2016,12,12,7,30,0.0,12.0,3.5,9.0,12.0,11.44,0.0
2016,12,12,7,45,55.0,27.0,3.45,9.5,33.5,60.64,34.73
2016,12,12,8,0,110.0,42.0,3.4,10.0,55.0,112.55,87.07
2016,12,12,8,15,129.0,58.5,3.3,10.0,80.0,141.96,114.63
2016,12,12,8,30,148.0,75.0,3.2,10.0,105.0,171.33,141.14
2016,12,12,8,45,160.0,91.0,3.15,10.5,129.5,196.38,163.13
2016,12,12,9,0,172.0,107.0,3.1,11.0,154.0,213.01,177.53
2016,12,12,9,15,179.5,122.0,2.95,11.0,177.0,233.51,194.92
2016,12,12,9,30,187.0,137.0,2.8,11.0,200.0,253.4,211.38
2016,12,12,9,45,286.5,138.5,2.7,11.5,245.5,315.76,262.94
2016,12,12,10,0,386.0,140.0,2.6,12.0,291.0,378.6,313.38
2016,12,12,10,15,460.5,135.5,2.5,12.0,327.0,412.03,339.76
2016,12,12,10,30,535.0,131.0,2.4,12.0,363.0,443.59,364.22
2016,12,12,10,45,477.0,150.5,2.3,12.0,364.5,425.58,348.14
2016,12,12,11,0,419.0,170.0,2.2,12.0,366.0,406.25,331.29
2016,12,12,11,15,446.0,169.0,2.2,12.0,382.5,410.14,333.62
2016,12,12,11,30,473.0,168.0,2.2,12.0,399.0,411.77,333.81
2016,12,12,11,45,304.0,195.0,2.25,12.5,344.0,339.49,274.57
2016,12,12,12,0,135.0,222.0,2.3,13.0,289.0,274.4,221.44
2016,12,12,12,15,141.5,220.5,2.4,13.0,290.5,269.38,217.18
2016,12,12,12,30,148.0,219.0,2.5,13.0,292.0,263.61,211.99
2016,12,12,12,45,113.5,212.0,2.6,13.0,267.0,236.9,190.27
2016,12,12,13,0,79.0,205.0,2.7,13.0,242.0,212.32,170.49
2016,12,12,13,15,153.0,197.0,2.8,13.0,266.0,221.99,176.34
2016,12,12,13,30,227.0,189.0,2.9,13.0,290.0,225.87,176.43
2016,12,12,13,45,178.5,180.5,3.0,13.0,257.5,195.79,152.4
2016,12,12,14,0,130.0,172.0,3.1,13.0,225.0,169.41,132.05
2016,12,12,14,15,223.0,151.5,3.1,13.0,233.5,154.22,115.22
2016,12,12,14,30,316.0,131.0,3.1,13.0,242.0,133.24,94.88
2016,12,12,14,45,301.5,119.0,3.15,13.0,216.0,105.29,76.35
2016,12,12,15,0,287.0,107.0,3.2,13.0,190.0,81.43,67.34
2016,12,12,15,15,267.5,93.0,3.15,12.5,161.5,71.76,58.76
2016,12,12,15,30,248.0,79.0,3.1,12.0,133.0,61.81,49.76
2016,12,12,15,45,218.5,64.0,3.1,12.0,104.0,50.82,39.58
2016,12,12,16,0,189.0,49.0,3.1,12.0,75.0,37.62,27.32
2016,12,12,16,15,127.5,34.5,3.05,12.0,49.0,28.25,17.71
2016,12,12,16,30,66.0,20.0,3.0,12.0,23.0,16.7,0.0
2016,12,12,16,45,33.0,10.0,3.0,12.0,11.5,9.53,0.0
2016,12,12,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,6.5,1.55,12.0,6.5,0.0,0.0
2016,12,13,7,30,0.0,13.0,1.6,12.0,13.0,12.39,0.0
2016,12,13,7,45,84.5,26.5,1.65,12.5,36.5,78.92,44.33
2016,12,13,8,0,169.0,40.0,1.7,13.0,60.0,145.25,111.76
2016,12,13,8,15,208.0,55.0,1.75,13.0,89.5,183.2,146.73
2016,12,13,8,30,247.0,70.0,1.8,13.0,119.0,222.15,181.12
2016,12,13,8,45,270.0,84.0,1.85,13.0,148.0,243.45,200.34
2016,12,13,9,0,293.0,98.0,1.9,13.0,177.0,273.41,225.93
2016,12,13,9,15,311.0,110.0,1.85,13.0,204.5,297.74,246.17
2016,12,13,9,30,329.0,122.0,1.8,13.0,232.0,321.33,265.3
2016,12,13,9,45,164.5,117.5,1.75,13.5,172.5,216.48,178.0
2016,12,13,10,0,0.0,113.0,1.7,14.0,113.0,107.72,85.61
2016,12,13,10,15,257.5,124.0,1.65,14.0,235.5,278.38,229.19
2016,12,13,10,30,515.0,135.0,1.6,14.0,358.0,436.56,354.61
2016,12,13,10,45,320.5,170.5,1.55,14.0,311.0,354.38,286.84
2016,12,13,11,0,126.0,206.0,1.5,14.0,264.0,275.39,222.21
2016,12,13,11,15,83.5,202.0,1.5,14.0,241.0,239.85,193.41
2016,12,13,11,30,41.0,198.0,1.5,14.0,218.0,211.14,169.83
2016,12,13,11,45,20.5,157.0,1.5,14.0,167.0,156.81,125.52
2016,12,13,12,0,0.0,116.0,1.5,14.0,116.0,108.1,85.38
2016,12,13,12,15,0.0,122.0,1.45,14.0,122.0,113.5,89.96
2016,12,13,12,30,0.0,128.0,1.4,14.0,128.0,118.8,94.35
2016,12,13,12,45,59.0,168.5,1.4,14.0,196.5,177.31,141.74
2016,12,13,13,0,118.0,209.0,1.4,14.0,265.0,229.07,182.11
2016,12,13,13,15,61.0,181.0,1.4,14.0,210.0,181.45,144.22
2016,12,13,13,30,4.0,153.0,1.4,14.0,155.0,140.1,112.0
2016,12,13,13,45,2.0,127.0,1.4,14.0,128.0,116.25,92.54
2016,12,13,14,0,0.0,101.0,1.4,14.0,101.0,92.73,73.13
2016,12,13,14,15,0.0,84.5,1.45,14.0,84.5,77.99,60.87
2016,12,13,14,30,0.0,68.0,1.5,14.0,68.0,63.26,48.49
2016,12,13,14,45,0.0,61.0,1.55,14.0,61.0,56.73,42.99
2016,12,13,15,0,0.0,54.0,1.6,14.0,54.0,50.2,39.38
2016,12,13,15,15,256.5,56.0,1.6,13.5,112.0,40.21,30.48
2016,12,13,15,30,513.0,58.0,1.6,13.0,170.0,43.06,32.94
2016,12,13,15,45,446.5,50.5,1.65,13.0,132.5,38.51,28.58
2016,12,13,16,0,380.0,43.0,1.7,13.0,95.0,33.88,23.98
2016,12,13,16,15,271.0,32.0,1.8,13.0,62.0,25.71,15.6
2016,12,13,16,30,162.0,21.0,1.9,13.0,29.0,16.61,0.0
2016,12,13,16,45,81.0,10.5,2.0,13.0,14.5,10.01,0.0
2016,12,13,17,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,5.35,13.0,4.0,0.0,0.0
2016,12,14,7,30,0.0,8.0,5.4,13.0,8.0,7.63,0.0
2016,12,14,7,45,3.5,23.5,5.5,13.5,24.0,25.01,9.58
2016,12,14,8,0,7.0,39.0,5.6,14.0,40.0,43.73,29.86
2016,12,14,8,15,19.0,55.5,5.6,14.0,59.0,71.29,54.06
2016,12,14,8,30,31.0,72.0,5.6,14.0,78.0,94.72,74.65
2016,12,14,8,45,39.0,88.5,5.7,14.0,98.0,116.11,93.36
2016,12,14,9,0,47.0,105.0,5.8,14.0,118.0,137.37,111.73
2016,12,14,9,15,53.0,119.5,5.8,14.0,136.0,154.93,126.74
2016,12,14,9,30,59.0,134.0,5.8,14.0,154.0,172.38,141.44
2016,12,14,9,45,90.5,149.5,5.85,14.0,183.0,204.86,168.85
2016,12,14,10,0,122.0,165.0,5.9,14.0,212.0,244.18,201.6
2016,12,14,10,15,138.0,176.5,5.85,14.0,233.5,262.51,216.51
2016,12,14,10,30,154.0,188.0,5.8,14.0,255.0,280.16,230.73
2016,12,14,10,45,106.0,191.5,5.75,14.5,238.5,247.78,202.76
2016,12,14,11,0,58.0,195.0,5.7,15.0,222.0,222.47,180.78
2016,12,14,11,15,29.0,149.0,5.7,15.0,162.5,158.64,127.75
2016,12,14,11,30,0.0,103.0,5.7,15.0,103.0,96.14,75.43
2016,12,14,11,45,35.0,158.0,5.75,15.0,175.5,167.13,134.63
2016,12,14,12,0,70.0,213.0,5.8,15.0,248.0,233.4,188.84
2016,12,14,12,15,48.5,202.0,5.75,15.0,226.0,210.03,169.42
2016,12,14,12,30,27.0,191.0,5.7,15.0,204.0,187.34,150.78
2016,12,14,12,45,27.5,188.0,5.7,15.0,201.0,182.98,147.15
2016,12,14,13,0,28.0,185.0,5.7,15.0,198.0,177.87,142.87
2016,12,14,13,15,14.0,157.0,5.6,15.0,163.5,147.67,118.17
2016,12,14,13,30,0.0,129.0,5.5,15.0,129.0,118.19,94.11
2016,12,14,13,45,8.5,139.5,5.45,15.0,143.0,128.45,102.5
2016,12,14,14,0,17.0,150.0,5.4,15.0,157.0,137.24,109.56
2016,12,14,14,15,8.5,124.0,5.3,14.5,127.5,112.6,89.59
2016,12,14,14,30,0.0,98.0,5.2,14.0,98.0,88.92,70.26
2016,12,14,14,45,0.0,87.5,5.1,14.0,87.5,79.34,62.2
2016,12,14,15,0,0.0,77.0,5.0,14.0,77.0,69.85,56.84
2016,12,14,15,15,0.0,65.5,5.1,14.0,65.5,59.79,47.81
2016,12,14,15,30,0.0,54.0,5.2,14.0,54.0,49.63,38.58
2016,12,14,15,45,0.0,42.5,5.35,14.0,42.5,39.37,29.17
2016,12,14,16,0,0.0,31.0,5.5,14.0,31.0,28.79,19.42
2016,12,14,16,15,0.0,20.0,5.65,14.0,20.0,18.55,9.64
2016,12,14,16,30,0.0,9.0,5.8,14.0,9.0,8.33,0.0
2016,12,14,16,45,0.0,4.5,5.95,14.0,4.5,4.29,0.0
2016,12,14,17,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,7.5,14.0,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,7.5,14.0,2.0,1.91,0.0
2016,12,15,7,45,0.0,7.5,7.5,14.0,7.5,6.94,0.0
2016,12,15,8,0,0.0,13.0,7.5,14.0,13.0,12.04,4.1
2016,12,15,8,15,0.0,20.0,7.55,14.0,20.0,18.54,9.89
2016,12,15,8,30,0.0,27.0,7.6,14.0,27.0,25.04,15.62
2016,12,15,8,45,0.0,34.0,7.7,14.0,34.0,31.56,21.32
2016,12,15,9,0,0.0,41.0,7.8,14.0,41.0,38.07,26.99
2016,12,15,9,15,0.0,47.0,7.85,14.0,47.0,43.66,31.81
2016,12,15,9,30,0.0,53.0,7.9,14.0,53.0,49.26,36.58
2016,12,15,9,45,0.0,56.5,8.0,14.5,56.5,52.52,39.25
2016,12,15,10,0,0.0,60.0,8.1,15.0,60.0,55.79,41.89
2016,12,15,10,15,0.0,45.0,8.05,15.0,45.0,41.81,29.96
2016,12,15,10,30,0.0,30.0,8.0,15.0,30.0,27.85,18.07
2016,12,15,10,45,0.0,22.5,8.0,15.0,22.5,20.88,12.12
2016,12,15,11,0,0.0,15.0,8.0,15.0,15.0,13.92,6.18
2016,12,15,11,15,0.0,39.0,8.2,15.0,39.0,36.24,25.1
2016,12,15,11,30,0.0,63.0,8.4,15.0,63.0,58.61,43.98
2016,12,15,11,45,0.0,63.5,8.6,15.0,63.5,59.08,44.35
2016,12,15,12,0,0.0,64.0,8.8,15.0,64.0,59.54,44.73
2016,12,15,12,15,0.0,74.5,9.0,15.0,74.5,69.35,52.99
2016,12,15,12,30,0.0,85.0,9.2,15.0,85.0,79.16,61.26
2016,12,15,12,45,0.0,66.0,9.4,15.0,66.0,61.41,46.34
2016,12,15,13,0,0.0,47.0,9.6,15.0,47.0,43.69,31.4
2016,12,15,13,15,0.0,44.0,9.6,15.0,44.0,40.89,29.07
2016,12,15,13,30,0.0,41.0,9.6,15.0,41.0,38.09,26.73
2016,12,15,13,45,0.0,40.0,9.65,15.0,40.0,37.16,25.98
2016,12,15,14,0,0.0,39.0,9.7,15.0,39.0,36.22,25.22
2016,12,15,14,15,0.0,35.5,9.6,15.0,35.5,32.96,22.48
2016,12,15,14,30,0.0,32.0,9.5,15.0,32.0,29.7,19.73
2016,12,15,14,45,0.0,28.5,9.4,15.0,28.5,26.44,16.97
2016,12,15,15,0,0.0,25.0,9.3,15.0,25.0,23.18,15.08
2016,12,15,15,15,0.0,21.0,9.1,15.0,21.0,19.47,11.73
2016,12,15,15,30,0.0,17.0,8.9,15.0,17.0,15.75,8.36
2016,12,15,15,45,0.0,13.5,8.7,15.0,13.5,12.5,5.37
2016,12,15,16,0,0.0,10.0,8.5,15.0,10.0,9.26,2.38
2016,12,15,16,15,0.0,6.5,8.3,15.0,6.5,6.01,0.0
2016,12,15,16,30,0.0,3.0,8.1,15.0,3.0,2.77,0.0
2016,12,15,16,45,0.0,1.5,7.95,15.0,1.5,1.43,0.0
2016,12,15,17,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,7.6,14.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,7.25,12.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,9.05,11.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,9.75,11.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,9.65,11.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,9.45,10.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,9.25,10.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,8.95,10.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,7.5,8.45,10.0,7.5,0.0,0.0
2016,12,16,7,30,0.0,15.0,8.4,10.0,15.0,14.3,0.0
2016,12,16,7,45,165.0,28.0,8.35,10.5,46.0,121.54,61.13
2016,12,16,8,0,330.0,41.0,8.3,11.0,77.0,215.66,168.27
2016,12,16,8,15,418.0,49.5,8.25,11.0,116.0,274.34,224.1
2016,12,16,8,30,506.0,58.0,8.2,11.0,155.0,335.19,279.08
2016,12,16,8,45,566.0,63.5,8.2,11.0,195.0,380.31,319.93
2016,12,16,9,0,626.0,69.0,8.2,11.0,235.0,425.35,359.64
2016,12,16,9,15,662.5,73.5,8.2,11.0,272.0,456.15,386.52
2016,12,16,9,30,699.0,78.0,8.2,11.0,309.0,485.42,411.37
2016,12,16,9,45,745.0,76.0,8.2,11.0,344.0,510.66,432.46
2016,12,16,10,0,791.0,74.0,8.2,11.0,379.0,532.25,450.1
2016,12,16,10,15,807.0,76.0,8.25,11.0,405.0,541.15,456.76
2016,12,16,10,30,823.0,78.0,8.3,11.0,431.0,547.22,460.83
2016,12,16,10,45,832.0,80.0,8.35,11.0,450.5,546.53,459.1
2016,12,16,11,0,841.0,82.0,8.4,11.0,470.0,542.9,454.73
2016,12,16,11,15,587.5,138.5,8.4,11.0,413.5,456.06,380.69
2016,12,16,11,30,334.0,195.0,8.4,11.0,357.0,364.18,302.61
2016,12,16,11,45,324.0,201.5,8.45,11.0,360.0,355.95,294.88
2016,12,16,12,0,314.0,208.0,8.5,11.0,363.0,346.93,286.33
2016,12,16,12,15,329.0,202.0,8.5,11.0,363.5,336.4,276.41
2016,12,16,12,30,344.0,196.0,8.5,11.0,364.0,324.32,264.94
2016,12,16,12,45,390.0,182.5,8.55,11.0,369.5,315.44,255.42
2016,12,16,13,0,436.0,169.0,8.6,11.0,375.0,303.41,242.59
2016,12,16,13,15,429.5,163.5,8.7,11.0,360.0,277.3,218.61
2016,12,16,13,30,423.0,158.0,8.8,11.0,345.0,250.82,194.21
2016,12,16,13,45,414.5,150.0,9.0,11.0,325.5,221.51,167.6
2016,12,16,14,0,406.0,142.0,9.2,11.0,306.0,192.28,141.46
2016,12,16,14,15,347.5,138.5,9.35,11.0,271.0,162.77,118.36
2016,12,16,14,30,289.0,135.0,9.5,11.0,236.0,135.33,98.69
2016,12,16,14,45,271.5,124.5,9.65,11.0,211.5,109.47,81.0
2016,12,16,15,0,254.0,114.0,9.8,11.0,187.0,86.13,72.17
2016,12,16,15,15,435.5,85.0,9.85,10.5,189.0,62.32,50.76
2016,12,16,15,30,617.0,56.0,9.9,10.0,191.0,41.41,31.79
2016,12,16,15,45,551.5,49.0,10.0,10.0,151.0,37.19,27.72
2016,12,16,16,0,486.0,42.0,10.1,10.0,111.0,32.93,23.43
2016,12,16,16,15,367.0,32.0,10.15,10.0,73.5,25.64,15.88
2016,12,16,16,30,248.0,22.0,10.2,10.0,36.0,18.09,0.37
2016,12,16,16,45,124.0,11.0,10.3,10.0,18.0,10.48,0.0
2016,12,16,17,0,0.0,0.0,10.4,10.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,10.45,10.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,10.5,10.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,10.55,10.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,10.6,10.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,10.55,10.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,10.5,10.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,10.45,10.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,10.4,10.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,10.25,9.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,10.1,9.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,9.95,9.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,9.55,9.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,9.1,9.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,8.7,8.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,8.3,8.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,7.85,8.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,7.6,8.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,6.65,8.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,5.7,7.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,8.0,3.95,6.0,8.0,0.0,0.0
2016,12,17,7,30,0.0,16.0,3.8,6.0,16.0,15.25,0.0
2016,12,17,7,45,245.0,24.0,3.7,6.5,50.5,148.56,71.78
2016,12,17,8,0,490.0,32.0,3.6,7.0,85.0,271.64,213.18
2016,12,17,8,15,570.0,38.5,3.55,7.0,127.0,328.31,269.05
2016,12,17,8,30,650.0,45.0,3.5,7.0,169.0,386.47,321.87
2016,12,17,8,45,698.5,49.5,3.45,7.5,210.0,427.56,358.39
2016,12,17,9,0,747.0,54.0,3.4,8.0,251.0,467.89,392.76
2016,12,17,9,15,779.0,57.5,3.35,8.0,289.0,497.1,417.56
2016,12,17,9,30,811.0,61.0,3.3,8.0,327.0,524.38,439.91
2016,12,17,9,45,832.5,63.5,3.3,8.5,360.0,542.47,453.51
2016,12,17,10,0,854.0,66.0,3.3,9.0,393.0,557.94,464.52
2016,12,17,10,15,868.5,67.5,3.35,9.0,420.0,565.56,469.91
2016,12,17,10,30,883.0,69.0,3.4,9.0,447.0,570.2,472.7
2016,12,17,10,45,891.0,70.5,3.5,9.5,467.0,566.01,467.59
2016,12,17,11,0,899.0,72.0,3.6,10.0,487.0,561.3,461.82
2016,12,17,11,15,904.5,73.0,3.65,10.0,500.0,551.67,452.65
2016,12,17,11,30,910.0,74.0,3.7,10.0,513.0,539.01,440.81
2016,12,17,11,45,911.0,74.5,3.8,10.0,518.0,520.65,424.24
2016,12,17,12,0,912.0,75.0,3.9,10.0,523.0,499.51,405.04
2016,12,17,12,15,910.5,75.0,3.95,10.0,520.5,474.08,381.88
2016,12,17,12,30,909.0,75.0,4.0,10.0,518.0,446.19,356.18
2016,12,17,12,45,902.0,75.0,4.05,10.5,507.5,413.87,325.83
2016,12,17,13,0,895.0,75.0,4.1,11.0,497.0,377.85,291.98
2016,12,17,13,15,887.0,74.0,4.1,11.0,479.5,340.31,256.85
2016,12,17,13,30,879.0,73.0,4.1,11.0,462.0,301.39,220.19
2016,12,17,13,45,865.0,71.5,4.15,11.0,437.5,259.47,181.27
2016,12,17,14,0,851.0,70.0,4.2,11.0,413.0,217.08,142.65
2016,12,17,14,15,832.0,68.0,4.2,10.5,382.0,173.32,105.22
2016,12,17,14,30,813.0,66.0,4.2,10.0,351.0,130.0,72.07
2016,12,17,14,45,783.5,63.0,4.2,10.0,315.0,86.02,45.84
2016,12,17,15,0,754.0,60.0,4.2,10.0,279.0,45.65,35.88
2016,12,17,15,15,711.5,55.5,4.15,9.5,239.0,43.19,33.67
2016,12,17,15,30,669.0,51.0,4.1,9.0,199.0,40.76,31.39
2016,12,17,15,45,600.5,45.5,4.05,9.0,157.0,37.38,28.06
2016,12,17,16,0,532.0,40.0,4.0,9.0,115.0,31.07,21.95
2016,12,17,16,15,414.5,30.5,4.0,9.0,77.0,24.2,14.84
2016,12,17,16,30,297.0,21.0,4.0,9.0,39.0,17.07,0.79
2016,12,17,16,45,148.5,10.5,4.05,9.0,19.5,10.01,0.0
2016,12,17,17,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,7.5,5.35,5.5,7.5,0.0,0.0
2016,12,18,7,30,0.0,15.0,5.4,6.0,15.0,14.3,0.0
2016,12,18,7,45,252.0,22.5,5.45,6.5,49.5,149.25,66.79
2016,12,18,8,0,504.0,30.0,5.5,7.0,84.0,275.72,216.55
2016,12,18,8,15,584.5,36.0,5.45,7.0,126.0,332.02,273.39
2016,12,18,8,30,665.0,42.0,5.4,7.0,168.0,390.01,326.94
2016,12,18,8,45,716.0,46.0,5.35,7.5,209.5,431.93,364.87
2016,12,18,9,0,767.0,50.0,5.3,8.0,251.0,473.23,400.72
2016,12,18,9,15,799.5,53.0,5.2,8.0,289.5,502.4,425.96
2016,12,18,9,30,832.0,56.0,5.1,8.0,328.0,529.63,448.68
2016,12,18,9,45,853.0,58.5,5.0,8.5,361.5,547.69,462.31
2016,12,18,10,0,874.0,61.0,4.9,9.0,395.0,560.01,470.81
2016,12,18,10,15,889.0,62.5,4.75,9.0,423.0,568.28,476.3
2016,12,18,10,30,904.0,64.0,4.6,9.0,451.0,573.59,479.08
2016,12,18,10,45,914.0,65.5,4.5,9.0,471.5,573.06,477.06
2016,12,18,11,0,924.0,67.0,4.4,9.0,492.0,569.38,472.28
2016,12,18,11,15,930.5,67.5,4.3,9.0,505.5,559.6,462.43
2016,12,18,11,30,937.0,68.0,4.2,9.0,519.0,546.69,449.83
2016,12,18,11,45,939.0,68.5,4.15,9.5,525.0,528.49,432.07
2016,12,18,12,0,941.0,69.0,4.1,10.0,531.0,507.38,411.68
2016,12,18,12,15,940.5,69.0,4.1,10.0,529.0,481.84,388.26
2016,12,18,12,30,940.0,69.0,4.1,10.0,527.0,453.7,362.18
2016,12,18,12,45,936.0,68.5,4.2,10.5,517.0,421.26,331.65
2016,12,18,13,0,932.0,68.0,4.3,11.0,507.0,386.7,298.8
2016,12,18,13,15,923.5,67.0,4.45,11.0,489.0,348.32,262.96
2016,12,18,13,30,915.0,66.0,4.6,11.0,471.0,308.48,225.42
2016,12,18,13,45,901.5,65.0,4.75,11.0,446.5,266.22,185.95
2016,12,18,14,0,888.0,64.0,4.9,11.0,422.0,223.29,146.59
2016,12,18,14,15,869.5,62.0,4.95,11.0,390.5,174.49,104.46
2016,12,18,14,30,851.0,60.0,5.0,11.0,359.0,129.6,69.74
2016,12,18,14,45,822.5,57.5,5.1,11.0,322.5,84.35,42.63
2016,12,18,15,0,794.0,55.0,5.2,11.0,286.0,41.38,31.86
2016,12,18,15,15,753.5,51.0,5.2,10.5,245.5,39.21,29.93
2016,12,18,15,30,713.0,47.0,5.2,10.0,205.0,37.08,27.93
2016,12,18,15,45,647.5,42.0,5.25,9.5,162.5,34.02,24.98
2016,12,18,16,0,582.0,37.0,5.3,9.0,120.0,31.0,21.89
2016,12,18,16,15,468.5,29.0,5.3,8.5,81.0,24.89,15.51
2016,12,18,16,30,355.0,21.0,5.3,8.0,42.0,18.63,2.17
2016,12,18,16,45,177.5,10.5,5.35,8.0,21.0,10.01,0.0
2016,12,18,17,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
