Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,19,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.85,7.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,7.0,4.6,6.0,7.0,0.0,0.0
2016,12,19,7,30,0.0,14.0,4.5,6.0,14.0,13.34,0.0
2016,12,19,7,45,229.5,22.5,4.4,6.5,46.5,139.17,56.56
2016,12,19,8,0,459.0,31.0,4.3,7.0,79.0,262.22,204.71
2016,12,19,8,15,541.0,37.5,4.3,7.0,120.0,312.74,256.54
2016,12,19,8,30,623.0,44.0,4.3,7.0,161.0,371.19,310.03
2016,12,19,8,45,673.5,48.5,4.35,7.5,201.5,412.81,347.5
2016,12,19,9,0,724.0,53.0,4.4,8.0,242.0,453.85,383.06
2016,12,19,9,15,756.5,56.5,4.4,8.0,279.5,483.16,408.41
2016,12,19,9,30,789.0,60.0,4.4,8.0,317.0,510.63,431.4
2016,12,19,9,45,811.5,62.0,4.4,8.5,349.5,528.73,445.31
2016,12,19,10,0,834.0,64.0,4.4,9.0,382.0,544.3,456.65
2016,12,19,10,15,849.5,66.0,4.4,9.5,409.0,553.25,462.24
2016,12,19,10,30,865.0,68.0,4.4,10.0,436.0,559.28,465.2
2016,12,19,10,45,873.5,69.5,4.45,10.5,456.0,557.89,462.16
2016,12,19,11,0,882.0,71.0,4.5,11.0,476.0,551.62,455.08
2016,12,19,11,15,888.0,72.0,4.5,11.0,489.5,542.69,446.33
2016,12,19,11,30,894.0,73.0,4.5,11.0,503.0,530.77,434.93
2016,12,19,11,45,896.0,73.5,4.5,11.0,508.5,513.41,418.9
2016,12,19,12,0,898.0,74.0,4.5,11.0,514.0,493.27,400.28
2016,12,19,12,15,897.0,73.5,4.5,11.0,512.0,468.12,377.24
2016,12,19,12,30,896.0,73.0,4.5,11.0,510.0,440.51,351.72
2016,12,19,12,45,892.5,72.5,4.55,11.5,500.5,409.63,322.47
2016,12,19,13,0,889.0,72.0,4.6,12.0,491.0,376.7,291.03
2016,12,19,13,15,880.5,71.0,4.6,12.0,473.5,339.85,256.51
2016,12,19,13,30,872.0,70.0,4.6,12.0,456.0,298.87,218.23
2016,12,19,13,45,805.0,71.5,4.6,12.0,413.5,247.93,173.8
2016,12,19,14,0,738.0,73.0,4.6,12.0,371.0,200.91,133.71
2016,12,19,14,15,611.0,90.0,4.55,12.0,324.5,159.57,103.0
2016,12,19,14,30,484.0,107.0,4.5,12.0,278.0,130.57,85.59
2016,12,19,14,45,616.0,82.5,4.45,12.0,277.0,92.16,54.88
2016,12,19,15,0,748.0,58.0,4.4,12.0,276.0,44.57,34.61
2016,12,19,15,15,706.0,54.0,4.3,11.5,236.5,41.72,32.08
2016,12,19,15,30,664.0,50.0,4.2,11.0,197.0,39.7,30.19
2016,12,19,15,45,596.5,44.5,4.15,11.0,156.0,36.27,26.85
2016,12,19,16,0,529.0,39.0,4.1,11.0,115.0,30.03,20.87
2016,12,19,16,15,416.0,30.0,4.1,10.5,77.5,23.61,14.35
2016,12,19,16,30,303.0,21.0,4.1,10.0,40.0,16.95,2.1
2016,12,19,16,45,151.5,10.5,4.1,10.0,20.0,10.01,0.0
2016,12,19,17,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.9,6.5,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,4.95,6.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,20,7,45,209.0,15.5,4.85,7.5,37.0,121.57,43.61
2016,12,20,8,0,418.0,31.0,4.8,8.0,74.0,243.88,189.21
2016,12,20,8,15,500.5,38.0,4.7,8.0,113.5,298.83,244.38
2016,12,20,8,30,583.0,45.0,4.6,8.0,153.0,356.43,296.96
2016,12,20,8,45,631.5,49.5,4.5,8.5,192.0,392.33,329.55
2016,12,20,9,0,680.0,54.0,4.4,9.0,231.0,431.75,363.53
2016,12,20,9,15,713.0,57.5,4.25,9.0,267.0,460.84,388.37
2016,12,20,9,30,746.0,61.0,4.1,9.0,303.0,488.24,410.9
2016,12,20,9,45,773.0,62.5,4.0,9.5,335.5,508.05,425.92
2016,12,20,10,0,800.0,64.0,3.9,10.0,368.0,525.49,438.61
2016,12,20,10,15,815.0,65.5,3.8,10.5,394.5,533.7,443.45
2016,12,20,10,30,830.0,67.0,3.7,11.0,421.0,539.11,445.79
2016,12,20,10,45,839.5,68.5,3.65,11.5,440.5,538.61,443.31
2016,12,20,11,0,849.0,70.0,3.6,12.0,460.0,535.17,438.31
2016,12,20,11,15,855.0,71.0,3.55,12.0,472.5,524.94,428.6
2016,12,20,11,30,861.0,72.0,3.5,12.0,485.0,513.67,417.79
2016,12,20,11,45,862.5,72.5,3.5,12.5,490.5,496.82,401.68
2016,12,20,12,0,864.0,73.0,3.5,13.0,496.0,477.3,383.17
2016,12,20,12,15,863.0,73.0,3.55,13.0,494.0,453.6,361.77
2016,12,20,12,30,862.0,73.0,3.6,13.0,492.0,427.53,337.98
2016,12,20,12,45,853.0,73.5,3.7,13.0,482.0,395.28,308.87
2016,12,20,13,0,844.0,74.0,3.8,13.0,472.0,362.3,278.57
2016,12,20,13,15,836.0,73.0,3.85,13.0,455.5,326.78,245.63
2016,12,20,13,30,828.0,72.0,3.9,13.0,439.0,289.98,211.24
2016,12,20,13,45,814.5,70.5,3.95,13.5,416.0,250.37,174.34
2016,12,20,14,0,801.0,69.0,4.0,14.0,393.0,210.32,137.79
2016,12,20,14,15,586.0,97.0,3.9,13.5,324.5,163.0,106.29
2016,12,20,14,30,371.0,125.0,3.8,13.0,256.0,134.46,93.14
2016,12,20,14,45,539.5,91.5,3.7,13.0,261.0,96.92,60.65
2016,12,20,15,0,708.0,58.0,3.6,13.0,266.0,45.61,35.4
2016,12,20,15,15,666.5,54.0,3.5,12.5,228.0,41.57,31.82
2016,12,20,15,30,625.0,50.0,3.4,12.0,190.0,39.56,29.95
2016,12,20,15,45,563.0,44.0,3.3,12.0,150.5,32.6,23.49
2016,12,20,16,0,501.0,38.0,3.2,12.0,111.0,29.03,19.93
2016,12,20,16,15,391.5,29.5,3.2,11.5,75.0,23.06,13.88
2016,12,20,16,30,282.0,21.0,3.2,11.0,39.0,16.88,2.69
2016,12,20,16,45,141.0,10.5,3.25,11.0,19.5,10.01,0.0
2016,12,20,17,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,21,7,45,100.0,17.5,4.0,10.5,28.0,76.07,21.73
2016,12,21,8,0,200.0,35.0,4.1,11.0,56.0,151.86,115.01
2016,12,21,8,15,244.5,49.0,4.2,11.0,86.0,191.64,154.25
2016,12,21,8,30,289.0,63.0,4.3,11.0,116.0,232.83,191.68
2016,12,21,8,45,315.5,76.0,4.4,11.5,147.0,264.55,219.94
2016,12,21,9,0,342.0,89.0,4.5,12.0,178.0,296.06,247.17
2016,12,21,9,15,358.0,101.5,4.45,12.0,206.5,320.84,268.38
2016,12,21,9,30,374.0,114.0,4.4,12.0,235.0,344.55,288.14
2016,12,21,9,45,388.0,124.5,4.4,12.5,261.0,363.7,303.21
2016,12,21,10,0,402.0,135.0,4.4,13.0,287.0,381.45,316.74
2016,12,21,10,15,412.0,142.5,4.15,13.0,308.0,392.23,324.58
2016,12,21,10,30,422.0,150.0,3.9,13.0,329.0,401.41,330.98
2016,12,21,10,45,627.0,111.0,3.7,13.5,391.5,470.07,385.56
2016,12,21,11,0,832.0,72.0,3.5,14.0,454.0,528.75,430.22
2016,12,21,11,15,839.0,73.0,3.3,14.0,467.0,520.76,421.68
2016,12,21,11,30,846.0,74.0,3.1,14.0,480.0,509.88,410.96
2016,12,21,11,45,850.0,74.0,2.9,14.5,486.0,493.61,395.06
2016,12,21,12,0,854.0,74.0,2.7,15.0,492.0,474.6,376.78
2016,12,21,12,15,854.0,74.0,2.6,15.0,491.0,451.17,355.65
2016,12,21,12,30,854.0,74.0,2.5,15.0,490.0,425.33,332.19
2016,12,21,12,45,851.5,73.0,2.45,15.0,481.5,395.28,305.05
2016,12,21,13,0,849.0,72.0,2.4,15.0,473.0,363.23,275.75
2016,12,21,13,15,841.5,71.0,2.35,15.0,457.0,327.77,243.31
2016,12,21,13,30,834.0,70.0,2.3,15.0,441.0,290.98,209.4
2016,12,21,13,45,824.0,68.0,2.3,15.0,418.5,251.55,173.37
2016,12,21,14,0,814.0,66.0,2.3,15.0,396.0,211.38,137.23
2016,12,21,14,15,796.0,64.0,2.3,15.0,367.0,169.51,101.59
2016,12,21,14,30,778.0,62.0,2.3,15.0,338.0,128.01,69.68
2016,12,21,14,45,753.0,59.0,2.3,15.0,304.0,85.88,43.83
2016,12,21,15,0,728.0,56.0,2.3,15.0,270.0,45.28,34.82
2016,12,21,15,15,688.5,52.0,2.3,14.5,232.0,39.79,29.98
2016,12,21,15,30,649.0,48.0,2.3,14.0,194.0,37.7,28.06
2016,12,21,15,45,588.0,42.5,2.35,14.0,154.5,34.21,24.72
2016,12,21,16,0,527.0,37.0,2.4,14.0,115.0,30.72,21.24
2016,12,21,16,15,420.5,29.0,2.5,13.5,78.0,22.56,13.39
2016,12,21,16,30,314.0,21.0,2.6,13.0,41.0,16.83,3.22
2016,12,21,16,45,157.0,10.5,2.75,13.0,20.5,10.01,0.0
2016,12,21,17,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,22,7,45,205.0,16.0,3.85,9.5,36.5,119.81,32.23
2016,12,22,8,0,410.0,32.0,3.8,10.0,73.0,240.88,183.79
2016,12,22,8,15,496.0,39.0,3.65,10.0,113.0,297.39,240.28
2016,12,22,8,30,582.0,46.0,3.5,10.0,153.0,356.63,293.52
2016,12,22,8,45,636.0,51.0,3.4,10.5,193.5,395.68,328.23
2016,12,22,9,0,690.0,56.0,3.3,11.0,234.0,438.75,364.65
2016,12,22,9,15,724.5,59.5,3.1,11.0,271.0,468.97,389.89
2016,12,22,9,30,759.0,63.0,2.9,11.0,308.0,497.47,412.78
2016,12,22,9,45,782.5,65.5,2.75,11.5,341.0,516.76,426.91
2016,12,22,10,0,806.0,68.0,2.6,12.0,374.0,533.61,438.52
2016,12,22,10,15,822.5,70.0,2.45,12.5,401.0,543.36,444.1
2016,12,22,10,30,839.0,72.0,2.3,13.0,428.0,550.27,447.13
2016,12,22,10,45,850.0,73.5,2.15,13.5,448.5,550.66,444.85
2016,12,22,11,0,861.0,75.0,2.0,14.0,469.0,548.04,440.05
2016,12,22,11,15,867.5,75.5,2.05,14.0,482.5,538.93,431.76
2016,12,22,11,30,874.0,76.0,2.1,14.0,496.0,526.87,420.96
2016,12,22,11,45,876.5,76.5,2.15,14.0,502.0,509.91,406.08
2016,12,22,12,0,879.0,77.0,2.2,14.0,508.0,490.18,388.69
2016,12,22,12,15,879.0,77.0,2.25,14.0,506.5,466.15,367.53
2016,12,22,12,30,879.0,77.0,2.3,14.0,505.0,439.64,343.89
2016,12,22,12,45,879.0,75.0,2.4,14.0,496.5,408.82,316.37
2016,12,22,13,0,879.0,73.0,2.5,14.0,488.0,377.61,287.81
2016,12,22,13,15,871.5,72.0,2.4,14.0,471.5,339.32,252.86
2016,12,22,13,30,864.0,71.0,2.3,14.0,455.0,301.42,217.8
2016,12,22,13,45,852.5,69.5,2.2,14.0,432.0,260.92,180.66
2016,12,22,14,0,841.0,68.0,2.1,14.0,409.0,219.73,143.48
2016,12,22,14,15,822.0,65.5,2.0,14.0,379.0,176.07,106.2
2016,12,22,14,30,803.0,63.0,1.9,14.0,349.0,132.85,72.72
2016,12,22,14,45,774.0,60.5,1.8,14.0,313.5,89.74,46.1
2016,12,22,15,0,745.0,58.0,1.7,14.0,278.0,48.51,37.85
2016,12,22,15,15,704.0,54.0,1.65,13.5,239.0,41.54,31.69
2016,12,22,15,30,663.0,50.0,1.6,13.0,200.0,39.5,29.81
2016,12,22,15,45,598.5,44.5,1.55,13.0,159.0,36.06,26.51
2016,12,22,16,0,534.0,39.0,1.5,13.0,118.0,29.83,20.61
2016,12,22,16,15,426.0,30.5,1.55,13.0,80.0,23.87,14.61
2016,12,22,16,30,318.0,22.0,1.6,13.0,42.0,17.72,4.33
2016,12,22,16,45,159.0,11.0,1.7,13.0,21.0,10.48,0.0
2016,12,22,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,8.25,10.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.25,10.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,3.5,7.3,11.0,3.5,3.24,0.0
2016,12,23,8,0,0.0,7.0,7.0,11.0,7.0,6.48,0.0
2016,12,23,8,15,0.0,11.5,6.5,11.0,11.5,10.65,3.32
2016,12,23,8,30,0.0,16.0,6.0,11.0,16.0,14.82,7.04
2016,12,23,8,45,0.0,20.5,5.55,11.5,20.5,19.0,10.73
2016,12,23,9,0,0.0,25.0,5.1,12.0,25.0,23.18,14.39
2016,12,23,9,15,0.0,29.5,5.35,12.0,29.5,27.37,18.03
2016,12,23,9,30,0.0,34.0,5.6,12.0,34.0,31.56,21.65
2016,12,23,9,45,0.0,38.0,5.95,12.5,38.0,35.28,24.79
2016,12,23,10,0,0.0,42.0,6.3,13.0,42.0,39.01,27.89
2016,12,23,10,15,0.0,51.0,6.8,13.0,51.0,47.4,35.03
2016,12,23,10,30,0.0,60.0,7.3,13.0,60.0,55.8,42.14
2016,12,23,10,45,0.0,42.0,7.85,13.0,42.0,39.02,27.77
2016,12,23,11,0,0.0,24.0,8.4,13.0,24.0,22.28,13.42
2016,12,23,11,15,0.0,37.0,8.5,13.0,37.0,34.37,23.74
2016,12,23,11,30,0.0,50.0,8.6,13.0,50.0,46.48,34.03
2016,12,23,11,45,36.0,131.5,8.7,13.0,149.0,142.59,115.44
2016,12,23,12,0,72.0,213.0,8.8,13.0,248.0,235.35,192.61
2016,12,23,12,15,54.0,205.0,8.65,12.5,231.5,216.13,176.65
2016,12,23,12,30,36.0,197.0,8.5,12.0,215.0,197.99,161.74
2016,12,23,12,45,18.0,122.0,8.4,12.0,131.0,120.39,96.69
2016,12,23,13,0,0.0,47.0,8.3,12.0,47.0,43.69,31.79
2016,12,23,13,15,0.0,80.0,8.2,12.0,80.0,74.48,58.13
2016,12,23,13,30,0.0,113.0,8.1,12.0,113.0,104.17,83.43
2016,12,23,13,45,0.0,82.0,8.0,12.0,82.0,76.23,59.74
2016,12,23,14,0,0.0,51.0,7.9,12.0,51.0,47.4,35.15
2016,12,23,14,15,0.0,85.0,7.9,11.5,85.0,78.52,62.0
2016,12,23,14,30,0.0,119.0,7.9,11.0,119.0,106.4,86.09
2016,12,23,14,45,0.0,106.5,7.95,11.0,106.5,94.95,76.34
2016,12,23,15,0,0.0,94.0,8.0,11.0,94.0,83.56,69.86
2016,12,23,15,15,0.0,80.5,8.05,11.0,80.5,71.97,59.37
2016,12,23,15,30,0.0,67.0,8.1,11.0,67.0,60.36,48.75
2016,12,23,15,45,0.0,53.0,8.15,11.0,53.0,48.22,37.53
2016,12,23,16,0,0.0,39.0,8.2,11.0,39.0,35.92,26.11
2016,12,23,16,15,0.0,26.5,8.2,10.5,26.5,24.61,15.42
2016,12,23,16,30,0.0,14.0,8.2,10.0,14.0,12.98,2.15
2016,12,23,16,45,0.0,7.0,8.25,10.0,7.0,6.67,0.0
2016,12,23,17,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,8.4,9.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,7.15,9.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,6.75,9.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,6.75,9.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,6.95,9.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,8.05,9.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,8.15,8.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,8.05,8.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,24,7,45,192.0,16.0,8.0,8.5,35.0,113.79,20.52
2016,12,24,8,0,384.0,32.0,8.0,9.0,70.0,229.15,175.27
2016,12,24,8,15,474.0,39.5,8.0,9.0,109.5,287.49,234.92
2016,12,24,8,30,564.0,47.0,8.0,9.0,149.0,348.84,291.44
2016,12,24,8,45,621.5,51.5,8.0,9.5,189.0,392.35,331.13
2016,12,24,9,0,679.0,56.0,8.0,10.0,229.0,432.95,367.08
2016,12,24,9,15,714.5,59.5,7.95,10.0,266.5,463.72,394.26
2016,12,24,9,30,750.0,63.0,7.9,10.0,304.0,492.83,419.19
2016,12,24,9,45,779.0,64.5,7.85,10.0,337.5,514.14,437.01
2016,12,24,10,0,808.0,66.0,7.8,10.0,371.0,533.09,452.36
2016,12,24,10,15,824.5,68.0,7.75,10.0,398.5,543.06,459.86
2016,12,24,10,30,841.0,70.0,7.7,10.0,426.0,550.19,464.73
2016,12,24,10,45,509.5,136.0,7.65,10.0,354.5,429.83,362.09
2016,12,24,11,0,178.0,202.0,7.6,10.0,283.0,300.55,251.08
2016,12,24,11,15,527.0,138.0,7.6,10.0,389.0,424.1,355.77
2016,12,24,11,30,876.0,74.0,7.6,10.0,495.0,526.48,439.41
2016,12,24,11,45,879.0,74.5,7.6,10.0,501.5,510.39,423.8
2016,12,24,12,0,882.0,75.0,7.6,10.0,508.0,491.52,405.79
2016,12,24,12,15,882.0,75.0,7.6,10.0,506.5,468.1,383.65
2016,12,24,12,30,882.0,75.0,7.6,10.0,505.0,442.18,358.98
2016,12,24,12,45,874.0,75.5,7.6,10.0,496.0,410.01,328.73
2016,12,24,13,0,866.0,76.0,7.6,10.0,487.0,376.87,297.15
2016,12,24,13,15,858.5,75.0,7.55,10.0,470.5,340.9,262.71
2016,12,24,13,30,851.0,74.0,7.5,10.0,454.0,303.55,226.75
2016,12,24,13,45,489.0,125.0,7.5,10.0,341.0,223.47,167.57
2016,12,24,14,0,127.0,176.0,7.5,10.0,228.0,175.17,139.33
2016,12,24,14,15,459.5,121.0,7.45,10.0,289.0,167.76,117.94
2016,12,24,14,30,792.0,66.0,7.4,10.0,350.0,137.38,78.28
2016,12,24,14,45,765.0,63.0,7.35,10.0,315.0,94.39,50.24
2016,12,24,15,0,738.0,60.0,7.3,10.0,280.0,53.11,34.53
2016,12,24,15,15,697.0,56.0,7.2,9.5,241.5,43.17,33.65
2016,12,24,15,30,656.0,52.0,7.1,9.0,203.0,41.19,31.8
2016,12,24,15,45,591.5,46.5,7.0,9.0,162.0,34.52,25.54
2016,12,24,16,0,527.0,41.0,6.9,9.0,121.0,31.46,22.41
2016,12,24,16,15,416.0,32.5,6.85,8.5,83.0,25.56,16.45
2016,12,24,16,30,305.0,24.0,6.8,8.0,45.0,19.48,6.75
2016,12,24,16,45,152.5,12.0,6.8,8.0,22.5,11.44,0.0
2016,12,24,17,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,6.85,8.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,6.85,8.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,25,7,45,196.5,15.0,1.85,7.5,34.5,113.92,15.68
2016,12,25,8,0,393.0,30.0,2.1,8.0,69.0,230.94,175.11
2016,12,25,8,15,481.5,37.5,2.35,8.0,108.0,288.56,233.56
2016,12,25,8,30,570.0,45.0,2.6,8.0,147.0,349.33,288.52
2016,12,25,8,45,628.5,49.0,2.85,8.5,187.5,389.53,324.77
2016,12,25,9,0,687.0,53.0,3.1,9.0,228.0,433.87,363.03
2016,12,25,9,15,721.5,56.5,3.3,9.0,265.0,464.22,389.38
2016,12,25,9,30,756.0,60.0,3.5,9.0,302.0,492.94,413.61
2016,12,25,9,45,572.0,97.0,3.7,9.5,291.0,438.76,368.03
2016,12,25,10,0,388.0,134.0,3.9,10.0,280.0,373.5,312.82
2016,12,25,10,15,392.5,144.0,4.0,10.0,301.0,384.11,321.32
2016,12,25,10,30,397.0,154.0,4.1,10.0,322.0,393.1,328.1
2016,12,25,10,45,437.5,154.0,4.25,10.0,347.5,409.8,341.45
2016,12,25,11,0,478.0,154.0,4.4,10.0,373.0,424.4,352.83
2016,12,25,11,15,444.0,166.5,4.45,10.0,375.0,410.06,339.93
2016,12,25,11,30,410.0,179.0,4.5,10.0,377.0,394.8,326.36
2016,12,25,11,45,434.0,176.5,4.55,10.5,388.0,392.92,323.25
2016,12,25,12,0,458.0,174.0,4.6,11.0,399.0,388.77,318.0
2016,12,25,12,15,387.5,188.0,4.6,11.0,378.0,352.98,287.67
2016,12,25,12,30,317.0,202.0,4.6,11.0,357.0,322.92,262.23
2016,12,25,12,45,448.5,169.0,4.6,11.0,384.0,332.04,266.86
2016,12,25,13,0,580.0,136.0,4.6,11.0,411.0,332.02,262.4
2016,12,25,13,15,502.0,148.5,4.6,11.0,380.5,293.14,229.16
2016,12,25,13,30,424.0,161.0,4.6,11.0,350.0,260.02,201.3
2016,12,25,13,45,434.5,149.5,4.65,11.0,335.5,232.32,175.65
2016,12,25,14,0,445.0,138.0,4.7,11.0,321.0,203.18,148.84
2016,12,25,14,15,254.5,142.5,4.7,11.0,245.5,157.49,117.66
2016,12,25,14,30,64.0,147.0,4.7,11.0,170.0,131.75,104.65
2016,12,25,14,45,59.0,133.5,4.75,11.0,153.0,115.45,91.7
2016,12,25,15,0,54.0,120.0,4.8,11.0,136.0,99.61,79.73
2016,12,25,15,15,339.0,86.5,4.7,10.5,166.5,62.76,51.19
2016,12,25,15,30,624.0,53.0,4.6,10.0,197.0,38.27,29.05
2016,12,25,15,45,563.5,47.0,4.6,10.0,157.5,34.82,25.73
2016,12,25,16,0,503.0,41.0,4.6,10.0,118.0,31.33,22.24
2016,12,25,16,15,397.5,32.5,4.55,9.5,81.0,25.44,16.36
2016,12,25,16,30,292.0,24.0,4.5,9.0,44.0,19.37,7.2
2016,12,25,16,45,146.0,12.0,4.5,9.0,22.0,11.44,0.0
2016,12,25,17,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,7,45,218.5,14.0,4.8,6.5,35.0,121.17,12.04
2016,12,26,8,0,437.0,28.0,4.8,7.0,70.0,242.02,184.68
2016,12,26,8,15,522.0,34.5,4.7,7.0,110.0,299.23,244.59
2016,12,26,8,30,607.0,41.0,4.6,7.0,150.0,358.74,299.4
2016,12,26,8,45,657.5,45.5,4.6,7.5,190.0,400.32,337.18
2016,12,26,9,0,708.0,50.0,4.6,8.0,230.0,441.52,373.14
2016,12,26,9,15,742.0,53.5,4.45,8.0,267.5,471.93,399.37
2016,12,26,9,30,776.0,57.0,4.3,8.0,305.0,500.69,423.23
2016,12,26,9,45,796.0,60.0,4.2,8.5,337.5,519.13,437.22
2016,12,26,10,0,816.0,63.0,4.1,9.0,370.0,535.1,448.63
2016,12,26,10,15,832.0,64.5,3.95,9.0,397.5,544.45,455.06
2016,12,26,10,30,848.0,66.0,3.8,9.0,425.0,550.97,459.02
2016,12,26,10,45,856.5,68.0,3.65,9.5,445.5,550.97,456.68
2016,12,26,11,0,865.0,70.0,3.5,10.0,466.0,546.03,450.26
2016,12,26,11,15,871.5,71.0,3.35,10.0,480.0,538.27,442.21
2016,12,26,11,30,878.0,72.0,3.2,10.0,494.0,527.56,431.57
2016,12,26,11,45,879.5,72.5,3.05,10.5,500.0,510.91,415.25
2016,12,26,12,0,881.0,73.0,2.9,11.0,506.0,491.53,396.52
2016,12,26,12,15,880.0,73.0,2.7,11.0,505.0,467.87,374.71
2016,12,26,12,30,879.0,73.0,2.5,11.0,504.0,441.78,350.54
2016,12,26,12,45,875.0,72.5,2.35,11.0,495.0,411.71,322.88
2016,12,26,13,0,871.0,72.0,2.2,11.0,486.0,379.63,293.08
2016,12,26,13,15,863.0,71.0,1.95,11.0,470.0,341.71,258.02
2016,12,26,13,30,855.0,70.0,1.7,11.0,454.0,304.18,222.89
2016,12,26,13,45,843.0,68.5,1.5,11.5,431.0,264.05,185.39
2016,12,26,14,0,831.0,67.0,1.3,12.0,408.0,223.26,147.93
2016,12,26,14,15,812.5,65.0,1.2,12.0,379.0,180.57,111.0
2016,12,26,14,30,794.0,63.0,1.1,12.0,350.0,138.26,77.4
2016,12,26,14,45,767.5,60.0,1.0,12.0,315.5,95.17,49.19
2016,12,26,15,0,741.0,57.0,0.9,12.0,281.0,53.69,32.44
2016,12,26,15,15,702.0,53.5,1.1,11.5,242.5,40.8,31.31
2016,12,26,15,30,663.0,50.0,1.3,11.0,204.0,39.18,29.82
2016,12,26,15,45,602.0,44.5,1.5,11.0,163.5,35.73,26.49
2016,12,26,16,0,541.0,39.0,1.7,11.0,123.0,32.27,23.03
2016,12,26,16,15,439.5,31.0,1.85,10.5,85.0,24.02,15.14
2016,12,26,16,30,338.0,23.0,2.0,10.0,47.0,18.36,6.97
2016,12,26,16,45,169.0,11.5,2.15,10.0,23.5,10.96,0.0
2016,12,26,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,7,45,188.0,15.0,2.35,7.5,33.0,110.04,5.84
2016,12,27,8,0,376.0,30.0,2.3,8.0,66.0,223.47,168.57
2016,12,27,8,15,464.0,38.0,2.4,8.0,105.0,281.09,227.41
2016,12,27,8,30,552.0,46.0,2.5,8.0,144.0,341.93,282.3
2016,12,27,8,45,609.5,50.5,2.7,8.5,184.0,385.37,321.06
2016,12,27,9,0,667.0,55.0,2.9,9.0,224.0,426.06,356.33
2016,12,27,9,15,702.5,59.0,2.9,9.0,261.5,457.47,383.14
2016,12,27,9,30,738.0,63.0,2.9,9.0,299.0,487.31,407.8
2016,12,27,9,45,764.5,65.0,2.95,9.5,332.0,508.01,423.82
2016,12,27,10,0,791.0,67.0,3.0,10.0,365.0,526.4,437.47
2016,12,27,10,15,807.5,69.0,3.0,10.0,392.5,536.65,444.91
2016,12,27,10,30,824.0,71.0,3.0,10.0,420.0,544.12,449.9
2016,12,27,10,45,834.5,73.0,3.05,10.5,440.5,545.38,449.07
2016,12,27,11,0,845.0,75.0,3.1,11.0,461.0,543.69,445.72
2016,12,27,11,15,851.5,75.5,3.25,11.0,475.0,535.26,437.98
2016,12,27,11,30,858.0,76.0,3.4,11.0,489.0,523.92,427.67
2016,12,27,11,45,860.5,77.0,3.6,11.5,495.5,508.21,412.92
2016,12,27,12,0,863.0,78.0,3.8,12.0,502.0,489.75,395.63
2016,12,27,12,15,862.5,77.5,3.9,12.0,501.0,465.77,374.12
2016,12,27,12,30,862.0,77.0,4.0,12.0,500.0,439.37,350.17
2016,12,27,12,45,857.5,77.0,4.15,12.5,491.5,409.61,322.5
2016,12,27,13,0,853.0,77.0,4.3,13.0,483.0,377.9,292.74
2016,12,27,13,15,845.5,76.0,4.3,13.0,467.5,342.5,259.87
2016,12,27,13,30,838.0,75.0,4.3,13.0,452.0,305.73,225.44
2016,12,27,13,45,664.5,102.5,4.3,13.0,392.5,250.23,181.17
2016,12,27,14,0,491.0,130.0,4.3,13.0,333.0,207.77,149.71
2016,12,27,14,15,526.0,113.5,4.3,13.0,317.0,175.23,119.6
2016,12,27,14,30,561.0,97.0,4.3,13.0,301.0,139.33,88.45
2016,12,27,14,45,529.0,93.5,4.35,13.0,271.0,105.67,65.99
2016,12,27,15,0,497.0,90.0,4.4,13.0,241.0,73.81,51.37
2016,12,27,15,15,468.0,81.0,4.45,12.5,208.0,58.81,47.27
2016,12,27,15,30,439.0,72.0,4.5,12.0,175.0,53.14,42.15
2016,12,27,15,45,392.0,61.5,4.55,11.5,140.0,46.12,35.68
2016,12,27,16,0,345.0,51.0,4.6,11.0,105.0,38.89,28.87
2016,12,27,16,15,272.0,38.5,4.65,10.5,73.0,29.79,20.15
2016,12,27,16,30,199.0,26.0,4.7,10.0,41.0,20.41,8.83
2016,12,27,16,45,99.5,13.0,4.8,10.0,20.5,12.39,0.0
2016,12,27,17,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,28,7,45,215.5,14.0,4.3,7.5,34.5,119.62,2.35
2016,12,28,8,0,431.0,28.0,4.3,8.0,69.0,239.27,180.78
2016,12,28,8,15,518.0,35.0,4.2,8.0,109.0,297.89,242.06
2016,12,28,8,30,605.0,42.0,4.1,8.0,149.0,359.01,297.86
2016,12,28,8,45,660.5,46.5,4.1,8.5,190.0,403.31,337.6
2016,12,28,9,0,716.0,51.0,4.1,9.0,231.0,447.38,375.61
2016,12,28,9,15,749.5,54.0,4.05,9.0,269.0,477.26,401.37
2016,12,28,9,30,783.0,57.0,4.0,9.0,307.0,505.44,424.8
2016,12,28,9,45,812.0,58.0,4.0,9.5,341.5,526.77,441.34
2016,12,28,10,0,841.0,59.0,4.0,10.0,376.0,542.54,452.96
2016,12,28,10,15,856.0,60.5,4.05,10.5,403.5,551.84,458.99
2016,12,28,10,30,871.0,62.0,4.1,11.0,431.0,558.31,462.51
2016,12,28,10,45,882.0,63.0,4.15,11.5,452.0,559.04,461.24
2016,12,28,11,0,893.0,64.0,4.2,12.0,473.0,556.73,457.36
2016,12,28,11,15,899.0,64.5,4.15,12.0,487.0,548.13,448.84
2016,12,28,11,30,905.0,65.0,4.1,12.0,501.0,536.52,437.71
2016,12,28,11,45,908.0,65.0,4.05,12.5,507.5,519.88,421.6
2016,12,28,12,0,911.0,65.0,4.0,13.0,514.0,500.38,402.97
2016,12,28,12,15,910.5,65.0,3.85,13.0,513.0,476.5,381.1
2016,12,28,12,30,910.0,65.0,3.7,13.0,512.0,450.06,356.75
2016,12,28,12,45,906.0,64.5,3.55,13.5,503.5,419.32,327.9
2016,12,28,13,0,902.0,64.0,3.4,14.0,495.0,386.48,296.91
2016,12,28,13,15,895.0,63.5,3.3,14.0,479.0,350.72,263.76
2016,12,28,13,30,888.0,63.0,3.2,14.0,463.0,313.39,228.88
2016,12,28,13,45,876.5,61.5,3.1,14.0,440.5,272.65,191.19
2016,12,28,14,0,865.0,60.0,3.0,14.0,418.0,231.1,153.18
2016,12,28,14,15,848.0,58.5,2.9,14.0,388.5,188.04,115.49
2016,12,28,14,30,831.0,57.0,2.8,14.0,359.0,145.04,80.87
2016,12,28,14,45,806.0,54.5,2.75,14.0,324.5,96.58,47.7
2016,12,28,15,0,781.0,52.0,2.7,14.0,290.0,53.67,29.18
2016,12,28,15,15,744.5,49.0,2.6,13.5,251.5,36.86,27.5
2016,12,28,15,30,708.0,46.0,2.5,13.0,213.0,35.52,26.28
2016,12,28,15,45,650.5,41.5,2.45,13.0,172.0,32.84,23.71
2016,12,28,16,0,593.0,37.0,2.4,13.0,131.0,30.2,21.04
2016,12,28,16,15,497.0,30.0,2.45,12.5,92.0,25.09,16.0
2016,12,28,16,30,401.0,23.0,2.5,12.0,53.0,19.87,8.79
2016,12,28,16,45,200.5,11.5,2.55,12.0,26.5,10.96,0.0
2016,12,28,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,7,45,212.0,14.5,4.85,8.5,34.5,118.84,0.0
2016,12,29,8,0,424.0,29.0,4.9,9.0,69.0,243.4,183.1
2016,12,29,8,15,513.5,36.5,4.85,9.0,110.0,302.35,245.12
2016,12,29,8,30,603.0,44.0,4.8,9.0,151.0,360.26,298.52
2016,12,29,8,45,656.5,49.0,4.75,9.5,192.0,404.32,338.12
2016,12,29,9,0,710.0,54.0,4.7,10.0,233.0,448.02,375.85
2016,12,29,9,15,745.0,57.5,4.55,10.0,271.5,479.37,402.68
2016,12,29,9,30,780.0,61.0,4.4,10.0,310.0,509.03,427.12
2016,12,29,9,45,791.5,66.5,4.3,10.5,342.0,525.92,439.67
2016,12,29,10,0,803.0,72.0,4.2,11.0,374.0,540.17,449.56
2016,12,29,10,15,820.0,74.0,3.85,11.5,402.0,550.89,455.72
2016,12,29,10,30,837.0,76.0,3.5,12.0,430.0,558.78,459.37
2016,12,29,10,45,849.5,77.0,3.15,12.5,452.0,560.12,457.53
2016,12,29,11,0,862.0,78.0,2.8,13.0,474.0,558.44,453.04
2016,12,29,11,15,868.5,79.0,2.6,13.5,488.0,550.48,443.91
2016,12,29,11,30,875.0,80.0,2.4,14.0,502.0,539.53,432.28
2016,12,29,11,45,877.5,80.5,2.2,14.5,508.5,523.09,416.24
2016,12,29,12,0,880.0,81.0,2.0,15.0,515.0,503.87,397.83
2016,12,29,12,15,879.0,81.0,1.9,15.0,514.0,479.83,376.52
2016,12,29,12,30,878.0,81.0,1.8,15.0,513.0,453.34,352.9
2016,12,29,12,45,879.5,78.5,1.75,15.0,505.5,423.07,325.98
2016,12,29,13,0,881.0,76.0,1.7,15.0,498.0,390.48,296.63
2016,12,29,13,15,872.5,75.0,1.65,15.0,481.5,353.86,263.68
2016,12,29,13,30,864.0,74.0,1.6,15.0,465.0,315.87,229.14
2016,12,29,13,45,850.0,73.0,1.55,15.5,442.0,275.33,192.11
2016,12,29,14,0,836.0,72.0,1.5,16.0,419.0,234.26,155.05
2016,12,29,14,15,817.0,70.0,1.45,16.0,389.5,191.19,118.09
2016,12,29,14,30,798.0,68.0,1.4,16.0,360.0,148.51,84.14
2016,12,29,14,45,768.0,65.5,1.35,16.0,324.5,105.27,55.36
2016,12,29,15,0,738.0,63.0,1.3,16.0,289.0,63.97,37.14
2016,12,29,15,15,698.0,59.0,1.25,15.5,250.0,45.4,34.86
2016,12,29,15,30,658.0,55.0,1.2,15.0,211.0,39.64,29.74
2016,12,29,15,45,592.0,49.5,1.2,14.5,170.0,36.64,26.95
2016,12,29,16,0,526.0,44.0,1.2,14.0,129.0,33.66,24.03
2016,12,29,16,15,424.0,35.5,1.2,13.5,90.5,27.85,18.38
2016,12,29,16,30,322.0,27.0,1.2,13.0,52.0,21.88,10.62
2016,12,29,16,45,161.0,13.5,1.2,13.0,26.0,12.87,0.0
2016,12,29,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,30,7,45,151.0,16.0,2.15,11.0,30.5,95.96,0.0
2016,12,30,8,0,302.0,32.0,2.2,11.0,61.0,193.34,143.12
2016,12,30,8,15,392.5,41.5,2.2,11.5,98.5,252.3,201.39
2016,12,30,8,30,483.0,51.0,2.2,12.0,136.0,314.76,256.09
2016,12,30,8,45,539.0,57.5,2.2,12.5,175.0,358.9,294.4
2016,12,30,9,0,595.0,64.0,2.2,13.0,214.0,403.27,331.53
2016,12,30,9,15,634.0,68.5,2.1,13.0,251.0,435.94,358.53
2016,12,30,9,30,673.0,73.0,2.0,13.0,288.0,467.39,383.64
2016,12,30,9,45,467.0,113.5,1.95,13.0,270.5,397.75,326.89
2016,12,30,10,0,261.0,154.0,1.9,13.0,253.0,318.9,261.93
2016,12,30,10,15,271.0,163.5,1.9,13.0,272.5,332.05,272.52
2016,12,30,10,30,281.0,173.0,1.9,13.0,292.0,344.15,281.66
2016,12,30,10,45,277.0,184.5,1.9,13.5,307.0,349.46,284.59
2016,12,30,11,0,273.0,196.0,1.9,14.0,322.0,353.61,286.56
2016,12,30,11,15,274.5,202.0,1.85,14.0,332.0,353.93,285.99
2016,12,30,11,30,276.0,208.0,1.8,14.0,342.0,353.19,284.54
2016,12,30,11,45,359.0,196.0,1.8,14.0,372.5,374.21,300.56
2016,12,30,12,0,442.0,184.0,1.8,14.0,403.0,395.02,315.62
2016,12,30,12,15,450.5,179.5,1.8,14.0,402.5,380.22,302.5
2016,12,30,12,30,459.0,175.0,1.8,14.0,402.0,363.77,288.0
2016,12,30,12,45,639.5,130.5,1.8,14.0,441.0,378.45,295.86
2016,12,30,13,0,820.0,86.0,1.8,14.0,480.0,379.91,291.17
2016,12,30,13,15,812.0,85.0,1.85,14.0,464.5,345.49,260.04
2016,12,30,13,30,804.0,84.0,1.9,14.0,449.0,309.79,227.53
2016,12,30,13,45,789.0,83.0,2.0,14.0,426.5,271.26,192.7
2016,12,30,14,0,774.0,82.0,2.1,14.0,404.0,232.41,157.78
2016,12,30,14,15,754.5,79.5,2.3,13.5,375.5,191.39,122.54
2016,12,30,14,30,735.0,77.0,2.5,13.0,347.0,147.12,86.83
2016,12,30,14,45,707.0,73.5,2.75,13.0,313.0,105.6,58.19
2016,12,30,15,0,679.0,70.0,3.0,13.0,279.0,65.88,39.18
2016,12,30,15,15,638.5,65.5,3.3,12.5,241.5,46.37,36.15
2016,12,30,15,30,598.0,61.0,3.6,12.0,204.0,44.45,34.41
2016,12,30,15,45,533.0,54.5,3.95,12.0,164.5,40.78,30.91
2016,12,30,16,0,468.0,48.0,4.3,12.0,125.0,37.1,27.26
2016,12,30,16,15,369.5,38.5,4.45,11.5,87.5,30.49,20.84
2016,12,30,16,30,271.0,29.0,4.6,11.0,50.0,23.68,12.44
2016,12,30,16,45,135.5,14.5,4.85,11.0,25.0,13.82,0.0
2016,12,30,17,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,6.45,10.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,5.9,9.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
